Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,15.5,2.6,1.5,31.0,116.3,0.0
2016,1,1,8,0,344.0,31.0,2.7,2.0,62.0,245.87,189.48
2016,1,1,8,15,441.0,39.5,2.7,2.5,101.5,329.94,277.1
2016,1,1,8,30,538.0,48.0,2.7,3.0,141.0,423.39,361.65
2016,1,1,8,45,597.0,54.0,2.75,3.5,181.5,497.12,426.91
2016,1,1,9,0,656.0,60.0,2.8,4.0,222.0,574.86,492.68
2016,1,1,9,15,694.5,64.0,2.8,4.5,260.0,638.11,543.06
2016,1,1,9,30,733.0,68.0,2.8,5.0,298.0,696.49,587.92
2016,1,1,9,45,762.5,70.5,2.85,5.5,332.0,752.67,629.99
2016,1,1,10,0,792.0,73.0,2.9,6.0,366.0,808.34,670.59
2016,1,1,10,15,810.0,75.0,2.85,6.5,394.0,852.25,700.75
2016,1,1,10,30,828.0,77.0,2.8,7.0,422.0,894.32,728.99
2016,1,1,10,45,839.5,79.0,2.8,7.5,443.5,928.14,751.12
2016,1,1,11,0,851.0,81.0,2.8,8.0,465.0,959.34,771.19
2016,1,1,11,15,858.0,82.0,2.75,8.0,479.5,982.04,785.98
2016,1,1,11,30,865.0,83.0,2.7,8.0,494.0,1001.62,798.62
2016,1,1,11,45,868.0,83.5,2.65,8.5,501.0,1013.29,804.28
2016,1,1,12,0,871.0,84.0,2.6,9.0,508.0,1021.55,807.73
2016,1,1,12,15,870.5,84.0,2.55,9.0,507.5,1022.18,807.46
2016,1,1,12,30,870.0,84.0,2.5,9.0,507.0,1019.33,805.01
2016,1,1,12,45,869.0,82.5,2.45,9.0,499.0,1010.61,798.66
2016,1,1,13,0,868.0,81.0,2.4,9.0,491.0,998.48,790.14
2016,1,1,13,15,860.0,80.0,2.35,9.0,475.0,976.75,775.02
2016,1,1,13,30,852.0,79.0,2.3,9.0,459.0,951.97,757.9
2016,1,1,13,45,839.0,77.5,2.25,9.0,436.5,918.95,734.91
2016,1,1,14,0,826.0,76.0,2.2,9.0,414.0,883.43,710.08
2016,1,1,14,15,807.0,73.5,2.15,9.0,384.5,839.08,678.59
2016,1,1,14,30,788.0,71.0,2.1,9.0,355.0,793.07,645.49
2016,1,1,14,45,760.0,68.0,2.05,9.0,320.5,737.68,604.73
2016,1,1,15,0,732.0,65.0,2.0,9.0,286.0,681.82,562.74
2016,1,1,15,15,691.0,60.5,1.9,8.5,247.5,620.57,515.99
2016,1,1,15,30,650.0,56.0,1.8,8.0,209.0,555.15,464.32
2016,1,1,15,45,586.0,50.5,1.75,7.5,168.0,475.52,397.84
2016,1,1,16,0,522.0,45.0,1.7,7.0,127.0,400.48,332.5
2016,1,1,16,15,417.5,36.0,1.8,6.5,88.5,304.69,246.9
2016,1,1,16,30,313.0,27.0,1.9,6.0,50.0,215.57,142.44
2016,1,1,16,45,156.5,13.5,2.0,5.5,25.0,80.41,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,8.0,15.5,3.0,3.5,16.0,17.34,0.0
2016,1,2,8,0,16.0,31.0,3.1,4.0,32.0,41.46,27.35
2016,1,2,8,15,34.5,47.5,3.1,4.0,53.0,70.63,55.51
2016,1,2,8,30,53.0,64.0,3.1,4.0,74.0,100.83,83.42
2016,1,2,8,45,63.0,81.0,3.1,4.5,95.5,127.64,107.83
2016,1,2,9,0,73.0,98.0,3.1,5.0,117.0,155.27,132.57
2016,1,2,9,15,79.5,114.0,3.05,5.5,137.0,179.69,153.98
2016,1,2,9,30,86.0,130.0,3.0,6.0,157.0,204.73,175.51
2016,1,2,9,45,94.0,143.0,3.0,6.5,175.5,227.43,194.75
2016,1,2,10,0,102.0,156.0,3.0,7.0,194.0,269.12,229.52
2016,1,2,10,15,270.0,150.0,2.95,7.5,260.5,432.92,369.43
2016,1,2,10,30,438.0,144.0,2.9,8.0,327.0,610.49,513.03
2016,1,2,10,45,406.5,158.5,2.85,8.5,335.0,609.04,508.08
2016,1,2,11,0,375.0,173.0,2.8,9.0,343.0,581.71,484.76
2016,1,2,11,15,394.0,175.5,2.7,9.0,359.0,633.14,523.97
2016,1,2,11,30,413.0,178.0,2.6,9.0,375.0,660.77,544.4
2016,1,2,11,45,262.5,198.0,2.55,9.5,324.0,513.97,425.49
2016,1,2,12,0,112.0,218.0,2.5,10.0,273.0,341.46,283.38
2016,1,2,12,15,167.5,216.5,2.4,10.5,298.5,419.06,347.48
2016,1,2,12,30,223.0,215.0,2.3,11.0,324.0,473.09,390.71
2016,1,2,12,45,123.5,199.5,2.2,11.5,259.5,351.5,290.17
2016,1,2,13,0,24.0,184.0,2.1,12.0,195.0,188.33,153.84
2016,1,2,13,15,139.0,187.0,2.0,12.0,249.5,349.03,289.79
2016,1,2,13,30,254.0,190.0,1.9,12.0,304.0,485.1,399.71
2016,1,2,13,45,179.0,183.5,1.85,12.0,262.0,379.64,314.13
2016,1,2,14,0,104.0,177.0,1.8,12.0,220.0,279.85,232.27
2016,1,2,14,15,52.0,127.0,1.7,12.0,148.5,168.96,139.86
2016,1,2,14,30,0.0,77.0,1.6,12.0,77.0,60.05,46.08
2016,1,2,14,45,0.0,69.5,1.5,12.0,69.5,53.75,40.84
2016,1,2,15,0,0.0,62.0,1.4,12.0,62.0,47.53,35.51
2016,1,2,15,15,0.0,53.5,1.4,11.5,53.5,40.96,29.9
2016,1,2,15,30,0.0,45.0,1.4,11.0,45.0,34.41,24.21
2016,1,2,15,45,0.0,36.0,1.45,10.5,36.0,27.49,18.13
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,20.58,11.99
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,14.46,6.46
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,8.35,0.28
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.33,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.5,2.4,5.5,10.5,7.98,0.0
2016,1,3,8,0,0.0,21.0,2.4,6.0,21.0,16.02,6.96
2016,1,3,8,15,0.0,34.5,2.3,6.5,34.5,27.39,17.73
2016,1,3,8,30,0.0,48.0,2.2,7.0,48.0,39.52,28.65
2016,1,3,8,45,0.0,62.0,2.1,7.5,62.0,52.09,39.85
2016,1,3,9,0,0.0,76.0,2.0,8.0,76.0,64.65,50.9
2016,1,3,9,15,0.0,89.0,2.0,8.0,89.0,76.16,60.99
2016,1,3,9,30,0.0,102.0,2.0,8.0,102.0,87.79,71.08
2016,1,3,9,45,0.0,113.5,2.0,8.5,113.5,97.92,79.61
2016,1,3,10,0,0.0,125.0,2.0,9.0,125.0,108.25,88.19
2016,1,3,10,15,93.5,152.5,2.05,9.0,192.0,256.99,217.19
2016,1,3,10,30,187.0,180.0,2.1,9.0,259.0,380.42,320.49
2016,1,3,10,45,182.5,190.0,2.2,9.0,270.0,391.97,328.79
2016,1,3,11,0,178.0,200.0,2.3,9.0,281.0,402.99,337.24
2016,1,3,11,15,242.5,199.5,2.45,9.0,313.5,490.7,408.92
2016,1,3,11,30,307.0,199.0,2.6,9.0,346.0,557.33,462.81
2016,1,3,11,45,252.5,209.0,2.8,9.5,331.0,517.84,429.29
2016,1,3,12,0,198.0,219.0,3.0,10.0,316.0,452.92,376.32
2016,1,3,12,15,183.5,219.5,3.1,10.0,309.5,439.03,365.24
2016,1,3,12,30,169.0,220.0,3.2,10.0,303.0,424.75,353.57
2016,1,3,12,45,160.5,216.5,3.3,10.0,294.5,410.95,342.57
2016,1,3,13,0,152.0,213.0,3.4,10.0,286.0,397.0,331.41
2016,1,3,13,15,295.0,186.5,3.25,10.0,322.0,524.75,438.25
2016,1,3,13,30,438.0,160.0,3.1,10.0,358.0,648.08,537.38
2016,1,3,13,45,494.5,140.0,3.0,10.5,353.0,667.44,551.95
2016,1,3,14,0,551.0,120.0,2.9,11.0,348.0,681.73,562.05
2016,1,3,14,15,541.0,112.5,2.7,11.0,323.5,655.93,541.9
2016,1,3,14,30,531.0,105.0,2.5,11.0,299.0,619.95,513.99
2016,1,3,14,45,494.5,101.5,2.4,11.0,269.0,558.42,466.17
2016,1,3,15,0,458.0,98.0,2.3,11.0,239.0,506.35,424.4
2016,1,3,15,15,429.5,88.0,2.2,10.5,206.5,453.77,382.01
2016,1,3,15,30,401.0,78.0,2.1,10.0,174.0,402.64,339.46
2016,1,3,15,45,348.5,67.0,2.05,9.5,139.5,336.32,282.93
2016,1,3,16,0,296.0,56.0,2.0,9.0,105.0,274.57,228.62
2016,1,3,16,15,228.0,42.5,2.05,8.5,73.5,205.96,166.79
2016,1,3,16,30,160.0,29.0,2.1,8.0,42.0,142.85,98.46
2016,1,3,16,45,80.0,14.5,2.15,8.0,21.0,47.3,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,74.5,15.5,2.6,9.5,22.0,66.59,0.0
2016,1,4,8,0,149.0,31.0,2.6,10.0,44.0,142.36,104.69
2016,1,4,8,15,189.0,46.0,2.6,10.0,72.5,190.24,154.74
2016,1,4,8,30,229.0,61.0,2.6,10.0,101.0,242.21,202.23
2016,1,4,8,45,255.0,75.5,2.6,10.5,130.0,272.74,230.4
2016,1,4,9,0,281.0,90.0,2.6,11.0,159.0,319.53,270.82
2016,1,4,9,15,294.0,104.0,2.65,11.0,186.5,357.66,303.34
2016,1,4,9,30,307.0,118.0,2.7,11.0,214.0,396.29,335.5
2016,1,4,9,45,305.5,132.5,2.8,11.5,237.0,423.85,357.15
2016,1,4,10,0,304.0,147.0,2.9,12.0,260.0,450.53,377.62
2016,1,4,10,15,314.0,156.0,2.95,12.0,280.5,479.41,400.5
2016,1,4,10,30,324.0,165.0,3.0,12.0,301.0,508.04,422.9
2016,1,4,10,45,342.0,171.5,3.1,12.5,321.5,540.59,447.73
2016,1,4,11,0,360.0,178.0,3.2,13.0,342.0,572.89,472.06
2016,1,4,11,15,348.5,186.5,3.3,13.0,349.0,578.16,475.42
2016,1,4,11,30,337.0,195.0,3.4,13.0,356.0,581.88,477.77
2016,1,4,11,45,217.0,207.0,3.5,13.5,311.0,455.26,374.93
2016,1,4,12,0,97.0,219.0,3.6,14.0,266.0,326.91,268.41
2016,1,4,12,15,218.5,209.5,3.6,14.0,316.5,461.12,380.06
2016,1,4,12,30,340.0,200.0,3.6,14.0,367.0,595.81,487.61
2016,1,4,12,45,189.5,197.5,3.65,14.0,290.5,414.94,341.88
2016,1,4,13,0,39.0,195.0,3.7,14.0,214.0,237.65,194.17
2016,1,4,13,15,19.5,171.0,3.6,14.0,180.5,169.75,138.02
2016,1,4,13,30,0.0,147.0,3.5,14.0,147.0,125.83,100.77
2016,1,4,13,45,16.5,156.0,3.4,14.0,162.5,152.35,123.86
2016,1,4,14,0,33.0,165.0,3.3,14.0,178.0,197.93,162.48
2016,1,4,14,15,16.5,89.0,3.15,13.5,95.5,93.89,75.22
2016,1,4,14,30,0.0,13.0,3.0,13.0,13.0,9.89,2.88
2016,1,4,14,45,0.0,11.5,2.9,13.0,11.5,8.74,1.91
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,7.59,0.92
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.5,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,4.92,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.87,1.98
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,16.75,8.44
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,23.65,14.61
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,30.56,20.77
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,37.49,26.89
2016,1,5,9,15,0.0,57.5,2.85,11.0,57.5,44.05,32.63
2016,1,5,9,30,0.0,66.0,2.9,11.0,66.0,50.98,38.63
2016,1,5,9,45,0.0,73.5,3.0,11.5,73.5,57.22,43.9
2016,1,5,10,0,0.0,81.0,3.1,12.0,81.0,63.53,49.16
2016,1,5,10,15,0.0,44.5,3.2,12.0,44.5,34.02,23.75
2016,1,5,10,30,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,23.5,3.4,12.0,23.5,17.93,9.83
2016,1,5,11,0,0.0,39.0,3.5,12.0,39.0,29.82,20.04
2016,1,5,11,15,0.0,79.5,3.55,12.0,79.5,61.09,46.76
2016,1,5,11,30,0.0,120.0,3.6,12.0,120.0,97.48,77.59
2016,1,5,11,45,0.0,76.5,3.7,12.0,76.5,58.77,44.68
2016,1,5,12,0,0.0,33.0,3.8,12.0,33.0,25.23,16.02
2016,1,5,12,15,0.0,22.5,3.8,11.5,22.5,17.18,9.15
2016,1,5,12,30,0.0,12.0,3.8,11.0,12.0,9.15,2.25
2016,1,5,12,45,0.0,27.5,3.85,11.0,27.5,21.01,12.49
2016,1,5,13,0,0.0,43.0,3.9,11.0,43.0,32.9,22.74
2016,1,5,13,15,0.0,56.0,3.8,11.0,56.0,42.91,31.37
2016,1,5,13,30,0.0,69.0,3.7,11.0,69.0,52.95,40.02
2016,1,5,13,45,93.0,124.5,3.65,11.0,163.5,222.95,188.17
2016,1,5,14,0,186.0,180.0,3.6,11.0,258.0,378.41,318.61
2016,1,5,14,15,127.0,166.5,3.55,11.0,218.0,304.85,256.21
2016,1,5,14,30,68.0,153.0,3.5,11.0,178.0,216.59,181.39
2016,1,5,14,45,62.5,139.5,3.45,11.0,161.0,195.78,164.04
2016,1,5,15,0,57.0,126.0,3.4,11.0,144.0,175.58,146.85
2016,1,5,15,15,50.5,110.5,3.15,10.5,125.0,152.47,127.16
2016,1,5,15,30,44.0,95.0,2.9,10.0,106.0,130.08,107.76
2016,1,5,15,45,251.0,72.5,2.7,10.0,116.5,279.73,236.6
2016,1,5,16,0,458.0,50.0,2.5,10.0,127.0,369.64,307.92
2016,1,5,16,15,358.0,40.5,2.35,9.5,90.0,278.2,226.19
2016,1,5,16,30,258.0,31.0,2.2,9.0,53.0,196.81,142.61
2016,1,5,16,45,129.0,15.5,2.1,9.0,26.5,89.99,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.65,11.0,6.0,4.54,0.0
2016,1,6,8,0,0.0,12.0,3.6,11.0,12.0,9.11,1.39
2016,1,6,8,15,0.0,21.0,3.55,11.0,21.0,15.98,7.78
2016,1,6,8,30,0.0,30.0,3.5,11.0,30.0,22.88,13.95
2016,1,6,8,45,0.0,39.0,3.45,11.0,39.0,29.79,20.1
2016,1,6,9,0,0.0,48.0,3.4,11.0,48.0,36.72,26.22
2016,1,6,9,15,0.0,57.5,3.35,11.0,57.5,44.05,32.63
2016,1,6,9,30,0.0,67.0,3.3,11.0,67.0,51.9,39.42
2016,1,6,9,45,0.0,74.5,3.25,11.0,74.5,58.13,44.77
2016,1,6,10,0,0.0,82.0,3.2,11.0,82.0,64.44,50.14
2016,1,6,10,15,0.0,47.0,3.2,11.0,47.0,35.94,25.51
2016,1,6,10,30,0.0,12.0,3.2,11.0,12.0,9.14,2.27
2016,1,6,10,45,0.0,39.0,3.25,11.0,39.0,29.81,20.16
2016,1,6,11,0,0.0,66.0,3.3,11.0,66.0,50.63,38.03
2016,1,6,11,15,0.0,83.0,3.35,11.0,83.0,63.81,49.26
2016,1,6,11,30,0.0,100.0,3.4,11.0,100.0,78.8,61.99
2016,1,6,11,45,105.0,160.5,3.45,11.0,212.5,282.58,237.13
2016,1,6,12,0,210.0,221.0,3.5,11.0,325.0,466.76,388.21
2016,1,6,12,15,315.0,203.5,3.4,11.0,359.5,575.2,475.51
2016,1,6,12,30,420.0,186.0,3.3,11.0,394.0,683.29,560.36
2016,1,6,12,45,401.5,186.5,3.25,11.0,383.0,662.38,543.19
2016,1,6,13,0,383.0,187.0,3.2,11.0,372.0,616.76,508.47
2016,1,6,13,15,197.5,176.5,3.1,11.0,272.0,392.31,327.49
2016,1,6,13,30,12.0,166.0,3.0,11.0,172.0,157.41,128.57
2016,1,6,13,45,18.5,164.5,2.95,11.0,172.5,163.15,134.26
2016,1,6,14,0,25.0,163.0,2.9,11.0,173.0,168.96,139.57
2016,1,6,14,15,191.5,150.0,2.85,10.5,222.0,340.39,288.47
2016,1,6,14,30,358.0,137.0,2.8,10.0,271.0,502.83,423.6
2016,1,6,14,45,337.0,129.5,2.8,10.0,246.0,444.42,375.9
2016,1,6,15,0,316.0,122.0,2.8,10.0,221.0,407.16,345.33
2016,1,6,15,15,294.0,108.5,2.75,9.5,191.5,362.18,308.27
2016,1,6,15,30,272.0,95.0,2.7,9.0,162.0,318.56,271.35
2016,1,6,15,45,239.5,80.0,2.65,9.0,131.5,267.49,226.6
2016,1,6,16,0,207.0,65.0,2.6,9.0,101.0,219.24,183.28
2016,1,6,16,15,154.5,49.0,2.55,8.5,71.5,161.24,131.0
2016,1,6,16,30,102.0,33.0,2.5,8.0,42.0,108.32,78.39
2016,1,6,16,45,51.0,16.5,2.5,8.0,21.0,48.92,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,18.5,0.6,7.5,26.5,78.56,0.0
2016,1,7,8,0,183.0,37.0,0.6,8.0,53.0,167.41,124.22
2016,1,7,8,15,276.5,49.5,0.65,8.0,89.5,242.58,197.57
2016,1,7,8,30,370.0,62.0,0.7,8.0,126.0,328.05,272.37
2016,1,7,8,45,458.0,67.0,0.8,8.5,166.5,412.46,343.92
2016,1,7,9,0,546.0,72.0,0.9,9.0,207.0,504.28,419.02
2016,1,7,9,15,588.5,77.0,0.9,9.0,244.0,567.89,469.21
2016,1,7,9,30,631.0,82.0,0.9,9.0,281.0,633.17,518.28
2016,1,7,9,45,698.5,77.0,0.95,9.5,319.5,708.36,572.69
2016,1,7,10,0,766.0,72.0,1.0,10.0,358.0,779.91,622.65
2016,1,7,10,15,387.5,112.0,1.0,10.0,256.5,510.71,419.62
2016,1,7,10,30,9.0,152.0,1.0,10.0,155.0,141.67,114.72
2016,1,7,10,45,50.5,176.5,1.05,10.5,199.0,226.68,187.77
2016,1,7,11,0,92.0,201.0,1.1,11.0,243.0,297.82,246.06
2016,1,7,11,15,46.0,178.0,1.15,11.0,199.0,222.71,183.06
2016,1,7,11,30,0.0,155.0,1.2,11.0,155.0,132.17,106.48
2016,1,7,11,45,0.0,157.0,1.25,11.0,157.5,133.8,108.03
2016,1,7,12,0,0.0,159.0,1.3,11.0,160.0,135.6,109.5
2016,1,7,12,15,0.0,89.5,1.35,11.0,90.0,69.25,53.68
2016,1,7,12,30,0.0,20.0,1.4,11.0,20.0,15.27,7.54
2016,1,7,12,45,0.0,19.5,1.45,11.0,19.5,14.88,7.23
2016,1,7,13,0,0.0,19.0,1.5,11.0,19.0,14.5,6.9
2016,1,7,13,15,415.5,48.5,1.5,11.0,239.0,496.46,415.24
2016,1,7,13,30,831.0,78.0,1.5,11.0,459.0,933.88,735.41
2016,1,7,13,45,819.5,76.0,1.55,11.0,437.5,902.54,709.25
2016,1,7,14,0,808.0,74.0,1.6,11.0,416.0,868.69,687.34
2016,1,7,14,15,790.5,72.0,1.55,11.0,388.0,827.17,658.45
2016,1,7,14,30,773.0,70.0,1.5,11.0,360.0,783.92,628.01
2016,1,7,14,45,752.0,66.0,1.45,11.0,327.0,733.89,592.08
2016,1,7,15,0,731.0,62.0,1.4,11.0,294.0,682.98,554.79
2016,1,7,15,15,694.0,58.5,1.3,10.5,256.5,620.06,507.89
2016,1,7,15,30,657.0,55.0,1.2,10.0,219.0,558.1,460.28
2016,1,7,15,45,605.0,49.0,1.1,10.0,179.0,490.54,404.46
2016,1,7,16,0,553.0,43.0,1.0,10.0,139.0,421.25,344.91
2016,1,7,16,15,462.0,35.5,1.0,9.5,100.5,332.45,268.26
2016,1,7,16,30,371.0,28.0,1.0,9.0,62.0,252.77,188.2
2016,1,7,16,45,185.5,14.0,1.05,9.0,31.0,118.22,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,5.5,15.0,11.45,0.0
2016,1,8,8,0,0.0,30.0,1.7,6.0,30.0,26.66,15.42
2016,1,8,8,15,16.0,46.5,1.7,6.0,49.5,57.75,43.92
2016,1,8,8,30,32.0,63.0,1.7,6.0,69.0,85.27,68.97
2016,1,8,8,45,40.5,80.0,1.75,6.5,89.0,109.91,91.11
2016,1,8,9,0,49.0,97.0,1.8,7.0,109.0,135.28,113.56
2016,1,8,9,15,54.5,113.0,1.75,7.0,128.5,157.8,133.31
2016,1,8,9,30,60.0,129.0,1.7,7.0,148.0,180.91,153.25
2016,1,8,9,45,61.5,142.0,1.65,7.5,163.0,197.2,166.69
2016,1,8,10,0,63.0,155.0,1.6,8.0,178.0,213.83,180.17
2016,1,8,10,15,129.5,168.5,1.55,8.0,221.5,308.73,260.75
2016,1,8,10,30,196.0,182.0,1.5,8.0,265.0,389.29,327.26
2016,1,8,10,45,151.5,192.5,1.45,8.5,258.5,363.9,303.75
2016,1,8,11,0,107.0,203.0,1.4,9.0,252.0,314.58,261.78
2016,1,8,11,15,57.0,186.0,1.45,9.5,212.0,243.29,201.66
2016,1,8,11,30,7.0,169.0,1.5,10.0,172.0,153.73,125.28
2016,1,8,11,45,10.5,176.0,1.55,10.5,181.5,164.24,134.17
2016,1,8,12,0,14.0,183.0,1.6,11.0,191.0,175.05,142.98
2016,1,8,12,15,62.5,203.5,1.6,11.0,235.0,270.12,222.96
2016,1,8,12,30,111.0,224.0,1.6,11.0,279.0,346.14,285.45
2016,1,8,12,45,116.5,221.0,1.65,11.5,278.0,370.82,304.27
2016,1,8,13,0,122.0,218.0,1.7,12.0,277.0,371.97,304.97
2016,1,8,13,15,118.0,212.5,1.65,12.0,268.5,360.14,295.58
2016,1,8,13,30,114.0,207.0,1.6,12.0,260.0,348.33,286.27
2016,1,8,13,45,269.0,179.0,1.6,12.0,295.5,479.74,395.13
2016,1,8,14,0,424.0,151.0,1.6,12.0,331.0,603.93,493.5
2016,1,8,14,15,241.0,153.0,1.5,11.5,254.0,408.66,338.24
2016,1,8,14,30,58.0,155.0,1.4,11.0,177.0,209.29,173.25
2016,1,8,14,45,51.5,141.5,1.35,11.0,160.0,187.97,156.2
2016,1,8,15,0,45.0,128.0,1.3,11.0,143.0,167.35,138.84
2016,1,8,15,15,39.5,112.5,1.3,10.5,124.5,145.47,120.48
2016,1,8,15,30,34.0,97.0,1.3,10.0,106.0,124.23,102.32
2016,1,8,15,45,25.0,80.5,1.3,10.0,86.0,99.87,80.92
2016,1,8,16,0,16.0,64.0,1.3,10.0,66.0,76.36,60.04
2016,1,8,16,15,8.0,46.5,1.35,9.5,47.5,46.47,33.77
2016,1,8,16,30,0.0,29.0,1.4,9.0,29.0,24.61,13.9
2016,1,8,16,45,0.0,14.5,1.5,9.0,14.5,11.06,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,15.5,3.05,8.0,17.0,19.64,0.0
2016,1,9,8,0,27.0,31.0,3.1,8.0,34.0,46.31,30.9
2016,1,9,8,15,48.0,48.0,3.1,8.0,56.0,87.75,69.26
2016,1,9,8,30,69.0,65.0,3.1,8.0,78.0,121.69,100.2
2016,1,9,8,45,80.0,82.5,3.1,8.5,100.5,151.58,126.99
2016,1,9,9,0,91.0,100.0,3.1,9.0,123.0,182.36,154.04
2016,1,9,9,15,98.0,116.0,3.05,9.0,144.5,208.94,177.2
2016,1,9,9,30,105.0,132.0,3.0,9.0,166.0,236.12,200.45
2016,1,9,9,45,103.5,145.5,2.95,9.0,182.0,253.4,214.78
2016,1,9,10,0,102.0,159.0,2.9,9.0,198.0,270.61,228.83
2016,1,9,10,15,51.0,118.5,2.75,9.0,138.0,156.77,131.43
2016,1,9,10,30,0.0,78.0,2.6,9.0,78.0,59.91,46.38
2016,1,9,10,45,102.5,140.0,2.5,9.5,187.5,250.09,211.61
2016,1,9,11,0,205.0,202.0,2.4,10.0,297.0,429.32,358.72
2016,1,9,11,15,115.0,196.0,2.25,10.0,249.5,335.1,278.59
2016,1,9,11,30,25.0,190.0,2.1,10.0,202.0,194.37,159.92
2016,1,9,11,45,35.5,199.5,2.0,10.0,217.0,237.62,196.31
2016,1,9,12,0,46.0,209.0,1.9,10.0,232.0,260.08,214.83
2016,1,9,12,15,67.5,215.5,1.8,10.0,249.0,290.25,240.07
2016,1,9,12,30,89.0,222.0,1.7,10.0,266.0,320.68,265.22
2016,1,9,12,45,102.0,220.5,1.6,10.0,270.5,331.95,274.54
2016,1,9,13,0,115.0,219.0,1.5,10.0,275.0,365.86,301.77
2016,1,9,13,15,57.5,177.5,1.35,10.0,205.5,232.77,192.38
2016,1,9,13,30,0.0,136.0,1.2,10.0,136.0,113.7,91.51
2016,1,9,13,45,0.0,98.5,1.1,10.0,98.5,78.04,61.63
2016,1,9,14,0,0.0,61.0,1.0,10.0,61.0,46.75,34.93
2016,1,9,14,15,27.0,108.0,0.95,10.0,118.5,123.36,101.79
2016,1,9,14,30,54.0,155.0,0.9,10.0,176.0,205.34,171.15
2016,1,9,14,45,49.5,142.5,0.85,10.0,160.0,187.15,155.59
2016,1,9,15,0,45.0,130.0,0.8,10.0,144.0,169.55,140.84
2016,1,9,15,15,39.0,114.0,0.8,10.0,125.5,146.61,121.4
2016,1,9,15,30,33.0,98.0,0.8,10.0,107.0,124.35,102.26
2016,1,9,15,45,24.5,81.5,0.85,10.0,87.5,100.38,81.3
2016,1,9,16,0,16.0,65.0,0.9,10.0,68.0,69.22,54.01
2016,1,9,16,15,8.0,47.5,0.9,9.5,49.0,47.32,34.57
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,25.55,14.87
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,16.0,2.75,7.5,30.5,106.78,0.0
2016,1,10,8,0,315.0,32.0,2.9,8.0,61.0,225.24,170.31
2016,1,10,8,15,408.5,41.0,2.85,8.0,99.5,305.41,251.64
2016,1,10,8,30,502.0,50.0,2.8,8.0,138.0,394.79,331.79
2016,1,10,8,45,567.0,55.5,2.8,8.5,179.0,470.06,397.32
2016,1,10,9,0,632.0,61.0,2.8,9.0,220.0,549.97,464.24
2016,1,10,9,15,670.5,65.5,2.75,9.0,258.0,613.1,514.78
2016,1,10,9,30,709.0,70.0,2.7,9.0,296.0,677.62,564.62
2016,1,10,9,45,742.5,71.5,2.7,9.5,331.0,729.6,602.59
2016,1,10,10,0,776.0,73.0,2.7,10.0,366.0,787.47,644.03
2016,1,10,10,15,793.5,75.0,2.6,10.5,394.5,831.18,673.19
2016,1,10,10,30,811.0,77.0,2.5,11.0,423.0,873.14,700.44
2016,1,10,10,45,829.0,76.5,2.45,11.5,446.0,910.41,724.18
2016,1,10,11,0,847.0,76.0,2.4,12.0,469.0,945.36,745.91
2016,1,10,11,15,682.5,118.0,2.3,12.0,441.0,857.86,681.56
2016,1,10,11,30,518.0,160.0,2.2,12.0,413.0,742.67,597.17
2016,1,10,11,45,695.5,118.5,2.1,12.5,464.0,889.21,701.97
2016,1,10,12,0,873.0,77.0,2.0,13.0,515.0,1014.51,784.6
2016,1,10,12,15,872.5,77.0,1.95,13.0,515.0,1003.66,774.89
2016,1,10,12,30,872.0,77.0,1.9,13.0,515.0,1014.13,781.53
2016,1,10,12,45,801.0,88.5,1.85,13.0,487.0,952.3,738.69
2016,1,10,13,0,730.0,100.0,1.8,13.0,459.0,894.64,699.17
2016,1,10,13,15,510.5,147.5,1.75,13.0,394.5,713.95,570.34
2016,1,10,13,30,291.0,195.0,1.7,13.0,330.0,526.34,426.85
2016,1,10,13,45,506.0,140.0,1.7,13.0,362.5,680.17,549.81
2016,1,10,14,0,721.0,85.0,1.7,13.0,395.0,809.52,643.64
2016,1,10,14,15,488.5,120.0,1.65,13.0,324.0,612.21,497.16
2016,1,10,14,30,256.0,155.0,1.6,13.0,253.0,417.67,344.14
2016,1,10,14,45,246.0,142.5,1.55,13.0,230.0,385.76,320.09
2016,1,10,15,0,236.0,130.0,1.5,13.0,207.0,354.06,294.67
2016,1,10,15,15,226.0,115.0,1.4,12.5,181.0,319.37,266.75
2016,1,10,15,30,216.0,100.0,1.3,12.0,155.0,285.13,238.48
2016,1,10,15,45,198.0,84.0,1.25,11.5,128.0,244.75,204.26
2016,1,10,16,0,180.0,68.0,1.2,11.0,101.0,205.78,170.27
2016,1,10,16,15,151.0,51.5,1.3,10.5,74.0,161.31,130.72
2016,1,10,16,30,122.0,35.0,1.4,10.0,47.0,119.3,90.39
2016,1,10,16,45,61.0,17.5,1.5,9.5,23.5,55.53,10.36
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,32.0,16.0,2.15,8.5,19.0,33.26,0.0
2016,1,11,8,0,64.0,32.0,2.2,9.0,38.0,74.96,53.61
2016,1,11,8,15,90.0,49.0,2.2,9.0,62.5,111.98,89.75
2016,1,11,8,30,116.0,66.0,2.2,9.0,87.0,150.89,125.2
2016,1,11,8,45,130.5,83.0,2.25,9.5,112.0,184.52,155.23
2016,1,11,9,0,145.0,100.0,2.3,10.0,137.0,219.31,185.59
2016,1,11,9,15,153.5,116.5,2.25,10.0,161.0,250.06,212.04
2016,1,11,9,30,162.0,133.0,2.2,10.0,185.0,281.37,238.39
2016,1,11,9,45,169.5,146.5,2.2,10.5,206.0,308.25,260.19
2016,1,11,10,0,177.0,160.0,2.2,11.0,227.0,335.51,281.88
2016,1,11,10,15,107.5,166.0,2.2,11.0,207.5,284.41,237.57
2016,1,11,10,30,38.0,172.0,2.2,11.0,188.0,209.11,172.91
2016,1,11,10,45,50.0,185.0,2.25,11.5,207.5,235.7,195.02
2016,1,11,11,0,62.0,198.0,2.3,12.0,227.0,263.05,217.22
2016,1,11,11,15,42.0,193.0,2.25,12.0,213.0,236.27,194.22
2016,1,11,11,30,22.0,188.0,2.2,12.0,199.0,188.63,154.14
2016,1,11,11,45,11.0,169.5,2.15,12.5,175.0,157.24,127.46
2016,1,11,12,0,0.0,151.0,2.1,13.0,151.0,126.85,101.47
2016,1,11,12,15,5.5,166.0,2.05,13.0,169.0,147.65,119.06
2016,1,11,12,30,11.0,181.0,2.0,13.0,187.0,169.1,136.99
2016,1,11,12,45,139.0,196.5,2.0,13.5,266.0,360.69,296.81
2016,1,11,13,0,267.0,212.0,2.0,14.0,345.0,531.85,431.83
2016,1,11,13,15,178.5,208.5,1.95,14.0,296.5,413.45,337.06
2016,1,11,13,30,90.0,205.0,1.9,14.0,248.0,299.2,244.58
2016,1,11,13,45,450.5,138.5,1.9,14.0,335.5,625.74,509.92
2016,1,11,14,0,811.0,72.0,1.9,14.0,423.0,871.42,687.89
2016,1,11,14,15,794.5,70.0,1.8,14.0,395.5,830.93,656.25
2016,1,11,14,30,778.0,68.0,1.7,14.0,368.0,788.62,626.25
2016,1,11,14,45,756.0,65.0,1.6,14.0,335.5,738.94,590.48
2016,1,11,15,0,734.0,62.0,1.5,14.0,303.0,688.4,553.5
2016,1,11,15,15,699.0,58.0,1.4,13.5,265.5,626.3,507.93
2016,1,11,15,30,664.0,54.0,1.3,13.0,228.0,565.07,461.67
2016,1,11,15,45,613.5,49.0,1.2,12.5,188.0,493.66,404.87
2016,1,11,16,0,563.0,44.0,1.1,12.0,148.0,430.8,351.71
2016,1,11,16,15,479.5,37.0,1.1,11.5,109.0,345.84,279.22
