Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,3.05,13.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,2.9,13.0,11.0,8.34,1.11
2016,1,22,8,15,0.0,17.5,2.85,13.0,17.5,13.3,5.57
2016,1,22,8,30,0.0,24.0,2.8,13.0,24.0,18.26,9.98
2016,1,22,8,45,0.0,31.0,2.75,13.0,31.0,23.63,14.71
2016,1,22,9,0,0.0,38.0,2.7,13.0,38.0,29.0,19.41
2016,1,22,9,15,0.0,44.5,2.75,13.0,44.5,34.0,23.73
2016,1,22,9,30,0.0,51.0,2.8,13.0,51.0,39.01,28.03
2016,1,22,9,45,0.0,82.0,2.9,13.5,82.0,64.32,49.55
2016,1,22,10,0,0.0,113.0,3.0,14.0,113.0,93.01,73.63
2016,1,22,10,15,0.0,122.0,3.05,14.0,122.0,100.75,79.99
2016,1,22,10,30,0.0,131.0,3.1,14.0,131.0,108.63,86.45
2016,1,22,10,45,0.0,108.5,3.2,14.0,108.5,86.52,67.76
2016,1,22,11,0,0.0,86.0,3.3,14.0,86.0,66.23,50.61
2016,1,22,11,15,16.0,147.5,3.35,14.0,156.0,138.41,111.76
2016,1,22,11,30,32.0,209.0,3.4,14.0,226.0,240.26,195.84
2016,1,22,11,45,16.0,134.5,3.5,14.0,143.0,125.66,100.8
2016,1,22,12,0,0.0,60.0,3.6,14.0,60.0,46.04,33.4
2016,1,22,12,15,9.0,131.0,3.55,14.0,136.0,115.2,91.92
2016,1,22,12,30,18.0,202.0,3.5,14.0,212.0,195.23,158.31
2016,1,22,12,45,9.0,159.5,3.5,14.0,164.5,142.6,114.48
2016,1,22,13,0,0.0,117.0,3.5,14.0,117.0,93.31,73.14
2016,1,22,13,15,2.0,143.0,3.35,14.0,144.0,119.93,95.57
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,148.36,119.31
2016,1,22,13,45,2.0,137.0,3.1,14.0,138.0,115.04,91.61
2016,1,22,14,0,0.0,105.0,3.0,14.0,105.0,83.4,65.15
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,74.25,57.57
2016,1,22,14,30,0.0,84.0,3.0,14.0,84.0,65.22,50.03
2016,1,22,14,45,9.5,110.5,3.0,14.0,114.0,98.85,79.0
2016,1,22,15,0,19.0,137.0,3.0,14.0,144.0,136.03,110.69
2016,1,22,15,15,14.5,123.0,3.0,13.5,128.0,119.38,96.75
2016,1,22,15,30,10.0,109.0,3.0,13.0,112.0,103.28,83.17
2016,1,22,15,45,5.0,93.0,3.0,13.0,94.5,85.1,67.48
2016,1,22,16,0,0.0,77.0,3.0,13.0,77.0,67.49,52.13
2016,1,22,16,15,0.0,59.5,3.0,12.5,59.5,51.48,38.21
2016,1,22,16,30,0.0,42.0,3.0,12.0,42.0,35.26,23.98
2016,1,22,16,45,0.0,27.0,3.0,12.0,27.0,21.6,11.41
2016,1,22,17,0,0.0,12.0,3.0,12.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,12.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,3.8,10.0,8.0,6.29,0.0
2016,1,23,7,45,58.5,28.5,3.9,10.5,35.0,63.31,26.59
2016,1,23,8,0,117.0,49.0,4.0,11.0,62.0,132.29,102.21
2016,1,23,8,15,198.5,65.5,4.05,11.0,99.5,199.17,163.12
2016,1,23,8,30,280.0,82.0,4.1,11.0,137.0,275.14,230.53
2016,1,23,8,45,321.0,97.5,4.15,11.5,174.5,343.76,289.85
2016,1,23,9,0,362.0,113.0,4.2,12.0,212.0,405.69,342.35
2016,1,23,9,15,181.0,106.5,4.25,12.0,156.0,265.56,224.66
2016,1,23,9,30,0.0,100.0,4.3,12.0,100.0,82.77,65.56
2016,1,23,9,45,156.0,129.5,4.35,12.0,193.0,268.37,227.53
2016,1,23,10,0,312.0,159.0,4.4,12.0,286.0,461.11,388.45
2016,1,23,10,15,229.5,180.5,4.4,12.0,277.5,424.53,355.36
2016,1,23,10,30,147.0,202.0,4.4,12.0,269.0,361.25,301.27
2016,1,23,10,45,120.0,211.0,4.4,12.0,267.5,349.41,290.48
2016,1,23,11,0,93.0,220.0,4.4,12.0,266.0,314.23,260.68
2016,1,23,11,15,48.0,196.0,4.45,12.0,220.0,240.21,198.24
2016,1,23,11,30,3.0,172.0,4.5,12.0,174.0,149.39,120.87
2016,1,23,11,45,60.5,209.0,4.55,12.0,242.0,268.06,221.74
2016,1,23,12,0,118.0,246.0,4.6,12.0,310.0,396.44,327.47
2016,1,23,12,15,252.5,231.0,4.6,12.0,368.0,539.79,445.57
2016,1,23,12,30,387.0,216.0,4.6,12.0,426.0,658.46,541.44
2016,1,23,12,45,265.5,229.5,4.7,12.0,373.0,549.93,453.21
2016,1,23,13,0,144.0,243.0,4.8,12.0,320.0,418.23,345.54
2016,1,23,13,15,466.0,174.0,4.8,12.0,412.5,701.73,579.3
2016,1,23,13,30,788.0,105.0,4.8,12.0,505.0,938.39,758.49
2016,1,23,13,45,429.0,154.0,4.8,12.0,371.0,624.29,517.26
2016,1,23,14,0,70.0,203.0,4.8,12.0,237.0,271.04,224.51
2016,1,23,14,15,35.0,120.0,4.7,12.0,137.0,141.14,116.12
2016,1,23,14,30,0.0,37.0,4.6,12.0,37.0,28.27,18.71
2016,1,23,14,45,347.5,62.0,4.55,12.0,190.0,398.8,341.27
2016,1,23,15,0,695.0,87.0,4.5,12.0,343.0,698.34,582.25
2016,1,23,15,15,660.5,82.5,4.35,11.5,305.0,636.9,533.33
2016,1,23,15,30,626.0,78.0,4.2,11.0,267.0,576.3,485.64
2016,1,23,15,45,579.5,71.5,4.05,11.0,226.0,506.61,427.29
2016,1,23,16,0,533.0,65.0,3.9,11.0,185.0,439.71,369.72
2016,1,23,16,15,455.0,56.5,3.7,10.5,143.5,355.86,297.0
2016,1,23,16,30,377.0,48.0,3.5,10.0,102.0,278.88,228.16
2016,1,23,16,45,262.5,35.5,3.3,10.0,66.5,189.7,144.87
2016,1,23,17,0,148.0,23.0,3.1,10.0,31.0,103.5,14.4
2016,1,23,17,15,74.0,11.5,3.05,9.5,15.5,35.49,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,7.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,8.0,8.0,6.29,0.0
2016,1,24,7,45,42.0,24.0,1.95,8.5,29.0,47.97,21.01
2016,1,24,8,0,84.0,40.0,1.9,9.0,50.0,90.84,69.49
2016,1,24,8,15,111.5,58.5,1.85,9.0,77.0,130.46,106.17
2016,1,24,8,30,139.0,77.0,1.8,9.0,104.0,172.39,143.94
2016,1,24,8,45,157.5,94.5,1.8,9.0,132.5,209.68,177.14
2016,1,24,9,0,176.0,112.0,1.8,9.0,161.0,248.62,211.03
2016,1,24,9,15,193.0,126.5,1.75,9.0,187.5,299.51,253.84
2016,1,24,9,30,210.0,141.0,1.7,9.0,214.0,337.47,285.22
2016,1,24,9,45,290.5,146.0,1.7,9.5,258.0,416.2,350.05
2016,1,24,10,0,371.0,151.0,1.7,10.0,302.0,520.65,432.45
2016,1,24,10,15,377.0,162.5,1.7,10.0,326.0,531.91,440.37
2016,1,24,10,30,383.0,174.0,1.7,10.0,350.0,562.47,463.31
2016,1,24,10,45,337.5,192.5,1.7,10.5,353.5,552.31,452.5
2016,1,24,11,0,292.0,211.0,1.7,11.0,357.0,538.77,439.42
2016,1,24,11,15,385.5,199.0,1.65,11.5,398.0,621.28,503.13
2016,1,24,11,30,479.0,187.0,1.6,12.0,439.0,731.13,583.34
2016,1,24,11,45,512.5,180.5,1.6,12.5,454.5,763.58,605.04
2016,1,24,12,0,546.0,174.0,1.6,13.0,470.0,794.28,625.76
2016,1,24,12,15,536.0,178.0,1.7,13.0,469.0,790.89,623.88
2016,1,24,12,30,526.0,182.0,1.8,13.0,468.0,785.11,620.51
2016,1,24,12,45,704.0,130.0,1.9,13.0,508.5,914.32,713.46
2016,1,24,13,0,882.0,78.0,2.0,13.0,549.0,1003.78,775.16
2016,1,24,13,15,876.0,77.5,2.15,13.0,535.0,986.36,764.59
2016,1,24,13,30,870.0,77.0,2.3,13.0,521.0,965.74,752.97
2016,1,24,13,45,855.0,77.0,2.45,13.0,499.5,945.3,741.35
2016,1,24,14,0,840.0,77.0,2.6,13.0,478.0,910.55,719.41
2016,1,24,14,15,825.0,75.5,2.6,13.0,450.0,871.51,692.89
2016,1,24,14,30,810.0,74.0,2.6,13.0,422.0,830.36,664.58
2016,1,24,14,45,785.5,72.0,2.65,13.0,388.0,778.7,628.45
2016,1,24,15,0,761.0,70.0,2.7,13.0,354.0,726.14,590.94
2016,1,24,15,15,730.5,66.5,2.55,12.5,315.5,666.64,547.2
2016,1,24,15,30,700.0,63.0,2.4,12.0,277.0,607.44,502.58
2016,1,24,15,45,660.0,57.5,2.25,11.5,236.0,540.28,449.56
2016,1,24,16,0,620.0,52.0,2.1,11.0,195.0,479.87,398.94
2016,1,24,16,15,551.0,45.5,2.0,10.5,152.5,399.66,330.57
2016,1,24,16,30,482.0,39.0,1.9,10.0,110.0,325.63,264.9
2016,1,24,16,45,368.0,29.5,1.85,9.5,72.5,234.08,180.38
2016,1,24,17,0,254.0,20.0,1.8,9.0,35.0,145.92,42.55
2016,1,24,17,15,127.0,10.0,1.75,8.5,17.5,53.24,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,52.0,5.5,0.85,9.0,6.5,0.0,0.0
2016,1,25,7,30,104.0,11.0,0.8,9.0,13.0,46.82,0.0
2016,1,25,7,45,245.5,22.5,0.8,9.5,45.5,151.03,81.93
2016,1,25,8,0,387.0,34.0,0.8,10.0,78.0,251.74,197.39
2016,1,25,8,15,471.0,42.0,0.75,10.0,119.5,328.02,266.69
2016,1,25,8,30,555.0,50.0,0.7,10.0,161.0,412.69,339.01
2016,1,25,8,45,610.0,55.5,0.7,10.5,203.5,483.54,397.36
2016,1,25,9,0,665.0,61.0,0.7,11.0,246.0,558.41,456.29
2016,1,25,9,15,403.5,103.5,0.65,11.0,220.5,441.39,363.12
2016,1,25,9,30,142.0,146.0,0.6,11.0,195.0,273.78,226.29
2016,1,25,9,45,151.5,161.5,0.55,11.5,219.0,304.01,251.27
2016,1,25,10,0,161.0,177.0,0.5,12.0,243.0,334.82,274.68
2016,1,25,10,15,461.5,136.0,0.45,12.0,345.0,596.39,480.17
2016,1,25,10,30,762.0,95.0,0.4,12.0,447.0,848.13,654.1
2016,1,25,10,45,774.5,97.0,0.4,12.5,470.5,877.04,667.14
2016,1,25,11,0,787.0,99.0,0.4,13.0,494.0,910.13,686.53
2016,1,25,11,15,550.0,162.0,0.35,13.0,442.5,763.41,585.28
2016,1,25,11,30,313.0,225.0,0.3,13.0,391.0,586.19,456.47
2016,1,25,11,45,253.5,237.5,0.3,13.5,373.5,545.0,426.22
2016,1,25,12,0,194.0,250.0,0.3,14.0,356.0,477.5,374.94
2016,1,25,12,15,190.0,252.5,0.3,14.0,357.0,477.08,375.19
2016,1,25,12,30,186.0,255.0,0.3,14.0,358.0,476.12,374.32
2016,1,25,12,45,506.0,175.0,0.3,14.0,449.0,753.85,581.18
2016,1,25,13,0,826.0,95.0,0.3,14.0,540.0,981.36,728.55
2016,1,25,13,15,819.5,94.0,0.3,14.0,526.0,963.18,713.23
2016,1,25,13,30,813.0,93.0,0.3,14.0,512.0,941.89,700.45
2016,1,25,13,45,806.0,90.5,0.35,14.0,492.0,915.33,685.38
2016,1,25,14,0,799.0,88.0,0.4,14.0,472.0,885.97,668.43
2016,1,25,14,15,620.5,119.0,0.45,14.0,407.0,743.84,574.17
2016,1,25,14,30,442.0,150.0,0.5,14.0,342.0,592.76,468.44
2016,1,25,14,45,425.5,142.0,0.55,14.0,315.0,553.28,442.2
2016,1,25,15,0,409.0,134.0,0.6,14.0,288.0,513.62,413.65
2016,1,25,15,15,540.0,101.0,0.6,13.5,281.5,564.67,455.47
2016,1,25,15,30,671.0,68.0,0.6,13.0,275.0,597.33,480.98
2016,1,25,15,45,629.0,62.5,0.6,13.0,234.5,530.06,428.63
2016,1,25,16,0,587.0,57.0,0.6,13.0,194.0,465.2,376.89
2016,1,25,16,15,518.0,50.0,0.65,12.5,152.0,385.83,312.48
2016,1,25,16,30,449.0,43.0,0.7,12.0,110.0,312.57,250.17
2016,1,25,16,45,338.5,32.5,0.8,11.5,73.0,223.16,170.85
2016,1,25,17,0,228.0,22.0,0.9,11.0,36.0,138.02,53.97
2016,1,25,17,15,114.0,11.0,0.9,11.0,18.0,49.36,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,8.0,14.0,11.02,0.0
2016,1,26,7,45,202.0,24.5,1.4,8.5,48.0,134.64,77.54
2016,1,26,8,0,404.0,35.0,1.5,9.0,82.0,260.08,206.19
2016,1,26,8,15,487.5,43.0,1.5,9.0,124.0,337.06,276.97
2016,1,26,8,30,571.0,51.0,1.5,9.0,166.0,422.3,351.32
2016,1,26,8,45,626.5,56.0,1.55,9.5,209.5,493.72,411.69
2016,1,26,9,0,682.0,61.0,1.6,10.0,253.0,569.12,472.84
2016,1,26,9,15,358.0,99.5,1.6,10.5,201.5,402.64,337.32
2016,1,26,9,30,34.0,138.0,1.6,11.0,150.0,163.26,134.34
2016,1,26,9,45,152.5,153.5,1.6,11.5,215.5,293.81,246.2
2016,1,26,10,0,271.0,169.0,1.6,12.0,281.0,436.55,361.77
2016,1,26,10,15,301.0,177.5,1.55,12.0,311.0,481.93,396.27
2016,1,26,10,30,331.0,186.0,1.5,12.0,341.0,528.42,431.63
2016,1,26,10,45,387.0,185.5,1.5,12.5,374.5,588.98,477.2
2016,1,26,11,0,443.0,185.0,1.5,13.0,408.0,674.82,539.58
2016,1,26,11,15,654.0,136.5,1.45,13.0,479.0,846.6,663.16
2016,1,26,11,30,865.0,88.0,1.4,13.0,550.0,1003.09,766.84
2016,1,26,11,45,736.0,122.0,1.4,13.5,519.5,931.94,714.85
2016,1,26,12,0,607.0,156.0,1.4,14.0,489.0,845.14,654.56
2016,1,26,12,15,599.5,159.0,1.4,14.0,489.0,843.16,654.11
2016,1,26,12,30,592.0,162.0,1.4,14.0,489.0,838.39,650.82
2016,1,26,12,45,609.0,154.5,1.4,14.0,488.0,844.99,655.63
2016,1,26,13,0,626.0,147.0,1.4,14.0,487.0,848.45,658.28
2016,1,26,13,15,578.5,158.0,1.4,14.0,466.0,794.54,620.91
2016,1,26,13,30,531.0,169.0,1.4,14.0,445.0,751.05,591.18
2016,1,26,13,45,527.5,162.0,1.4,14.0,427.0,728.07,575.83
2016,1,26,14,0,524.0,155.0,1.4,14.0,409.0,703.19,558.82
2016,1,26,14,15,544.0,140.5,1.4,14.0,391.0,689.01,549.59
2016,1,26,14,30,564.0,126.0,1.4,14.0,373.0,680.45,544.38
2016,1,26,14,45,477.0,130.5,1.4,14.0,328.0,583.31,472.13
2016,1,26,15,0,390.0,135.0,1.4,14.0,283.0,499.25,407.66
2016,1,26,15,15,548.5,101.5,1.3,13.5,286.0,571.87,466.95
2016,1,26,15,30,707.0,68.0,1.2,13.0,289.0,623.42,506.31
2016,1,26,15,45,660.0,63.0,1.1,12.5,246.5,551.69,450.14
2016,1,26,16,0,613.0,58.0,1.0,12.0,204.0,482.72,394.69
2016,1,26,16,15,544.5,51.0,1.05,11.5,161.0,402.24,328.68
2016,1,26,16,30,476.0,44.0,1.1,11.0,118.0,327.75,264.69
2016,1,26,16,45,360.0,34.0,1.2,10.5,78.5,234.61,182.04
2016,1,26,17,0,244.0,24.0,1.3,10.0,39.0,147.41,70.41
2016,1,26,17,15,122.0,12.0,1.3,10.0,19.5,52.97,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,7.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,8.0,14.0,11.02,0.0
2016,1,27,7,45,151.0,27.0,2.35,8.5,45.0,114.98,69.05
2016,1,27,8,0,302.0,40.0,2.4,9.0,76.0,214.89,171.29
2016,1,27,8,15,372.5,51.5,2.3,9.0,115.0,283.27,234.43
2016,1,27,8,30,443.0,63.0,2.2,9.0,154.0,358.79,301.25
2016,1,27,8,45,493.5,71.5,2.15,9.5,194.0,425.24,358.17
2016,1,27,9,0,544.0,80.0,2.1,10.0,234.0,495.4,415.96
2016,1,27,9,15,599.0,78.5,2.1,10.5,272.0,561.24,468.76
2016,1,27,9,30,654.0,77.0,2.1,11.0,310.0,629.19,520.13
2016,1,27,9,45,724.5,77.0,2.15,11.5,359.0,708.89,578.72
2016,1,27,10,0,795.0,77.0,2.2,12.0,408.0,796.89,641.53
2016,1,27,10,15,812.0,79.0,2.05,12.0,438.5,842.12,671.05
2016,1,27,10,30,829.0,81.0,1.9,12.0,469.0,885.56,698.89
2016,1,27,10,45,843.5,81.5,1.8,12.5,494.0,922.72,720.91
2016,1,27,11,0,858.0,82.0,1.7,13.0,519.0,957.41,740.77
2016,1,27,11,15,865.5,83.0,1.55,13.5,536.0,983.15,753.42
2016,1,27,11,30,873.0,84.0,1.4,14.0,553.0,1005.76,763.68
2016,1,27,11,45,878.5,84.0,1.3,14.5,563.0,1021.77,770.23
2016,1,27,12,0,884.0,84.0,1.2,15.0,573.0,1021.63,766.26
2016,1,27,12,15,884.5,84.0,1.15,15.0,574.5,1025.46,767.62
2016,1,27,12,30,885.0,84.0,1.1,15.0,576.0,1025.76,766.76
2016,1,27,12,45,887.0,82.5,1.05,15.0,571.0,1022.15,763.57
2016,1,27,13,0,889.0,81.0,1.0,15.0,566.0,1014.98,758.3
2016,1,27,13,15,883.5,80.0,1.0,15.0,552.5,997.42,747.5
2016,1,27,13,30,878.0,79.0,1.0,15.0,539.0,976.6,734.81
2016,1,27,13,45,871.0,77.5,1.0,15.5,518.0,961.86,724.9
2016,1,27,14,0,864.0,76.0,1.0,16.0,497.0,932.34,705.19
2016,1,27,14,15,850.5,74.0,0.95,15.5,469.5,893.39,680.97
2016,1,27,14,30,837.0,72.0,0.9,15.0,442.0,852.18,655.02
2016,1,27,14,45,819.0,69.5,0.9,15.0,408.0,804.5,623.84
2016,1,27,15,0,801.0,67.0,0.9,15.0,374.0,755.39,591.08
2016,1,27,15,15,773.5,63.5,0.8,14.5,335.5,696.6,550.3
2016,1,27,15,30,746.0,60.0,0.7,14.0,297.0,637.8,508.5
2016,1,27,15,45,706.5,55.5,0.65,14.0,254.5,570.02,457.92
2016,1,27,16,0,667.0,51.0,0.6,14.0,212.0,504.08,405.56
2016,1,27,16,15,603.5,45.5,0.65,13.5,168.5,425.39,342.52
2016,1,27,16,30,540.0,40.0,0.7,13.0,125.0,356.89,284.36
2016,1,27,16,45,433.5,31.0,0.75,13.0,84.5,265.92,204.4
2016,1,27,17,0,327.0,22.0,0.8,13.0,44.0,181.23,97.22
2016,1,27,17,15,163.5,11.0,0.8,12.5,22.0,66.94,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,19.0,1.05,9.5,19.0,14.5,4.28
2016,1,28,8,0,0.0,32.0,1.1,10.0,32.0,25.24,15.47
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,39.65,28.35
2016,1,28,8,30,0.0,64.0,1.1,10.0,64.0,53.84,40.95
2016,1,28,8,45,0.0,80.5,1.15,10.5,80.5,68.53,53.74
2016,1,28,9,0,0.0,97.0,1.2,11.0,97.0,83.25,66.34
2016,1,28,9,15,1.5,111.5,1.15,11.0,112.0,96.98,78.08
2016,1,28,9,30,3.0,126.0,1.1,11.0,127.0,111.0,89.91
2016,1,28,9,45,27.0,149.5,1.1,11.5,160.5,168.4,138.57
2016,1,28,10,0,51.0,173.0,1.1,12.0,194.0,215.7,177.7
2016,1,28,10,15,423.5,127.5,1.2,12.0,326.0,550.82,452.86
2016,1,28,10,30,796.0,82.0,1.3,12.0,458.0,856.11,674.39
2016,1,28,10,45,602.0,139.0,1.45,12.5,431.5,768.71,608.1
2016,1,28,11,0,408.0,196.0,1.6,13.0,405.0,652.38,520.8
2016,1,28,11,15,247.5,219.0,1.55,13.5,347.5,507.68,408.21
2016,1,28,11,30,87.0,242.0,1.5,14.0,290.0,332.22,267.77
2016,1,28,11,45,88.0,246.5,1.5,14.5,295.5,338.87,273.3
2016,1,28,12,0,89.0,251.0,1.5,15.0,301.0,345.54,277.85
2016,1,28,12,15,55.0,232.5,1.5,15.0,263.5,287.86,231.31
2016,1,28,12,30,21.0,214.0,1.5,15.0,226.0,208.62,167.09
2016,1,28,12,45,10.5,168.0,1.55,15.5,174.0,151.22,120.3
2016,1,28,13,0,0.0,122.0,1.6,16.0,122.0,97.36,75.66
2016,1,28,13,15,161.0,171.5,1.55,16.0,256.5,343.77,280.77
2016,1,28,13,30,322.0,221.0,1.5,16.0,391.0,582.88,464.79
2016,1,28,13,45,177.0,208.5,1.5,16.0,301.5,398.91,320.84
2016,1,28,14,0,32.0,196.0,1.5,16.0,212.0,223.25,179.05
2016,1,28,14,15,50.5,192.5,1.45,15.5,216.0,237.08,192.15
2016,1,28,14,30,69.0,189.0,1.4,15.0,220.0,250.19,203.92
2016,1,28,14,45,54.0,171.5,1.35,15.0,195.0,216.36,176.28
2016,1,28,15,0,39.0,154.0,1.3,15.0,170.0,183.77,149.53
2016,1,28,15,15,35.5,139.0,1.2,14.5,152.0,164.5,134.05
2016,1,28,15,30,32.0,124.0,1.1,14.0,134.0,145.73,118.7
2016,1,28,15,45,26.5,107.5,1.05,14.0,115.0,124.19,100.52
2016,1,28,16,0,21.0,91.0,1.0,14.0,96.0,103.34,82.67
2016,1,28,16,15,12.5,73.5,1.0,13.5,76.5,72.32,56.08
2016,1,28,16,30,4.0,56.0,1.0,13.0,57.0,51.49,37.91
2016,1,28,16,45,2.0,38.0,1.0,13.0,38.5,33.67,22.09
2016,1,28,17,0,0.0,20.0,1.0,13.0,20.0,15.27,4.15
2016,1,28,17,15,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.4,13.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,2.5,13.0,8.0,6.29,0.0
2016,1,29,7,45,0.0,24.0,2.65,13.5,24.0,19.6,8.0
2016,1,29,8,0,0.0,40.0,2.8,14.0,40.0,34.5,22.8
2016,1,29,8,15,8.0,58.0,2.8,14.0,59.5,55.29,41.09
2016,1,29,8,30,16.0,76.0,2.8,14.0,79.0,76.62,59.83
2016,1,29,8,45,24.0,93.5,2.85,14.0,99.5,107.68,86.69
2016,1,29,9,0,32.0,111.0,2.9,14.0,120.0,131.66,107.35
2016,1,29,9,15,37.0,127.0,2.9,14.0,139.5,152.43,124.98
2016,1,29,9,30,42.0,143.0,2.9,14.0,159.0,173.82,142.89
2016,1,29,9,45,21.0,89.0,2.95,14.5,97.0,95.01,75.96
2016,1,29,10,0,0.0,35.0,3.0,15.0,35.0,26.73,17.17
2016,1,29,10,15,0.0,68.5,3.0,15.0,68.5,52.56,39.06
2016,1,29,10,30,0.0,102.0,3.0,15.0,102.0,80.46,62.46
2016,1,29,10,45,0.0,73.0,3.0,15.0,73.0,56.06,41.84
2016,1,29,11,0,0.0,44.0,3.0,15.0,44.0,33.69,22.93
2016,1,29,11,15,0.0,61.0,3.0,15.0,61.0,46.81,33.96
2016,1,29,11,30,0.0,78.0,3.0,15.0,78.0,59.97,44.97
2016,1,29,11,45,0.0,100.5,3.0,15.0,100.5,78.3,60.26
2016,1,29,12,0,0.0,123.0,3.0,15.0,123.0,98.09,76.68
2016,1,29,12,15,0.0,127.0,3.0,15.0,127.0,101.65,79.6
2016,1,29,12,30,0.0,131.0,3.0,15.0,131.0,105.29,82.61
2016,1,29,12,45,0.0,90.0,3.0,15.0,90.0,69.29,52.67
2016,1,29,13,0,0.0,49.0,3.0,15.0,49.0,37.57,26.11
2016,1,29,13,15,67.0,146.0,3.0,15.0,181.5,200.46,164.47
2016,1,29,13,30,134.0,243.0,3.0,15.0,314.0,401.46,326.83
2016,1,29,13,45,67.0,140.0,3.0,15.0,175.5,192.47,157.37
2016,1,29,14,0,0.0,37.0,3.0,15.0,37.0,28.3,18.35
2016,1,29,14,15,76.5,117.5,3.0,15.0,152.0,191.79,158.39
2016,1,29,14,30,153.0,198.0,3.0,15.0,267.0,354.02,291.68
2016,1,29,14,45,76.5,101.5,3.0,15.0,136.0,169.73,139.84
2016,1,29,15,0,0.0,5.0,3.0,15.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,3.0,14.5,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,3.0,14.0,4.0,3.04,0.0
2016,1,29,15,45,0.0,3.5,3.0,14.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,2.95,13.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,2.9,13.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,2.9,13.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,86.0,7.0,2.4,8.5,9.5,5.51,0.0
2016,1,30,7,30,172.0,14.0,2.5,9.0,19.0,72.65,0.0
2016,1,30,7,45,314.0,24.0,2.65,9.5,55.0,182.31,123.43
2016,1,30,8,0,456.0,34.0,2.8,10.0,91.0,280.45,224.44
2016,1,30,8,15,534.0,40.5,2.85,10.0,134.0,355.15,293.4
2016,1,30,8,30,612.0,47.0,2.9,10.0,177.0,433.56,363.15
2016,1,30,8,45,667.0,50.5,2.95,10.5,221.5,505.21,424.48
2016,1,30,9,0,722.0,54.0,3.0,11.0,266.0,580.5,486.4
2016,1,30,9,15,487.0,100.0,3.0,11.0,252.0,494.26,415.48
2016,1,30,9,30,252.0,146.0,3.0,11.0,238.0,371.54,312.62
2016,1,30,9,45,546.0,105.0,3.05,11.5,330.0,599.85,500.65
2016,1,30,10,0,840.0,64.0,3.1,12.0,422.0,807.85,656.21
2016,1,30,10,15,856.0,65.5,3.1,12.0,453.5,852.38,686.14
2016,1,30,10,30,872.0,67.0,3.1,12.0,485.0,895.06,715.65
2016,1,30,10,45,883.0,68.5,3.1,12.5,509.5,930.88,738.59
2016,1,30,11,0,894.0,70.0,3.1,13.0,534.0,964.04,759.45
2016,1,30,11,15,901.0,71.0,3.1,13.0,551.5,989.74,776.36
2016,1,30,11,30,908.0,72.0,3.1,13.0,569.0,1012.23,791.13
2016,1,30,11,45,690.5,139.5,3.15,13.0,521.5,905.55,715.42
2016,1,30,12,0,473.0,207.0,3.2,13.0,474.0,755.94,605.31
2016,1,30,12,15,474.5,207.0,3.2,13.0,475.5,759.58,609.05
2016,1,30,12,30,476.0,207.0,3.2,13.0,477.0,761.06,610.14
2016,1,30,12,45,685.5,143.0,3.2,13.0,527.5,910.18,721.0
2016,1,30,13,0,895.0,79.0,3.2,13.0,578.0,1018.5,796.61
2016,1,30,13,15,505.5,161.5,3.2,13.0,442.0,725.06,584.13
2016,1,30,13,30,116.0,244.0,3.2,13.0,306.0,384.21,312.9
2016,1,30,13,45,107.5,233.5,3.2,13.0,289.5,339.65,279.01
2016,1,30,14,0,99.0,223.0,3.2,13.0,273.0,318.09,261.89
2016,1,30,14,15,97.0,211.0,3.2,13.0,258.0,301.02,248.48
2016,1,30,14,30,95.0,199.0,3.2,13.0,243.0,284.11,235.09
2016,1,30,14,45,47.5,164.5,3.25,13.0,186.5,200.83,165.5
2016,1,30,15,0,0.0,130.0,3.3,13.0,130.0,109.96,88.13
2016,1,30,15,15,0.0,116.5,3.15,12.5,116.5,98.06,78.47
2016,1,30,15,30,0.0,103.0,3.0,12.0,103.0,86.3,68.7
2016,1,30,15,45,0.0,88.5,2.95,11.5,88.5,73.63,58.0
2016,1,30,16,0,0.0,74.0,2.9,11.0,74.0,61.05,47.21
2016,1,30,16,15,0.0,59.5,2.75,10.5,59.5,48.52,36.28
2016,1,30,16,30,0.0,45.0,2.6,10.0,45.0,35.98,25.21
2016,1,30,16,45,0.0,31.0,2.5,9.5,31.0,23.84,14.37
2016,1,30,17,0,0.0,17.0,2.4,9.0,17.0,12.95,3.7
2016,1,30,17,15,0.0,8.5,2.4,8.5,8.5,6.69,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,7.0,10.0,7.87,0.0
2016,1,31,7,30,0.0,20.0,2.3,7.0,20.0,15.74,0.0
2016,1,31,7,45,193.0,29.5,2.4,7.5,54.5,136.43,94.77
2016,1,31,8,0,386.0,39.0,2.5,8.0,89.0,251.68,203.31
2016,1,31,8,15,452.5,48.5,2.6,8.0,129.5,320.24,266.75
2016,1,31,8,30,519.0,58.0,2.7,8.0,170.0,395.37,333.83
2016,1,31,8,45,567.0,64.0,2.8,8.0,211.0,460.93,391.28
2016,1,31,9,0,615.0,70.0,2.9,8.0,252.0,529.86,449.71
2016,1,31,9,15,657.0,71.0,3.0,8.5,290.5,591.32,499.47
2016,1,31,9,30,699.0,72.0,3.1,9.0,329.0,650.24,544.41
2016,1,31,9,45,571.0,110.5,3.25,9.5,334.5,625.38,523.18
2016,1,31,10,0,443.0,149.0,3.4,10.0,340.0,575.32,480.55
2016,1,31,10,15,522.0,141.0,3.5,10.0,381.5,652.12,542.44
2016,1,31,10,30,601.0,133.0,3.6,10.0,423.0,741.99,610.8
2016,1,31,10,45,758.5,103.0,3.7,10.0,487.5,873.14,708.21
2016,1,31,11,0,916.0,73.0,3.8,10.0,552.0,988.77,791.19
2016,1,31,11,15,923.5,74.0,3.95,10.0,570.5,1015.46,809.47
2016,1,31,11,30,931.0,75.0,4.1,10.0,589.0,1038.86,826.27
2016,1,31,11,45,937.5,74.5,4.3,10.5,599.5,1055.88,837.88
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,1069.31,847.47
2016,1,31,12,15,945.0,74.0,4.65,11.0,612.5,1074.07,852.15
2016,1,31,12,30,946.0,74.0,4.8,11.0,615.0,1075.05,854.35
2016,1,31,12,45,938.5,76.0,4.95,11.0,608.0,1066.15,849.64
2016,1,31,13,0,931.0,78.0,5.1,11.0,601.0,1053.58,842.44
2016,1,31,13,15,925.5,77.5,5.1,11.0,587.0,1036.25,830.56
2016,1,31,13,30,920.0,77.0,5.1,11.0,573.0,1015.45,816.31
2016,1,31,13,45,906.5,77.0,5.2,11.0,550.5,984.25,795.31
2016,1,31,14,0,893.0,77.0,5.3,11.0,528.0,950.22,772.12
2016,1,31,14,15,879.5,75.5,5.3,10.5,499.0,921.99,753.85
2016,1,31,14,30,866.0,74.0,5.3,10.0,470.0,880.47,725.3
2016,1,31,14,45,841.5,73.0,5.3,10.0,434.5,828.08,686.72
2016,1,31,15,0,817.0,72.0,5.3,10.0,399.0,774.54,646.7
2016,1,31,15,15,788.5,69.0,5.2,9.5,359.0,714.74,601.71
2016,1,31,15,30,760.0,66.0,5.1,9.0,319.0,654.88,555.63
2016,1,31,15,45,715.5,62.0,5.05,9.0,275.0,583.31,497.26
2016,1,31,16,0,671.0,58.0,5.0,9.0,231.0,518.5,441.32
2016,1,31,16,15,607.5,52.0,4.95,8.5,185.5,438.99,372.16
2016,1,31,16,30,544.0,46.0,4.9,8.0,140.0,364.83,305.25
2016,1,31,16,45,437.5,37.0,4.85,8.0,98.0,273.17,221.32
2016,1,31,17,0,331.0,28.0,4.8,8.0,56.0,192.78,134.86
2016,1,31,17,15,165.5,14.0,4.95,8.0,28.0,69.74,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,152.0,7.5,3.35,5.5,13.5,51.57,0.0
2016,2,1,7,30,304.0,15.0,3.4,6.0,27.0,119.74,0.0
2016,2,1,7,45,440.5,23.5,3.5,6.5,67.5,229.43,164.89
2016,2,1,8,0,577.0,32.0,3.6,7.0,108.0,329.15,267.37
2016,2,1,8,15,649.0,37.5,3.7,7.5,154.0,406.67,339.53
2016,2,1,8,30,721.0,43.0,3.8,8.0,200.0,490.64,414.13
2016,2,1,8,45,766.0,46.5,3.95,8.5,246.5,561.16,475.28
2016,2,1,9,0,811.0,50.0,4.1,9.0,293.0,628.27,531.31
2016,2,1,9,15,700.0,72.5,4.1,9.0,303.5,623.57,527.01
2016,2,1,9,30,589.0,95.0,4.1,9.0,314.0,596.46,504.68
2016,2,1,9,45,737.5,81.0,4.15,9.5,382.5,725.61,605.07
2016,2,1,10,0,886.0,67.0,4.2,10.0,451.0,849.45,696.81
2016,2,1,10,15,900.0,69.0,4.1,10.0,483.0,894.59,727.62
2016,2,1,10,30,914.0,71.0,4.0,10.0,515.0,937.57,757.13
2016,2,1,10,45,920.5,73.5,3.95,10.5,539.5,971.73,778.74
2016,2,1,11,0,927.0,76.0,3.9,11.0,564.0,1002.84,797.99
2016,2,1,11,15,932.5,76.5,3.85,11.0,581.5,1027.19,813.8
2016,2,1,11,30,938.0,77.0,3.8,11.0,599.0,1048.15,827.28
