Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,939.0,78.5,3.75,11.0,608.0,1062.32,836.09
2016,2,1,12,0,940.0,80.0,3.7,11.0,617.0,1072.78,842.49
2016,2,1,12,15,940.0,80.0,3.6,11.0,619.0,1076.55,843.97
2016,2,1,12,30,940.0,80.0,3.5,11.0,621.0,1076.53,843.05
2016,2,1,12,45,936.0,80.5,3.45,11.5,614.0,1069.3,836.22
2016,2,1,13,0,932.0,81.0,3.4,12.0,607.0,1058.36,827.1
2016,2,1,13,15,926.0,80.0,3.35,12.0,593.0,1039.89,814.47
2016,2,1,13,30,920.0,79.0,3.3,12.0,579.0,1017.96,799.61
2016,2,1,13,45,912.0,77.5,3.3,12.0,557.0,990.14,781.12
2016,2,1,14,0,904.0,76.0,3.3,12.0,535.0,959.23,760.46
2016,2,1,14,15,890.5,74.0,3.25,11.5,506.0,919.75,734.57
2016,2,1,14,30,877.0,72.0,3.2,11.0,477.0,887.56,713.77
2016,2,1,14,45,859.0,69.5,3.15,11.0,442.0,838.44,678.91
2016,2,1,15,0,841.0,67.0,3.1,11.0,407.0,787.75,642.49
2016,2,1,15,15,814.5,64.0,2.9,10.5,366.5,728.61,599.32
2016,2,1,15,30,788.0,61.0,2.7,10.0,326.0,669.24,555.02
2016,2,1,15,45,750.0,57.0,2.55,10.0,282.0,600.98,501.47
2016,2,1,16,0,712.0,53.0,2.4,10.0,238.0,534.3,445.92
2016,2,1,16,15,653.0,47.5,2.4,9.5,192.5,455.8,380.0
2016,2,1,16,30,594.0,42.0,2.4,9.0,147.0,381.88,315.18
2016,2,1,16,45,497.5,34.0,2.4,8.5,104.0,293.09,235.75
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,214.36,153.3
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,97.72,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,47.5,9.0,2.05,7.0,11.0,21.26,0.0
2016,2,2,7,30,95.0,18.0,2.0,7.0,22.0,64.47,0.0
2016,2,2,7,45,220.0,32.0,1.95,7.5,57.5,149.7,108.32
2016,2,2,8,0,345.0,46.0,1.9,8.0,93.0,237.0,191.73
2016,2,2,8,15,426.5,55.5,1.85,8.0,135.5,311.83,259.25
2016,2,2,8,30,508.0,65.0,1.8,8.0,178.0,394.54,331.46
2016,2,2,8,45,255.5,86.0,1.75,8.0,143.5,266.56,226.37
2016,2,2,9,0,3.0,107.0,1.7,8.0,109.0,94.33,76.48
2016,2,2,9,15,8.0,122.0,1.6,8.0,125.5,111.13,91.35
2016,2,2,9,30,13.0,137.0,1.5,8.0,142.0,128.54,106.25
2016,2,2,9,45,55.0,163.0,1.4,8.5,187.0,204.41,171.24
2016,2,2,10,0,97.0,189.0,1.3,9.0,232.0,270.89,226.48
2016,2,2,10,15,198.0,197.0,1.3,9.0,291.5,389.49,324.5
2016,2,2,10,30,299.0,205.0,1.3,9.0,351.0,517.27,425.5
2016,2,2,10,45,319.0,212.5,1.3,9.5,375.5,553.09,450.83
2016,2,2,11,0,339.0,220.0,1.3,10.0,400.0,588.86,476.54
2016,2,2,11,15,176.5,211.5,1.35,10.0,306.0,401.85,328.95
2016,2,2,11,30,14.0,203.0,1.4,10.0,212.0,188.87,153.23
2016,2,2,11,45,212.0,216.0,1.45,10.0,338.5,471.77,387.1
2016,2,2,12,0,410.0,229.0,1.5,10.0,465.0,691.17,555.13
2016,2,2,12,15,442.0,221.0,1.55,10.0,476.5,740.73,589.57
2016,2,2,12,30,474.0,213.0,1.6,10.0,488.0,764.68,607.7
2016,2,2,12,45,475.5,212.0,1.65,10.5,485.5,762.93,605.72
2016,2,2,13,0,477.0,211.0,1.7,11.0,483.0,758.98,602.54
2016,2,2,13,15,477.0,205.5,1.7,11.0,471.5,746.37,593.94
2016,2,2,13,30,477.0,200.0,1.7,11.0,460.0,731.65,583.95
2016,2,2,13,45,672.5,140.5,1.75,11.0,493.0,852.43,674.41
2016,2,2,14,0,868.0,81.0,1.8,11.0,526.0,942.56,737.94
2016,2,2,14,15,854.0,79.5,1.8,11.0,497.5,903.62,710.75
2016,2,2,14,30,840.0,78.0,1.8,11.0,469.0,862.36,683.23
2016,2,2,14,45,821.0,75.5,1.8,11.0,434.5,813.56,649.92
2016,2,2,15,0,802.0,73.0,1.8,11.0,400.0,763.35,615.05
2016,2,2,15,15,774.5,69.5,1.75,10.5,360.5,704.28,573.45
2016,2,2,15,30,747.0,66.0,1.7,10.0,321.0,645.15,530.73
2016,2,2,15,45,697.5,63.5,1.7,10.0,276.5,572.41,474.66
2016,2,2,16,0,648.0,61.0,1.7,10.0,232.0,506.95,421.16
2016,2,2,16,15,586.5,55.0,1.7,9.5,187.5,429.62,356.88
2016,2,2,16,30,525.0,49.0,1.7,9.0,143.0,357.42,294.29
2016,2,2,16,45,422.5,39.5,1.75,8.5,101.0,268.01,215.61
2016,2,2,17,0,320.0,30.0,1.8,8.0,59.0,189.9,138.42
2016,2,2,17,15,160.0,15.0,1.85,7.5,29.5,86.17,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,4.0,13.0,10.23,0.0
2016,2,3,7,30,0.0,26.0,1.9,4.0,26.0,26.39,0.0
2016,2,3,7,45,214.5,33.5,1.95,4.5,63.0,148.49,110.38
2016,2,3,8,0,429.0,41.0,2.0,5.0,100.0,271.7,222.59
2016,2,3,8,15,504.5,49.0,2.0,5.5,143.5,345.74,289.96
2016,2,3,8,30,580.0,57.0,2.0,6.0,187.0,427.11,361.27
2016,2,3,8,45,627.0,62.5,2.05,6.5,230.5,494.46,418.83
2016,2,3,9,0,674.0,68.0,2.1,7.0,274.0,565.0,476.8
2016,2,3,9,15,707.5,72.5,2.1,7.5,315.5,627.31,525.47
2016,2,3,9,30,741.0,77.0,2.1,8.0,357.0,686.09,568.64
2016,2,3,9,45,517.5,128.0,2.1,8.5,333.0,591.65,492.29
2016,2,3,10,0,294.0,179.0,2.1,9.0,309.0,462.1,385.25
2016,2,3,10,15,337.0,185.5,2.05,9.5,344.0,517.48,429.33
2016,2,3,10,30,380.0,192.0,2.0,10.0,379.0,574.7,472.6
2016,2,3,10,45,373.5,206.5,2.0,10.5,398.0,596.32,486.8
2016,2,3,11,0,367.0,221.0,2.0,11.0,417.0,616.31,499.88
2016,2,3,11,15,406.5,217.0,2.0,11.0,440.5,657.65,531.34
2016,2,3,11,30,446.0,213.0,2.0,11.0,464.0,723.12,579.43
2016,2,3,11,45,437.5,222.0,2.0,11.5,472.0,730.59,582.47
2016,2,3,12,0,429.0,231.0,2.0,12.0,480.0,735.81,584.48
2016,2,3,12,15,349.5,246.5,1.95,12.0,450.0,651.34,520.33
2016,2,3,12,30,270.0,262.0,1.9,12.0,420.0,588.61,471.57
2016,2,3,12,45,138.0,226.0,1.9,12.0,307.0,384.63,312.73
2016,2,3,13,0,6.0,190.0,1.9,12.0,194.0,166.96,134.11
2016,2,3,13,15,9.0,193.0,1.85,12.0,198.5,173.32,140.12
2016,2,3,13,30,12.0,196.0,1.8,12.0,203.0,179.81,145.68
2016,2,3,13,45,195.5,200.0,1.75,12.0,301.5,402.92,332.28
2016,2,3,14,0,379.0,204.0,1.7,12.0,400.0,598.63,485.94
2016,2,3,14,15,204.5,194.5,1.6,12.0,299.5,396.29,324.92
2016,2,3,14,30,30.0,185.0,1.5,12.0,199.0,206.5,168.26
2016,2,3,14,45,125.5,179.0,1.45,12.0,231.5,300.09,248.65
2016,2,3,15,0,221.0,173.0,1.4,12.0,264.0,367.48,304.97
2016,2,3,15,15,205.5,159.0,1.35,11.5,237.5,331.76,276.22
2016,2,3,15,30,190.0,145.0,1.3,11.0,211.0,297.08,248.4
2016,2,3,15,45,177.0,127.0,1.3,11.0,182.0,260.22,217.92
2016,2,3,16,0,164.0,109.0,1.3,11.0,153.0,224.41,187.6
2016,2,3,16,15,145.0,90.0,1.35,10.5,123.5,184.96,153.75
2016,2,3,16,30,126.0,71.0,1.4,10.0,94.0,147.29,120.58
2016,2,3,16,45,94.5,52.0,1.45,10.0,66.5,105.49,83.1
2016,2,3,17,0,63.0,33.0,1.5,10.0,39.0,66.48,46.43
2016,2,3,17,15,31.5,16.5,1.45,9.5,19.5,29.46,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,106.0,9.0,2.5,5.5,14.0,38.34,0.0
2016,2,4,7,30,212.0,18.0,2.5,6.0,28.0,107.72,0.0
2016,2,4,7,45,336.5,29.0,2.55,6.5,66.5,194.43,145.8
2016,2,4,8,0,461.0,40.0,2.6,7.0,105.0,284.94,232.35
2016,2,4,8,15,535.0,47.0,2.55,7.0,149.5,358.67,299.99
2016,2,4,8,30,609.0,54.0,2.5,7.0,194.0,439.52,371.44
2016,2,4,8,45,654.0,59.5,2.5,7.5,238.0,506.94,428.97
2016,2,4,9,0,699.0,65.0,2.5,8.0,282.0,573.31,483.55
2016,2,4,9,15,731.5,69.0,2.5,8.0,323.5,635.57,532.86
2016,2,4,9,30,764.0,73.0,2.5,8.0,365.0,698.59,580.46
2016,2,4,9,45,781.5,77.5,2.55,8.5,401.0,750.46,617.62
2016,2,4,10,0,799.0,82.0,2.6,9.0,437.0,801.18,653.19
2016,2,4,10,15,815.0,84.0,2.55,9.0,468.5,846.2,684.36
2016,2,4,10,30,831.0,86.0,2.5,9.0,500.0,889.35,713.72
2016,2,4,10,45,842.5,87.5,2.5,9.5,525.0,925.52,736.82
2016,2,4,11,0,854.0,89.0,2.5,10.0,550.0,959.07,757.88
2016,2,4,11,15,691.5,139.0,2.4,10.5,520.0,883.23,700.46
2016,2,4,11,30,529.0,189.0,2.3,11.0,490.0,778.79,622.38
2016,2,4,11,45,527.0,194.5,2.25,11.5,498.5,790.12,629.54
2016,2,4,12,0,525.0,200.0,2.2,12.0,507.0,799.08,633.91
2016,2,4,12,15,527.5,198.5,2.05,12.0,508.0,802.34,634.89
2016,2,4,12,30,530.0,197.0,1.9,12.0,509.0,803.24,634.24
2016,2,4,12,45,704.5,143.5,1.8,12.5,553.5,929.19,721.46
2016,2,4,13,0,879.0,90.0,1.7,13.0,598.0,1028.3,784.84
2016,2,4,13,15,684.0,143.5,1.6,13.0,533.5,893.32,690.91
2016,2,4,13,30,489.0,197.0,1.5,13.0,469.0,739.39,581.8
2016,2,4,13,45,483.0,190.0,1.45,13.0,450.5,714.95,565.98
2016,2,4,14,0,477.0,183.0,1.4,13.0,432.0,688.77,547.43
2016,2,4,14,15,563.0,149.0,1.3,13.0,427.5,714.17,567.73
2016,2,4,14,30,649.0,115.0,1.2,13.0,423.0,742.97,588.18
2016,2,4,14,45,532.5,130.5,1.2,13.0,371.5,627.78,504.59
2016,2,4,15,0,416.0,146.0,1.2,13.0,320.0,529.88,430.33
2016,2,4,15,15,395.0,136.5,1.1,12.5,289.0,484.61,396.65
2016,2,4,15,30,374.0,127.0,1.0,12.0,258.0,439.99,362.19
2016,2,4,15,45,359.0,111.5,0.95,12.0,224.0,393.79,325.38
2016,2,4,16,0,344.0,96.0,0.9,12.0,190.0,348.21,287.99
2016,2,4,16,15,312.5,81.0,0.95,11.5,154.5,294.5,243.42
2016,2,4,16,30,281.0,66.0,1.0,11.0,119.0,243.66,199.61
2016,2,4,16,45,233.5,50.0,1.05,10.5,85.5,187.33,149.85
2016,2,4,17,0,186.0,34.0,1.1,10.0,52.0,136.35,100.92
2016,2,4,17,15,93.0,17.0,1.15,9.5,26.0,63.04,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.0,2.35,5.5,15.0,36.01,0.0
2016,2,5,7,30,192.0,20.0,2.4,6.0,30.0,102.75,0.0
2016,2,5,7,45,314.5,32.0,2.45,6.5,68.5,187.47,142.04
2016,2,5,8,0,437.0,44.0,2.5,7.0,107.0,276.83,226.05
2016,2,5,8,15,513.0,52.0,2.5,7.5,152.0,351.71,293.8
2016,2,5,8,30,589.0,60.0,2.5,8.0,197.0,433.88,365.44
2016,2,5,8,45,638.5,66.0,2.5,8.5,242.0,503.97,424.82
2016,2,5,9,0,688.0,72.0,2.5,9.0,287.0,577.5,484.66
2016,2,5,9,15,721.5,76.0,2.5,9.5,329.0,640.03,533.37
2016,2,5,9,30,755.0,80.0,2.5,10.0,371.0,698.76,576.26
2016,2,5,9,45,783.5,82.0,2.5,11.0,410.0,756.54,616.13
2016,2,5,10,0,812.0,84.0,2.5,12.0,449.0,813.89,654.48
2016,2,5,10,15,828.5,86.5,2.4,12.0,481.0,860.47,685.71
2016,2,5,10,30,845.0,89.0,2.3,12.0,513.0,905.17,715.05
2016,2,5,10,45,750.0,113.0,2.25,12.5,503.0,874.84,690.13
2016,2,5,11,0,655.0,137.0,2.2,13.0,493.0,830.31,656.01
2016,2,5,11,15,638.5,148.0,2.05,13.0,504.0,840.63,661.71
2016,2,5,11,30,622.0,159.0,1.9,13.0,515.0,847.42,664.32
2016,2,5,11,45,560.0,184.5,1.75,13.5,509.0,811.56,635.67
2016,2,5,12,0,498.0,210.0,1.6,14.0,503.0,782.32,610.72
2016,2,5,12,15,483.0,215.5,1.45,14.0,500.5,775.4,604.04
2016,2,5,12,30,468.0,221.0,1.3,14.0,498.0,766.15,595.49
2016,2,5,12,45,512.5,203.5,1.15,14.5,504.0,789.99,610.8
2016,2,5,13,0,557.0,186.0,1.0,15.0,510.0,810.54,622.99
2016,2,5,13,15,494.0,200.0,1.0,15.0,483.0,756.09,583.88
2016,2,5,13,30,431.0,214.0,1.0,15.0,456.0,700.59,544.38
2016,2,5,13,45,433.5,204.5,1.0,15.0,440.0,682.78,533.16
2016,2,5,14,0,436.0,195.0,1.0,15.0,424.0,663.03,520.06
2016,2,5,14,15,633.0,140.0,1.05,15.0,453.0,777.29,605.74
2016,2,5,14,30,830.0,85.0,1.1,15.0,482.0,861.37,664.47
2016,2,5,14,45,817.5,81.0,1.15,15.0,448.5,816.5,634.27
2016,2,5,15,0,805.0,77.0,1.2,15.0,415.0,769.75,603.83
2016,2,5,15,15,780.0,73.5,1.2,14.5,376.0,712.34,565.42
2016,2,5,15,30,755.0,70.0,1.2,14.0,337.0,654.61,525.68
2016,2,5,15,45,714.5,66.0,1.2,13.5,293.0,585.8,475.3
2016,2,5,16,0,674.0,62.0,1.2,13.0,249.0,523.14,426.52
2016,2,5,16,15,616.5,56.0,1.2,12.0,203.5,446.73,365.5
2016,2,5,16,30,559.0,50.0,1.2,11.0,158.0,375.03,305.45
2016,2,5,16,45,456.0,41.5,1.2,10.5,113.5,284.54,227.49
2016,2,5,17,0,353.0,33.0,1.2,10.0,69.0,205.09,153.99
2016,2,5,17,15,176.5,16.5,1.2,10.0,34.5,95.27,15.46
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,10.0,2.25,6.5,16.5,42.1,0.0
2016,2,6,7,30,235.0,20.0,2.3,7.0,33.0,118.28,18.08
2016,2,6,7,45,353.5,30.5,2.35,7.5,72.0,201.39,153.37
2016,2,6,8,0,472.0,41.0,2.4,8.0,111.0,289.5,235.66
2016,2,6,8,15,544.0,48.0,2.3,8.5,155.5,362.73,301.66
2016,2,6,8,30,616.0,55.0,2.2,9.0,200.0,442.89,370.95
2016,2,6,8,45,667.0,59.0,2.1,9.5,245.5,512.63,429.21
2016,2,6,9,0,718.0,63.0,2.0,10.0,291.0,582.46,485.13
2016,2,6,9,15,748.5,66.5,1.9,10.5,332.5,643.53,530.78
2016,2,6,9,30,779.0,70.0,1.8,11.0,374.0,705.17,574.29
2016,2,6,9,45,799.5,73.0,1.75,12.0,411.0,758.32,609.31
2016,2,6,10,0,820.0,76.0,1.7,13.0,448.0,810.51,642.52
2016,2,6,10,15,835.0,78.0,1.6,13.0,479.0,855.34,671.39
2016,2,6,10,30,850.0,80.0,1.5,13.0,510.0,898.19,698.27
2016,2,6,10,45,862.0,81.0,1.4,13.5,535.0,934.73,718.92
2016,2,6,11,0,874.0,82.0,1.3,14.0,560.0,957.13,729.64
2016,2,6,11,15,880.0,83.0,1.35,14.0,577.5,981.81,745.81
2016,2,6,11,30,886.0,84.0,1.4,14.0,595.0,1003.29,759.89
2016,2,6,11,45,892.5,83.0,1.45,14.5,605.0,1019.44,769.18
2016,2,6,12,0,899.0,82.0,1.5,15.0,615.0,1032.15,776.37
2016,2,6,12,15,622.5,168.0,1.5,15.0,537.5,874.39,670.15
2016,2,6,12,30,346.0,254.0,1.5,15.0,460.0,654.64,511.77
2016,2,6,12,45,423.0,231.0,1.55,15.5,481.0,728.51,568.23
2016,2,6,13,0,500.0,208.0,1.6,16.0,502.0,777.33,603.72
2016,2,6,13,15,426.0,221.5,1.6,16.0,468.0,711.29,554.91
2016,2,6,13,30,352.0,235.0,1.6,16.0,434.0,623.73,491.24
2016,2,6,13,45,426.0,208.0,1.6,16.0,440.0,678.91,534.36
2016,2,6,14,0,500.0,181.0,1.6,16.0,446.0,707.3,556.95
2016,2,6,14,15,457.5,179.5,1.55,16.0,412.5,651.68,515.81
2016,2,6,14,30,415.0,178.0,1.5,16.0,379.0,596.68,475.35
2016,2,6,14,45,424.5,162.5,1.45,16.0,355.0,571.72,457.99
2016,2,6,15,0,434.0,147.0,1.4,16.0,331.0,544.6,438.44
2016,2,6,15,15,301.0,147.5,1.25,15.5,269.5,405.81,330.61
2016,2,6,15,30,168.0,148.0,1.1,15.0,208.0,282.31,231.46
2016,2,6,15,45,159.0,130.5,1.0,14.5,181.5,249.86,205.88
2016,2,6,16,0,150.0,113.0,0.9,14.0,155.0,218.12,179.73
2016,2,6,16,15,362.0,79.5,0.95,13.5,157.0,320.15,263.62
2016,2,6,16,30,574.0,46.0,1.0,13.0,159.0,377.75,305.9
2016,2,6,16,45,486.0,38.0,1.05,12.5,115.5,294.21,233.44
2016,2,6,17,0,398.0,30.0,1.1,12.0,72.0,220.25,165.32
2016,2,6,17,15,199.0,15.0,1.1,11.5,36.0,101.64,29.93
2016,2,6,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,2.35,8.5,18.5,54.1,0.0
2016,2,7,7,30,322.0,19.0,2.4,9.0,37.0,144.81,40.73
2016,2,7,7,45,442.0,27.0,2.5,9.5,78.5,228.9,174.25
2016,2,7,8,0,562.0,35.0,2.6,10.0,120.0,320.19,258.88
2016,2,7,8,15,628.5,40.5,2.65,10.5,166.0,393.89,325.38
2016,2,7,8,30,695.0,46.0,2.7,11.0,212.0,473.58,394.4
2016,2,7,8,45,738.5,49.5,2.8,11.5,258.0,542.03,452.05
2016,2,7,9,0,782.0,53.0,2.9,12.0,304.0,613.04,509.54
2016,2,7,9,15,810.5,56.0,2.8,12.5,346.5,674.73,555.17
2016,2,7,9,30,839.0,59.0,2.7,13.0,389.0,729.22,593.5
2016,2,7,9,45,852.5,63.0,2.65,13.5,426.0,779.65,627.98
2016,2,7,10,0,866.0,67.0,2.6,14.0,463.0,828.47,660.43
2016,2,7,10,15,880.5,69.0,2.5,14.5,495.0,873.73,689.17
2016,2,7,10,30,895.0,71.0,2.4,15.0,527.0,916.93,715.79
2016,2,7,10,45,905.0,72.0,2.35,15.5,552.5,952.27,736.91
2016,2,7,11,0,915.0,73.0,2.3,16.0,578.0,984.78,755.87
2016,2,7,11,15,921.5,74.0,2.3,16.0,596.0,1010.82,772.29
2016,2,7,11,30,928.0,75.0,2.3,16.0,614.0,1033.52,786.56
2016,2,7,11,45,931.5,75.5,2.3,16.5,624.0,1049.06,794.66
2016,2,7,12,0,935.0,76.0,2.3,17.0,634.0,1060.94,800.5
2016,2,7,12,15,935.5,76.0,2.25,17.0,636.0,1065.37,802.47
2016,2,7,12,30,936.0,76.0,2.2,17.0,638.0,1066.01,802.18
2016,2,7,12,45,935.5,75.0,2.2,17.5,632.5,1060.55,797.24
2016,2,7,13,0,935.0,74.0,2.2,18.0,627.0,1051.31,790.06
2016,2,7,13,15,930.0,73.5,2.2,18.0,613.0,1034.47,779.55
2016,2,7,13,30,925.0,73.0,2.2,18.0,599.0,1014.1,766.88
2016,2,7,13,45,917.0,71.5,2.2,18.0,577.0,986.12,749.21
2016,2,7,14,0,909.0,70.0,2.2,18.0,555.0,955.0,729.47
2016,2,7,14,15,897.0,69.0,2.1,18.0,526.5,917.92,704.52
2016,2,7,14,30,885.0,68.0,2.0,18.0,498.0,878.32,677.78
2016,2,7,14,45,868.0,66.0,1.95,18.0,463.5,830.93,645.91
2016,2,7,15,0,851.0,64.0,1.9,18.0,429.0,781.9,612.5
2016,2,7,15,15,827.5,61.5,1.75,17.5,389.0,733.46,579.23
2016,2,7,15,30,804.0,59.0,1.6,17.0,349.0,676.22,538.78
2016,2,7,15,45,769.5,55.5,1.45,16.5,305.0,610.1,490.4
2016,2,7,16,0,735.0,52.0,1.3,16.0,261.0,545.25,439.69
2016,2,7,16,15,683.5,47.5,1.3,15.5,215.0,471.05,380.55
2016,2,7,16,30,632.0,43.0,1.3,15.0,169.0,400.66,321.77
2016,2,7,16,45,546.0,36.0,1.3,14.5,124.0,315.81,249.26
2016,2,7,17,0,460.0,29.0,1.3,14.0,79.0,239.74,179.83
2016,2,7,17,15,230.0,14.5,1.3,13.5,39.5,112.07,44.18
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,11.0,2.95,9.5,18.5,46.08,0.0
2016,2,8,7,30,260.0,22.0,3.0,10.0,37.0,129.54,48.77
2016,2,8,7,45,379.0,32.0,3.15,11.0,78.0,211.77,161.69
2016,2,8,8,0,498.0,42.0,3.3,12.0,119.0,300.97,242.6
2016,2,8,8,15,569.5,49.0,3.2,12.5,165.0,375.34,308.89
2016,2,8,8,30,641.0,56.0,3.1,13.0,211.0,456.57,378.49
2016,2,8,8,45,684.5,61.0,3.05,13.5,256.5,520.42,431.92
2016,2,8,9,0,728.0,66.0,3.0,14.0,302.0,590.99,488.35
2016,2,8,9,15,759.5,69.5,2.9,14.5,344.5,653.4,535.31
2016,2,8,9,30,791.0,73.0,2.8,15.0,387.0,716.42,580.12
2016,2,8,9,45,820.5,73.5,2.75,15.5,426.5,774.49,620.11
2016,2,8,10,0,850.0,74.0,2.7,16.0,466.0,832.08,658.7
2016,2,8,10,15,864.5,76.0,2.65,16.5,498.0,877.56,687.73
2016,2,8,10,30,879.0,78.0,2.6,17.0,530.0,910.61,707.57
2016,2,8,10,45,889.5,79.5,2.55,17.5,555.5,946.66,729.32
2016,2,8,11,0,900.0,81.0,2.5,18.0,581.0,979.95,748.85
2016,2,8,11,15,906.5,82.0,2.45,18.0,598.5,1005.72,764.55
2016,2,8,11,30,913.0,83.0,2.4,18.0,616.0,1028.2,778.09
2016,2,8,11,45,916.0,83.5,2.35,18.5,626.5,1043.08,785.14
2016,2,8,12,0,919.0,84.0,2.3,19.0,637.0,1054.34,789.94
2016,2,8,12,15,920.0,84.0,2.25,19.0,639.0,1059.24,792.22
2016,2,8,12,30,921.0,84.0,2.2,19.0,641.0,1060.4,792.28
2016,2,8,12,45,924.5,81.5,2.15,19.5,636.0,1057.24,788.21
2016,2,8,13,0,928.0,79.0,2.1,20.0,631.0,1050.27,781.89
2016,2,8,13,15,923.0,78.0,2.0,20.0,617.5,1032.88,769.8
2016,2,8,13,30,918.0,77.0,1.9,20.0,604.0,1011.96,755.64
2016,2,8,13,45,909.5,76.5,1.85,20.0,582.0,984.9,738.23
2016,2,8,14,0,901.0,76.0,1.8,20.0,560.0,954.74,718.85
2016,2,8,14,15,889.0,74.5,1.75,20.0,531.5,917.21,694.52
2016,2,8,14,30,877.0,73.0,1.7,20.0,503.0,877.19,668.42
2016,2,8,14,45,859.0,71.0,1.65,20.0,468.0,838.21,642.84
2016,2,8,15,0,841.0,69.0,1.6,20.0,433.0,787.93,609.05
2016,2,8,15,15,817.0,66.0,1.5,19.5,393.0,730.49,570.32
2016,2,8,15,30,793.0,63.0,1.4,19.0,353.0,672.59,530.39
2016,2,8,15,45,758.0,59.5,1.3,18.5,309.0,606.52,482.75
2016,2,8,16,0,723.0,56.0,1.2,18.0,265.0,541.73,432.99
2016,2,8,16,15,670.0,51.0,1.2,17.5,218.5,466.54,373.79
2016,2,8,16,30,617.0,46.0,1.2,17.0,172.0,395.33,315.09
2016,2,8,16,45,530.0,39.0,1.3,16.5,127.0,314.53,246.75
2016,2,8,17,0,443.0,32.0,1.4,16.0,82.0,239.5,179.52
2016,2,8,17,15,221.5,16.0,1.4,15.5,41.0,111.49,51.95
2016,2,8,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,146.0,11.0,2.6,9.5,20.5,50.45,0.0
2016,2,9,7,30,292.0,22.0,2.7,10.0,41.0,141.08,64.57
2016,2,9,7,45,409.0,32.0,2.8,11.0,83.0,223.15,171.19
2016,2,9,8,0,526.0,42.0,2.9,12.0,125.0,313.08,252.21
2016,2,9,8,15,596.0,48.0,2.9,12.5,172.0,387.02,318.05
2016,2,9,8,30,666.0,54.0,2.9,13.0,219.0,464.02,384.26
2016,2,9,8,45,710.5,58.5,2.95,13.5,265.0,533.23,441.89
2016,2,9,9,0,755.0,63.0,3.0,14.0,311.0,605.09,499.39
2016,2,9,9,15,785.5,66.5,2.9,14.5,354.5,667.94,546.23
2016,2,9,9,30,816.0,70.0,2.8,15.0,398.0,731.29,590.99
2016,2,9,9,45,765.5,82.0,2.7,15.5,412.5,739.4,593.65
2016,2,9,10,0,715.0,94.0,2.6,16.0,427.0,746.0,595.52
2016,2,9,10,15,683.0,112.0,2.4,16.0,447.0,765.63,607.35
2016,2,9,10,30,651.0,130.0,2.2,16.0,467.0,779.95,614.98
2016,2,9,10,45,696.5,123.5,2.05,16.5,499.5,834.84,650.49
2016,2,9,11,0,742.0,117.0,1.9,17.0,532.0,888.7,683.79
2016,2,9,11,15,639.0,156.5,1.8,17.5,522.0,848.56,652.36
2016,2,9,11,30,536.0,196.0,1.7,18.0,512.0,791.03,609.26
2016,2,9,11,45,497.5,213.5,1.6,18.5,510.5,778.98,597.83
2016,2,9,12,0,459.0,231.0,1.5,19.0,509.0,763.53,583.69
2016,2,9,12,15,456.5,233.0,1.35,19.0,510.5,765.4,583.38
2016,2,9,12,30,454.0,235.0,1.2,19.0,512.0,765.07,581.34
2016,2,9,12,45,690.0,159.0,1.1,19.5,575.0,930.0,693.01
2016,2,9,13,0,926.0,83.0,1.0,20.0,638.0,1052.89,766.64
2016,2,9,13,15,696.5,148.5,0.85,20.0,561.0,909.75,670.8
2016,2,9,13,30,467.0,214.0,0.7,20.0,484.0,734.1,551.45
2016,2,9,13,45,406.5,219.0,0.55,20.0,448.0,648.0,492.26
2016,2,9,14,0,346.0,224.0,0.4,20.0,412.0,587.21,448.09
2016,2,9,14,15,339.0,213.0,0.3,19.5,389.0,558.26,428.65
2016,2,9,14,30,332.0,202.0,0.2,19.0,366.0,528.6,408.15
2016,2,9,14,45,336.0,186.0,0.15,19.0,342.5,501.77,389.59
2016,2,9,15,0,340.0,170.0,0.1,19.0,319.0,473.68,369.84
2016,2,9,15,15,338.0,153.5,0.15,18.5,290.0,439.16,346.2
2016,2,9,15,30,336.0,137.0,0.2,18.0,261.0,403.96,321.4
2016,2,9,15,45,313.5,123.5,0.25,17.5,228.5,357.92,287.02
2016,2,9,16,0,291.0,110.0,0.3,17.0,196.0,313.52,252.76
2016,2,9,16,15,266.5,93.5,0.35,16.5,162.0,266.16,214.86
2016,2,9,16,30,242.0,77.0,0.4,16.0,128.0,221.08,177.35
2016,2,9,16,45,206.0,59.0,0.5,16.0,94.5,171.13,134.48
2016,2,9,17,0,170.0,41.0,0.6,16.0,61.0,134.69,100.94
2016,2,9,17,15,85.0,25.0,0.65,15.5,35.0,64.95,32.42
2016,2,9,17,30,0.0,9.0,0.7,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.75,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,84.0,12.0,1.15,10.5,18.0,33.35,0.0
2016,2,10,7,30,168.0,24.0,1.1,11.0,36.0,98.91,50.21
2016,2,10,7,45,244.0,39.0,1.1,11.5,71.0,160.85,123.1
2016,2,10,8,0,320.0,54.0,1.1,12.0,106.0,226.9,182.23
2016,2,10,8,15,366.0,67.5,1.15,12.0,145.0,284.2,233.13
2016,2,10,8,30,412.0,81.0,1.2,12.0,184.0,346.21,286.55
2016,2,10,8,45,437.5,94.0,1.25,12.5,222.5,399.11,330.41
2016,2,10,9,0,463.0,107.0,1.3,13.0,261.0,453.75,374.13
2016,2,10,9,15,495.5,113.5,1.2,13.0,297.5,507.45,415.88
2016,2,10,9,30,528.0,120.0,1.1,13.0,334.0,562.82,457.44
2016,2,10,9,45,653.0,100.0,1.0,13.5,389.5,673.84,538.04
2016,2,10,10,0,778.0,80.0,0.9,14.0,445.0,777.28,607.28
2016,2,10,10,15,724.5,102.5,0.85,14.5,460.5,790.14,611.77
2016,2,10,10,30,671.0,125.0,0.8,15.0,476.0,791.99,609.85
2016,2,10,10,45,770.5,108.0,0.8,15.5,529.0,878.69,666.64
2016,2,10,11,0,870.0,91.0,0.8,16.0,582.0,974.01,725.99
2016,2,10,11,15,746.0,129.5,0.85,16.0,559.5,922.98,691.3
2016,2,10,11,30,622.0,168.0,0.9,16.0,537.0,854.91,646.96
2016,2,10,11,45,427.5,225.5,0.95,16.5,481.0,720.72,551.78
2016,2,10,12,0,233.0,283.0,1.0,17.0,425.0,544.36,422.37
2016,2,10,12,15,401.5,238.5,1.0,17.0,484.5,690.09,533.05
2016,2,10,12,30,570.0,194.0,1.0,17.0,544.0,837.82,636.88
2016,2,10,12,45,731.5,143.0,1.05,17.5,588.0,953.93,711.9
2016,2,10,13,0,893.0,92.0,1.1,18.0,632.0,1030.1,759.4
2016,2,10,13,15,888.0,91.0,1.1,18.0,618.0,1013.13,747.91
2016,2,10,13,30,883.0,90.0,1.1,18.0,604.0,1004.97,743.58
2016,2,10,13,45,875.5,88.5,1.15,18.0,583.0,977.8,727.87
2016,2,10,14,0,868.0,87.0,1.2,18.0,562.0,947.53,710.26
2016,2,10,14,15,693.5,125.0,1.15,18.0,492.5,814.22,621.28
2016,2,10,14,30,519.0,163.0,1.1,18.0,423.0,669.57,521.05
2016,2,10,14,45,450.0,164.0,1.1,18.0,378.0,592.68,466.56
2016,2,10,15,0,381.0,165.0,1.1,18.0,333.0,500.14,398.55
2016,2,10,15,15,298.0,159.0,1.05,17.5,283.5,414.14,333.37
2016,2,10,15,30,215.0,153.0,1.0,17.0,234.0,334.63,271.18
2016,2,10,15,45,199.0,137.0,1.0,16.5,204.5,281.47,229.92
2016,2,10,16,0,183.0,121.0,1.0,16.0,175.0,245.3,200.8
2016,2,10,16,15,167.0,101.5,1.05,15.5,145.0,206.23,168.49
2016,2,10,16,30,151.0,82.0,1.1,15.0,115.0,179.08,144.94
2016,2,10,16,45,126.5,62.5,1.15,14.5,85.5,137.83,109.06
2016,2,10,17,0,102.0,43.0,1.2,14.0,56.0,99.02,74.42
2016,2,10,17,15,51.0,26.0,1.2,14.0,32.5,48.15,25.19
2016,2,10,17,30,0.0,9.0,1.2,14.0,9.0,7.08,0.0
2016,2,10,17,45,0.0,4.5,1.2,14.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,82.0,12.5,1.8,10.5,18.5,33.05,0.0
2016,2,11,7,30,164.0,25.0,1.8,11.0,37.0,99.02,55.3
2016,2,11,7,45,226.5,41.0,1.8,12.0,71.0,155.4,119.39
2016,2,11,8,0,289.0,57.0,1.8,13.0,105.0,215.3,173.01
2016,2,11,8,15,328.0,71.5,1.7,13.0,142.5,268.35,220.24
2016,2,11,8,30,367.0,86.0,1.6,13.0,180.0,325.38,269.42
2016,2,11,8,45,398.0,97.0,1.5,13.5,216.5,377.09,312.2
2016,2,11,9,0,429.0,108.0,1.4,14.0,253.0,431.21,355.25
2016,2,11,9,15,459.0,118.5,1.25,14.0,291.5,486.08,397.73
2016,2,11,9,30,489.0,129.0,1.1,14.0,330.0,542.53,439.79
2016,2,11,9,45,522.5,135.0,1.0,14.5,367.0,597.87,479.15
2016,2,11,10,0,556.0,141.0,0.9,15.0,404.0,654.23,517.79
2016,2,11,10,15,536.0,158.0,0.85,15.5,426.0,676.76,530.46
2016,2,11,10,30,516.0,175.0,0.8,16.0,448.0,695.93,540.8
2016,2,11,10,45,307.5,217.0,0.8,16.5,381.5,540.58,423.2
2016,2,11,11,0,99.0,259.0,0.8,17.0,315.0,351.88,276.97
2016,2,11,11,15,168.5,267.0,0.8,17.0,366.0,453.33,356.5
2016,2,11,11,30,238.0,275.0,0.8,17.0,417.0,534.59,416.91
2016,2,11,11,45,234.0,282.0,0.8,17.0,423.5,541.51,420.61
2016,2,11,12,0,230.0,289.0,0.8,17.0,430.0,547.54,424.48
2016,2,11,12,15,272.5,281.0,0.8,17.0,449.5,607.21,468.02
2016,2,11,12,30,315.0,273.0,0.8,17.0,469.0,641.37,492.78
2016,2,11,12,45,399.0,248.5,0.8,17.5,494.0,696.96,532.96
2016,2,11,13,0,483.0,224.0,0.8,18.0,519.0,775.09,586.8
2016,2,11,13,15,454.0,227.0,0.7,18.0,499.0,742.62,561.86
2016,2,11,13,30,425.0,230.0,0.6,18.0,479.0,708.77,537.41
2016,2,11,13,45,491.0,201.0,0.55,18.0,479.5,731.25,554.99
2016,2,11,14,0,557.0,172.0,0.5,18.0,480.0,747.92,567.71
2016,2,11,14,15,558.5,162.0,0.4,18.0,457.5,721.33,548.62
2016,2,11,14,30,560.0,152.0,0.3,18.0,435.0,692.56,528.59
2016,2,11,14,45,573.5,137.0,0.2,18.0,409.5,674.92,516.31
2016,2,11,15,0,587.0,122.0,0.1,18.0,384.0,646.05,496.27
2016,2,11,15,15,556.5,115.5,0.25,17.5,346.0,588.97,458.86
2016,2,11,15,30,526.0,109.0,0.4,17.0,308.0,525.31,415.7
2016,2,11,15,45,469.5,107.5,0.55,17.0,269.0,459.65,367.59
2016,2,11,16,0,413.0,106.0,0.7,17.0,230.0,398.04,320.44
2016,2,11,16,15,370.0,92.0,0.85,16.5,189.5,335.23,271.14
2016,2,11,16,30,327.0,78.0,1.0,16.0,149.0,276.42,222.82
2016,2,11,16,45,265.0,62.0,1.15,15.5,110.5,210.98,167.42
2016,2,11,17,0,203.0,46.0,1.3,15.0,72.0,152.57,116.3
2016,2,11,17,15,101.5,29.0,1.35,14.5,42.0,76.42,45.38
2016,2,11,17,30,0.0,12.0,1.4,14.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
