Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,13.5,1.15,11.0,23.0,45.82,0.0
2016,2,12,7,30,250.0,27.0,1.1,11.0,46.0,132.44,80.22
2016,2,12,7,45,358.0,38.5,1.1,11.5,87.5,206.75,159.52
2016,2,12,8,0,466.0,50.0,1.1,12.0,129.0,291.18,233.55
2016,2,12,8,15,431.0,68.0,1.05,12.0,159.0,316.55,258.9
2016,2,12,8,30,396.0,86.0,1.0,12.0,189.0,341.09,281.55
2016,2,12,8,45,441.0,93.5,0.95,12.5,227.5,399.06,329.27
2016,2,12,9,0,486.0,101.0,0.9,13.0,266.0,460.73,377.8
2016,2,12,9,15,419.5,128.5,0.85,13.5,284.0,468.04,381.15
2016,2,12,9,30,353.0,156.0,0.8,14.0,302.0,450.08,365.23
2016,2,12,9,45,418.5,158.5,0.8,14.5,347.0,539.51,432.79
2016,2,12,10,0,484.0,161.0,0.8,15.0,392.0,615.29,487.38
2016,2,12,10,15,540.5,156.0,0.85,15.0,430.0,677.74,532.58
2016,2,12,10,30,597.0,151.0,0.9,15.0,468.0,751.39,584.17
2016,2,12,10,45,600.5,158.0,0.95,15.5,489.5,780.69,602.28
2016,2,12,11,0,604.0,165.0,1.0,16.0,511.0,807.69,619.27
2016,2,12,11,15,726.5,134.5,1.05,16.0,563.5,908.53,687.29
2016,2,12,11,30,849.0,104.0,1.1,16.0,616.0,1000.52,746.72
2016,2,12,11,45,732.5,142.5,1.15,16.0,589.0,946.34,710.26
2016,2,12,12,0,616.0,181.0,1.2,16.0,562.0,875.92,664.43
2016,2,12,12,15,508.5,218.5,1.2,16.0,533.5,801.08,612.39
2016,2,12,12,30,401.0,256.0,1.2,16.0,505.0,708.63,546.42
2016,2,12,12,45,512.0,216.0,1.3,16.0,531.5,799.71,614.95
2016,2,12,13,0,623.0,176.0,1.4,16.0,558.0,872.61,667.15
2016,2,12,13,15,341.0,217.0,1.45,16.0,425.0,592.94,465.34
2016,2,12,13,30,59.0,258.0,1.5,16.0,292.0,311.02,246.64
2016,2,12,13,45,248.0,234.0,1.55,16.0,372.5,510.41,407.39
2016,2,12,14,0,437.0,210.0,1.6,16.0,453.0,676.32,533.23
2016,2,12,14,15,338.0,216.5,1.6,16.0,399.0,558.94,444.34
2016,2,12,14,30,239.0,223.0,1.6,16.0,345.0,448.48,360.25
2016,2,12,14,45,360.5,186.0,1.6,16.0,355.5,520.0,419.03
2016,2,12,15,0,482.0,149.0,1.6,16.0,366.0,581.81,467.86
2016,2,12,15,15,495.0,131.5,1.55,15.5,337.0,550.86,445.4
2016,2,12,15,30,508.0,114.0,1.5,15.0,308.0,517.25,421.03
2016,2,12,15,45,465.0,108.5,1.45,15.0,269.5,456.92,373.49
2016,2,12,16,0,422.0,103.0,1.4,15.0,231.0,399.56,327.24
2016,2,12,16,15,383.0,89.5,1.45,14.5,191.5,339.11,278.18
2016,2,12,16,30,344.0,76.0,1.5,14.0,152.0,282.2,230.23
2016,2,12,16,45,284.0,61.0,1.55,14.0,113.5,217.82,174.41
2016,2,12,17,0,224.0,46.0,1.6,14.0,75.0,160.22,123.16
2016,2,12,17,15,112.0,30.5,1.6,13.5,45.0,82.13,51.57
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,12.5,2.0,9.5,26.0,57.45,0.0
2016,2,13,7,30,340.0,25.0,2.0,10.0,52.0,162.1,104.06
2016,2,13,7,45,452.0,34.0,2.0,10.5,96.5,239.31,186.24
2016,2,13,8,0,564.0,43.0,2.0,11.0,141.0,328.14,265.18
2016,2,13,8,15,628.0,49.0,1.85,11.5,188.5,397.8,326.55
2016,2,13,8,30,692.0,55.0,1.7,12.0,236.0,476.84,392.72
2016,2,13,8,45,377.0,97.0,1.6,12.5,198.5,362.46,300.73
2016,2,13,9,0,62.0,139.0,1.5,13.0,161.0,175.43,143.89
2016,2,13,9,15,449.5,103.5,1.5,13.5,289.5,460.44,381.77
2016,2,13,9,30,837.0,68.0,1.5,14.0,418.0,741.9,593.48
2016,2,13,9,45,865.0,67.5,1.5,14.5,458.0,791.13,623.3
2016,2,13,10,0,893.0,67.0,1.5,15.0,498.0,847.22,659.74
2016,2,13,10,15,907.0,69.0,1.45,15.5,531.0,893.26,687.66
2016,2,13,10,30,921.0,71.0,1.4,16.0,564.0,937.07,713.52
2016,2,13,10,45,933.5,71.0,1.4,16.5,590.5,974.45,735.4
2016,2,13,11,0,946.0,71.0,1.4,17.0,617.0,1009.0,755.23
2016,2,13,11,15,952.0,72.0,1.45,17.0,635.5,1035.35,771.91
2016,2,13,11,30,958.0,73.0,1.5,17.0,654.0,1058.2,786.49
2016,2,13,11,45,963.0,72.0,1.6,17.5,665.0,1073.85,795.96
2016,2,13,12,0,968.0,71.0,1.7,18.0,676.0,1085.7,803.17
2016,2,13,12,15,969.0,71.5,1.7,18.0,678.0,1091.48,806.53
2016,2,13,12,30,970.0,72.0,1.7,18.0,680.0,1093.3,807.61
2016,2,13,12,45,961.0,75.0,1.75,18.0,673.0,1084.1,802.67
2016,2,13,13,0,952.0,78.0,1.8,18.0,666.0,1071.05,795.52
2016,2,13,13,15,947.0,77.5,2.0,18.0,651.5,1053.93,788.02
2016,2,13,13,30,942.0,77.0,2.2,18.0,637.0,1033.16,777.88
2016,2,13,13,45,931.5,76.5,2.45,18.0,614.5,1003.57,762.1
2016,2,13,14,0,921.0,76.0,2.7,18.0,592.0,970.86,743.73
2016,2,13,14,15,909.0,74.5,2.75,17.5,562.5,932.62,720.68
2016,2,13,14,30,897.0,73.0,2.8,17.0,533.0,891.78,695.49
2016,2,13,14,45,878.5,71.5,2.85,17.0,497.0,843.11,663.0
2016,2,13,15,0,860.0,70.0,2.9,17.0,461.0,801.09,634.84
2016,2,13,15,15,837.0,67.5,2.75,16.5,420.0,744.08,595.08
2016,2,13,15,30,814.0,65.0,2.6,16.0,379.0,686.44,554.12
2016,2,13,15,45,776.5,62.5,2.5,15.5,333.5,618.72,503.89
2016,2,13,16,0,739.0,60.0,2.4,15.0,288.0,552.41,451.77
2016,2,13,16,15,688.5,55.0,2.4,14.5,240.0,477.73,391.39
2016,2,13,16,30,638.0,50.0,2.4,14.0,192.0,406.74,331.51
2016,2,13,16,45,551.0,43.5,2.45,13.5,145.0,325.08,260.94
2016,2,13,17,0,464.0,37.0,2.5,13.0,98.0,249.28,193.16
2016,2,13,17,15,320.5,26.0,2.5,12.5,59.5,159.4,106.6
2016,2,13,17,30,177.0,15.0,2.5,12.0,21.0,62.08,0.0
2016,2,13,17,45,88.5,7.5,2.5,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,150.0,13.0,2.35,10.5,25.5,52.02,0.0
2016,2,14,7,30,300.0,26.0,2.4,11.0,51.0,149.94,99.5
2016,2,14,7,45,377.5,37.5,2.45,11.5,90.5,212.41,165.51
2016,2,14,8,0,455.0,49.0,2.5,12.0,130.0,283.84,229.82
2016,2,14,8,15,507.0,57.5,2.35,12.5,172.5,347.5,286.13
2016,2,14,8,30,559.0,66.0,2.2,13.0,215.0,416.02,344.31
2016,2,14,8,45,592.5,73.0,2.05,13.5,256.5,475.82,393.18
2016,2,14,9,0,626.0,80.0,1.9,14.0,298.0,537.63,441.5
2016,2,14,9,15,365.0,130.5,1.9,14.5,261.5,429.61,353.01
2016,2,14,9,30,104.0,181.0,1.9,15.0,225.0,254.94,208.4
2016,2,14,9,45,308.0,169.5,1.95,16.0,316.0,442.26,361.36
2016,2,14,10,0,512.0,158.0,2.0,17.0,407.0,634.12,507.47
2016,2,14,10,15,428.0,190.5,2.1,17.0,407.5,615.47,489.83
2016,2,14,10,30,344.0,223.0,2.2,17.0,408.0,569.51,453.69
2016,2,14,10,45,489.5,190.5,2.3,17.5,468.0,702.06,554.03
2016,2,14,11,0,635.0,158.0,2.4,18.0,528.0,829.28,644.59
2016,2,14,11,15,557.5,192.0,2.4,18.0,524.0,794.78,617.88
2016,2,14,11,30,480.0,226.0,2.4,18.0,520.0,765.02,594.27
2016,2,14,11,45,423.0,246.5,2.4,18.5,508.5,736.14,570.88
2016,2,14,12,0,366.0,267.0,2.4,19.0,497.0,682.22,529.98
2016,2,14,12,15,636.5,175.5,2.4,19.0,577.0,893.3,684.6
2016,2,14,12,30,907.0,84.0,2.4,19.0,657.0,1043.26,783.78
2016,2,14,12,45,906.5,84.0,2.45,19.5,652.5,1039.16,778.67
2016,2,14,13,0,906.0,84.0,2.5,20.0,648.0,1031.35,772.96
2016,2,14,13,15,672.0,158.5,2.5,20.0,571.5,893.58,680.59
2016,2,14,13,30,438.0,233.0,2.5,20.0,495.0,722.77,559.0
2016,2,14,13,45,471.5,214.5,2.5,20.0,488.0,725.06,563.6
2016,2,14,14,0,505.0,196.0,2.5,20.0,481.0,723.66,564.23
2016,2,14,14,15,498.5,186.5,2.5,19.5,456.5,691.78,543.02
2016,2,14,14,30,492.0,177.0,2.5,19.0,432.0,658.36,520.6
2016,2,14,14,45,500.5,161.5,2.5,19.0,406.0,629.69,500.77
2016,2,14,15,0,509.0,146.0,2.5,19.0,380.0,598.65,478.79
2016,2,14,15,15,514.5,130.5,2.45,18.5,349.0,562.99,453.49
2016,2,14,15,30,520.0,115.0,2.4,18.0,318.0,525.29,425.95
2016,2,14,15,45,487.0,107.0,2.35,18.0,279.5,468.28,381.19
2016,2,14,16,0,454.0,99.0,2.3,18.0,241.0,413.31,336.97
2016,2,14,16,15,420.0,86.5,2.25,17.0,201.5,355.14,290.12
2016,2,14,16,30,386.0,74.0,2.2,16.0,162.0,299.91,243.88
2016,2,14,16,45,335.5,59.5,2.2,15.5,123.0,238.07,190.4
2016,2,14,17,0,285.0,45.0,2.2,15.0,84.0,181.79,140.22
2016,2,14,17,15,142.5,32.0,2.25,15.0,51.5,101.98,68.64
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,16.25,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,7,15,213.0,12.5,1.7,12.5,31.0,68.87,0.0
2016,2,15,7,30,426.0,25.0,1.7,13.0,62.0,187.42,126.75
2016,2,15,7,45,525.5,32.5,1.75,14.0,107.5,262.21,201.85
2016,2,15,8,0,625.0,40.0,1.8,15.0,153.0,348.03,276.81
2016,2,15,8,15,682.5,44.5,1.85,15.0,201.5,419.47,339.53
2016,2,15,8,30,740.0,49.0,1.9,15.0,250.0,495.81,403.96
2016,2,15,8,45,778.0,52.5,2.0,15.5,297.0,563.34,458.63
2016,2,15,9,0,816.0,56.0,2.1,16.0,344.0,632.85,512.73
2016,2,15,9,15,841.0,58.5,2.15,16.0,387.5,686.65,552.53
2016,2,15,9,30,866.0,61.0,2.2,16.0,431.0,746.31,595.17
2016,2,15,9,45,884.0,63.0,2.25,16.5,469.5,799.29,630.88
2016,2,15,10,0,902.0,65.0,2.3,17.0,508.0,850.9,664.94
2016,2,15,10,15,914.0,66.0,2.3,17.5,540.0,894.29,692.2
2016,2,15,10,30,926.0,67.0,2.3,18.0,572.0,935.3,717.46
2016,2,15,10,45,934.5,68.0,2.3,18.5,597.5,970.39,738.37
2016,2,15,11,0,943.0,69.0,2.3,19.0,623.0,1002.42,757.08
2016,2,15,11,15,948.5,70.0,2.3,19.0,640.5,1028.26,773.05
2016,2,15,11,30,954.0,71.0,2.3,19.0,658.0,1050.57,786.79
2016,2,15,11,45,956.5,71.5,2.3,19.0,668.0,1065.55,795.84
2016,2,15,12,0,959.0,72.0,2.3,19.0,678.0,1076.71,802.6
2016,2,15,12,15,959.5,72.0,2.3,19.0,680.5,1081.3,805.27
2016,2,15,12,30,960.0,72.0,2.3,19.0,683.0,1081.95,805.63
2016,2,15,12,45,951.0,75.0,2.3,19.5,676.0,1072.74,798.26
2016,2,15,13,0,942.0,78.0,2.3,20.0,669.0,1059.72,788.7
2016,2,15,13,15,937.5,77.5,2.25,20.0,654.5,1043.17,777.92
2016,2,15,13,30,933.0,77.0,2.2,20.0,640.0,1022.99,764.91
2016,2,15,13,45,924.0,76.5,2.2,20.0,618.0,994.96,747.43
2016,2,15,14,0,915.0,76.0,2.2,20.0,596.0,963.76,727.89
2016,2,15,14,15,904.0,74.5,2.1,20.0,567.5,926.52,703.16
2016,2,15,14,30,893.0,73.0,2.0,20.0,539.0,886.64,676.59
2016,2,15,14,45,875.5,71.5,1.95,20.0,503.5,838.86,644.9
2016,2,15,15,0,858.0,70.0,1.9,20.0,468.0,789.42,611.72
2016,2,15,15,15,836.0,67.5,1.75,19.5,427.0,741.42,579.31
2016,2,15,15,30,814.0,65.0,1.6,19.0,386.0,684.49,539.82
2016,2,15,15,45,782.0,62.0,1.45,19.0,341.0,619.86,491.99
2016,2,15,16,0,750.0,59.0,1.3,19.0,296.0,556.16,442.36
2016,2,15,16,15,703.0,54.5,1.3,18.0,248.5,483.53,386.6
2016,2,15,16,30,656.0,50.0,1.3,17.0,201.0,414.21,330.69
2016,2,15,16,45,582.5,43.0,1.3,16.5,154.0,333.89,263.15
2016,2,15,17,0,509.0,36.0,1.3,16.0,107.0,260.84,199.17
2016,2,15,17,15,374.5,26.0,1.3,16.0,67.0,176.15,120.74
2016,2,15,17,30,240.0,16.0,1.3,16.0,27.0,94.48,0.0
2016,2,15,17,45,120.0,8.0,1.35,16.0,13.5,33.13,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,13.5,1.9,11.5,32.0,79.44,0.0
2016,2,16,7,30,402.0,27.0,1.9,12.0,64.0,184.37,128.18
2016,2,16,7,45,500.0,35.0,1.9,13.0,109.0,253.71,196.7
2016,2,16,8,0,598.0,43.0,1.9,14.0,154.0,337.97,270.42
2016,2,16,8,15,656.0,48.5,1.75,14.0,202.5,409.44,332.76
2016,2,16,8,30,714.0,54.0,1.6,14.0,251.0,485.92,396.54
2016,2,16,8,45,752.0,58.0,1.5,14.5,297.5,552.9,449.61
2016,2,16,9,0,790.0,62.0,1.4,15.0,344.0,621.87,501.65
2016,2,16,9,15,816.0,65.0,1.4,15.5,387.5,682.62,545.09
2016,2,16,9,30,842.0,68.0,1.4,16.0,431.0,743.41,586.24
2016,2,16,9,45,862.0,69.5,1.45,17.0,469.5,789.01,614.91
2016,2,16,10,0,882.0,71.0,1.5,18.0,508.0,840.87,647.4
2016,2,16,10,15,895.0,72.5,1.55,18.0,540.5,885.11,676.41
2016,2,16,10,30,908.0,74.0,1.6,18.0,573.0,927.08,703.7
2016,2,16,10,45,915.5,75.5,1.65,18.5,598.0,961.37,724.32
2016,2,16,11,0,923.0,77.0,1.7,19.0,623.0,992.61,742.88
2016,2,16,11,15,743.5,138.0,1.7,19.0,586.5,926.74,697.9
2016,2,16,11,30,564.0,199.0,1.7,19.0,550.0,817.78,623.59
2016,2,16,11,45,751.0,140.0,1.75,19.5,614.5,959.62,720.03
2016,2,16,12,0,938.0,81.0,1.8,20.0,679.0,1065.95,786.72
2016,2,16,12,15,938.5,81.0,1.8,20.0,681.0,1070.45,788.07
2016,2,16,12,30,939.0,81.0,1.8,20.0,683.0,1071.07,788.41
2016,2,16,12,45,939.0,80.0,1.85,20.5,677.0,1066.09,784.63
2016,2,16,13,0,939.0,79.0,1.9,21.0,671.0,1057.25,778.59
2016,2,16,13,15,934.5,78.0,1.95,21.0,657.0,1040.09,768.83
2016,2,16,13,30,930.0,77.0,2.0,21.0,643.0,1019.31,756.86
2016,2,16,13,45,922.5,76.0,2.05,21.0,621.5,992.13,740.73
2016,2,16,14,0,915.0,75.0,2.1,21.0,600.0,961.71,722.43
2016,2,16,14,15,904.0,73.5,2.1,21.0,571.0,924.43,698.86
2016,2,16,14,30,893.0,72.0,2.1,21.0,542.0,884.5,673.37
2016,2,16,14,45,877.5,70.5,2.1,21.0,507.0,838.37,643.32
2016,2,16,15,0,862.0,69.0,2.1,21.0,472.0,790.42,611.6
2016,2,16,15,15,840.5,66.5,1.95,20.5,431.0,742.57,579.4
2016,2,16,15,30,819.0,64.0,1.8,20.0,390.0,685.8,540.12
2016,2,16,15,45,786.0,61.0,1.7,19.5,344.5,620.27,492.98
2016,2,16,16,0,753.0,58.0,1.6,19.0,299.0,555.79,443.84
2016,2,16,16,15,707.0,53.5,1.5,18.5,252.0,483.62,386.91
2016,2,16,16,30,661.0,49.0,1.4,18.0,205.0,414.7,330.26
2016,2,16,16,45,582.0,43.0,1.35,17.5,157.0,332.71,261.52
2016,2,16,17,0,503.0,37.0,1.3,17.0,109.0,261.99,199.66
2016,2,16,17,15,251.5,32.5,1.25,16.5,68.5,137.83,95.59
2016,2,16,17,30,0.0,28.0,1.2,16.0,28.0,27.26,0.0
2016,2,16,17,45,0.0,14.0,1.2,16.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.75,15.0,6.0,4.54,0.0
2016,2,17,7,30,0.0,12.0,3.6,15.0,12.0,9.11,1.46
2016,2,17,7,45,0.0,21.0,3.5,15.0,21.0,15.98,7.68
2016,2,17,8,0,0.0,30.0,3.4,15.0,30.0,22.87,13.76
2016,2,17,8,15,0.0,39.5,3.5,15.0,39.5,30.17,20.14
2016,2,17,8,30,0.0,49.0,3.6,15.0,49.0,37.48,26.47
2016,2,17,8,45,0.0,58.5,3.7,15.5,58.5,44.81,32.66
2016,2,17,9,0,0.0,68.0,3.8,16.0,68.0,52.16,38.77
2016,2,17,9,15,41.0,127.0,4.0,16.0,145.0,144.48,117.36
2016,2,17,9,30,82.0,186.0,4.2,16.0,222.0,241.33,197.9
2016,2,17,9,45,268.0,182.5,4.45,16.5,314.0,422.61,347.84
2016,2,17,10,0,454.0,179.0,4.7,17.0,406.0,605.89,493.32
2016,2,17,10,15,543.5,164.0,4.75,17.0,453.0,685.7,554.98
2016,2,17,10,30,633.0,149.0,4.8,17.0,500.0,779.24,624.98
2016,2,17,10,45,328.0,189.0,4.9,17.0,371.5,522.77,424.62
2016,2,17,11,0,23.0,229.0,5.0,17.0,243.0,218.47,174.45
2016,2,17,11,15,11.5,174.0,4.95,17.0,181.0,154.04,122.07
2016,2,17,11,30,0.0,119.0,4.9,17.0,119.0,93.56,71.98
2016,2,17,11,45,13.0,185.0,4.9,17.0,193.5,165.61,131.48
2016,2,17,12,0,26.0,251.0,4.9,17.0,268.0,242.65,193.95
2016,2,17,12,15,35.0,263.0,4.9,17.0,286.0,288.63,230.78
2016,2,17,12,30,44.0,275.0,4.9,17.0,304.0,311.49,249.15
2016,2,17,12,45,41.5,271.5,4.9,17.0,298.5,304.92,243.85
2016,2,17,13,0,39.0,268.0,4.9,17.0,293.0,298.41,238.7
2016,2,17,13,15,206.0,263.0,4.9,16.5,390.0,483.05,390.81
2016,2,17,13,30,373.0,258.0,4.9,16.0,487.0,661.87,532.76
2016,2,17,13,45,293.0,262.5,4.95,16.0,438.5,582.18,469.63
2016,2,17,14,0,213.0,267.0,5.0,16.0,390.0,483.0,391.7
2016,2,17,14,15,214.0,253.0,4.9,16.0,371.5,462.37,376.36
2016,2,17,14,30,215.0,239.0,4.8,16.0,353.0,441.11,360.18
2016,2,17,14,45,111.5,202.0,4.75,16.0,261.0,304.47,248.97
2016,2,17,15,0,8.0,165.0,4.7,16.0,169.0,145.23,116.18
2016,2,17,15,15,4.0,89.5,4.65,15.5,91.5,72.68,56.07
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,10.66,3.46
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.13,2.17
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,7.6,0.86
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.0,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,21.0,3.95,11.0,29.0,48.97,0.0
2016,2,18,7,30,164.0,42.0,4.0,11.0,58.0,110.82,79.71
2016,2,18,7,45,271.5,56.0,4.1,11.5,101.0,184.7,145.85
2016,2,18,8,0,379.0,70.0,4.2,12.0,144.0,265.04,216.38
2016,2,18,8,15,448.0,80.0,4.25,12.0,190.5,333.51,277.22
2016,2,18,8,30,517.0,90.0,4.3,12.0,237.0,409.06,342.71
2016,2,18,8,45,389.5,117.5,4.35,12.5,239.0,388.66,326.11
2016,2,18,9,0,262.0,145.0,4.4,13.0,241.0,339.78,284.74
2016,2,18,9,15,262.5,164.0,4.4,13.0,270.0,373.86,312.78
2016,2,18,9,30,263.0,183.0,4.4,13.0,299.0,407.44,339.59
2016,2,18,9,45,307.0,193.0,4.45,13.0,339.5,465.06,386.37
2016,2,18,10,0,351.0,203.0,4.5,13.0,380.0,525.41,434.55
2016,2,18,10,15,192.5,214.5,4.45,13.0,312.5,391.97,323.92
2016,2,18,10,30,34.0,226.0,4.4,13.0,245.0,246.16,200.53
2016,2,18,10,45,412.0,179.0,4.4,13.5,426.0,613.85,503.62
2016,2,18,11,0,790.0,132.0,4.4,14.0,607.0,946.8,751.34
2016,2,18,11,15,677.0,167.5,4.35,14.0,583.0,892.55,708.41
2016,2,18,11,30,564.0,203.0,4.3,14.0,559.0,820.73,654.76
2016,2,18,11,45,547.5,217.5,4.3,14.0,567.5,827.89,659.39
2016,2,18,12,0,531.0,232.0,4.3,14.0,576.0,832.03,661.39
2016,2,18,12,15,495.0,242.5,4.25,14.0,564.0,809.06,643.11
2016,2,18,12,30,459.0,253.0,4.2,14.0,552.0,783.42,623.11
2016,2,18,12,45,489.5,238.5,4.2,14.0,554.5,796.9,634.31
2016,2,18,13,0,520.0,224.0,4.2,14.0,557.0,807.45,643.19
2016,2,18,13,15,507.0,226.0,4.1,14.0,545.0,789.4,629.48
2016,2,18,13,30,494.0,228.0,4.0,14.0,533.0,769.33,614.5
2016,2,18,13,45,250.0,209.0,3.95,14.0,363.5,478.51,389.56
2016,2,18,14,0,6.0,190.0,3.9,14.0,194.0,164.1,131.13
2016,2,18,14,15,4.5,181.5,3.8,14.0,184.5,155.17,124.41
2016,2,18,14,30,3.0,173.0,3.7,14.0,175.0,146.44,117.37
2016,2,18,14,45,79.5,192.0,3.6,14.0,230.5,247.1,203.22
2016,2,18,15,0,156.0,211.0,3.5,14.0,286.0,346.71,285.88
2016,2,18,15,15,436.0,151.0,3.35,13.5,334.5,521.75,431.78
2016,2,18,15,30,716.0,91.0,3.2,13.0,383.0,644.32,531.03
2016,2,18,15,45,686.5,85.0,3.05,13.0,339.0,581.91,480.46
2016,2,18,16,0,657.0,79.0,2.9,13.0,295.0,520.53,430.58
2016,2,18,16,15,606.0,72.5,2.7,12.5,248.0,447.8,370.65
2016,2,18,16,30,555.0,66.0,2.5,12.0,201.0,379.1,312.1
2016,2,18,16,45,481.0,57.0,2.3,11.5,155.0,301.92,245.01
2016,2,18,17,0,407.0,48.0,2.1,11.0,109.0,232.33,182.85
2016,2,18,17,15,281.5,35.0,2.05,10.5,69.5,150.31,109.45
2016,2,18,17,30,156.0,22.0,2.0,10.0,30.0,76.1,9.72
2016,2,18,17,45,78.0,11.0,1.95,10.0,15.0,25.6,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,174.0,16.5,3.7,10.5,34.5,76.1,10.55
2016,2,19,7,30,348.0,33.0,3.9,11.0,69.0,169.79,123.89
2016,2,19,7,45,435.5,43.0,4.1,11.5,113.0,237.52,187.54
2016,2,19,8,0,523.0,53.0,4.3,12.0,157.0,315.27,257.23
2016,2,19,8,15,395.5,81.5,4.45,12.0,172.0,307.53,255.85
2016,2,19,8,30,268.0,110.0,4.6,12.0,187.0,276.93,232.42
2016,2,19,8,45,285.5,126.0,4.75,12.5,220.5,319.19,268.66
2016,2,19,9,0,303.0,142.0,4.9,13.0,254.0,362.81,304.98
2016,2,19,9,15,531.5,114.5,4.9,13.0,339.5,535.22,448.41
2016,2,19,9,30,760.0,87.0,4.9,13.0,425.0,700.72,580.29
2016,2,19,9,45,558.5,145.0,4.9,13.5,405.5,631.88,522.14
2016,2,19,10,0,357.0,203.0,4.9,14.0,386.0,529.53,436.46
2016,2,19,10,15,265.0,231.0,4.75,14.0,371.5,493.69,405.14
2016,2,19,10,30,173.0,259.0,4.6,14.0,357.0,429.93,351.45
2016,2,19,10,45,164.5,271.5,4.5,14.0,368.0,440.63,359.11
2016,2,19,11,0,156.0,284.0,4.4,14.0,379.0,450.45,365.78
2016,2,19,11,15,78.0,225.0,4.25,13.5,272.5,287.3,234.26
2016,2,19,11,30,0.0,166.0,4.1,13.0,166.0,134.84,107.11
2016,2,19,11,45,4.0,189.0,4.0,13.0,191.5,159.81,127.97
2016,2,19,12,0,8.0,212.0,3.9,13.0,217.0,185.39,148.99
2016,2,19,12,15,30.5,249.0,3.8,13.0,269.0,267.03,216.07
2016,2,19,12,30,53.0,286.0,3.7,13.0,321.0,331.58,268.23
2016,2,19,12,45,49.5,281.0,3.65,13.0,314.0,322.25,260.5
2016,2,19,13,0,46.0,276.0,3.6,13.0,307.0,312.95,253.06
2016,2,19,13,15,143.5,282.0,3.45,13.0,373.0,440.71,357.61
2016,2,19,13,30,241.0,288.0,3.3,13.0,439.0,541.23,437.86
2016,2,19,13,45,131.0,255.0,3.2,13.0,337.0,392.91,319.23
2016,2,19,14,0,21.0,222.0,3.1,13.0,235.0,208.99,168.82
2016,2,19,14,15,26.0,218.5,2.95,12.5,233.5,210.55,171.26
2016,2,19,14,30,31.0,215.0,2.8,12.0,232.0,230.68,188.46
2016,2,19,14,45,15.5,164.5,2.65,12.0,173.0,149.42,121.19
2016,2,19,15,0,0.0,114.0,2.5,12.0,114.0,90.53,71.57
2016,2,19,15,15,0.0,92.5,2.4,11.5,92.5,72.1,56.3
2016,2,19,15,30,0.0,71.0,2.3,11.0,71.0,54.48,41.46
2016,2,19,15,45,0.0,63.0,2.2,11.0,63.0,48.28,36.23
2016,2,19,16,0,0.0,55.0,2.1,11.0,55.0,42.1,30.95
2016,2,19,16,15,0.0,46.0,2.0,10.5,46.0,35.16,25.01
2016,2,19,16,30,0.0,37.0,1.9,10.0,37.0,28.24,18.98
2016,2,19,16,45,0.0,28.5,1.8,10.0,28.5,21.71,13.18
2016,2,19,17,0,0.0,20.0,1.7,10.0,20.0,15.21,7.36
2016,2,19,17,15,0.0,12.5,1.65,9.5,12.5,9.49,2.15
2016,2,19,17,30,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,2,19,17,45,0.0,2.5,1.6,9.0,2.5,1.97,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,19.0,2.15,5.5,32.5,62.94,17.58
2016,2,20,7,30,247.0,38.0,2.1,6.0,65.0,138.78,103.92
2016,2,20,7,45,311.5,53.5,2.1,6.5,105.0,196.02,157.55
2016,2,20,8,0,376.0,69.0,2.1,7.0,145.0,260.9,216.04
2016,2,20,8,15,421.5,81.0,2.05,7.5,187.5,319.4,268.08
2016,2,20,8,30,467.0,93.0,2.0,8.0,230.0,382.42,322.19
2016,2,20,8,45,513.5,97.0,2.0,9.0,270.5,447.56,375.66
2016,2,20,9,0,560.0,101.0,2.0,10.0,311.0,511.68,426.43
2016,2,20,9,15,555.5,116.5,1.9,10.0,345.5,553.74,458.7
2016,2,20,9,30,551.0,132.0,1.8,10.0,380.0,586.06,482.71
2016,2,20,9,45,565.5,140.0,1.75,10.5,413.5,631.1,515.34
2016,2,20,10,0,580.0,148.0,1.7,11.0,447.0,684.35,552.77
2016,2,20,10,15,717.5,124.5,1.6,11.0,517.0,802.61,637.22
2016,2,20,10,30,855.0,101.0,1.5,11.0,587.0,918.88,715.23
2016,2,20,10,45,750.5,133.0,1.4,11.5,573.5,889.04,689.27
2016,2,20,11,0,646.0,165.0,1.3,12.0,560.0,843.43,654.48
2016,2,20,11,15,614.5,182.5,1.15,12.0,566.5,845.25,653.45
2016,2,20,11,30,583.0,200.0,1.0,12.0,573.0,834.71,643.13
2016,2,20,11,45,507.5,232.0,0.9,12.5,560.5,801.65,615.3
2016,2,20,12,0,432.0,264.0,0.8,13.0,548.0,763.49,584.33
2016,2,20,12,15,457.5,255.5,0.75,13.0,557.0,782.86,598.04
2016,2,20,12,30,483.0,247.0,0.7,13.0,566.0,799.96,609.36
2016,2,20,12,45,491.5,241.0,0.7,13.5,563.5,799.91,608.38
2016,2,20,13,0,500.0,235.0,0.7,14.0,561.0,797.37,606.08
2016,2,20,13,15,514.0,224.5,0.7,14.0,553.0,792.96,603.96
2016,2,20,13,30,528.0,214.0,0.7,14.0,545.0,785.77,600.06
2016,2,20,13,45,519.0,210.5,0.75,14.0,527.0,761.25,584.53
2016,2,20,14,0,510.0,207.0,0.8,14.0,509.0,734.91,567.79
2016,2,20,14,15,687.5,147.5,0.85,14.0,533.5,825.43,634.61
2016,2,20,14,30,865.0,88.0,0.9,14.0,558.0,884.87,675.85
2016,2,20,14,45,852.5,84.5,0.95,14.0,523.0,838.87,645.84
2016,2,20,15,0,840.0,81.0,1.0,14.0,488.0,790.86,615.33
2016,2,20,15,15,818.5,78.0,1.0,13.5,447.0,734.82,578.81
2016,2,20,15,30,797.0,75.0,1.0,13.0,406.0,678.06,540.83
2016,2,20,15,45,770.5,70.5,1.05,13.0,361.5,615.89,495.67
2016,2,20,16,0,744.0,66.0,1.1,13.0,317.0,554.2,448.65
2016,2,20,16,15,699.5,61.0,1.15,12.5,268.5,482.62,392.59
2016,2,20,16,30,655.0,56.0,1.2,12.0,220.0,416.95,338.56
2016,2,20,16,45,587.5,48.5,1.3,11.5,172.0,339.17,272.68
2016,2,20,17,0,520.0,41.0,1.4,11.0,124.0,268.3,210.05
2016,2,20,17,15,399.0,31.0,1.45,10.5,81.0,184.45,135.37
2016,2,20,17,30,278.0,21.0,1.5,10.0,38.0,110.06,40.34
2016,2,20,17,45,139.0,10.5,1.6,10.0,19.0,37.83,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,1.85,7.5,41.0,88.22,35.23
2016,2,21,7,30,433.0,33.0,1.9,8.0,82.0,196.92,146.94
2016,2,21,7,45,526.0,41.0,1.95,9.0,130.0,269.63,213.9
2016,2,21,8,0,619.0,49.0,2.0,10.0,178.0,352.81,287.21
2016,2,21,8,15,674.5,54.5,2.0,10.5,228.0,421.42,347.43
2016,2,21,8,30,730.0,60.0,2.0,11.0,278.0,497.58,411.3
2016,2,21,8,45,769.5,63.5,2.0,11.5,326.5,565.95,466.54
2016,2,21,9,0,809.0,67.0,2.0,12.0,375.0,636.37,521.16
2016,2,21,9,15,834.5,70.0,1.95,12.0,419.5,697.84,566.92
2016,2,21,9,30,860.0,73.0,1.9,12.0,464.0,759.22,610.04
2016,2,21,9,45,879.5,75.0,1.9,12.5,504.0,805.96,640.77
2016,2,21,10,0,899.0,77.0,1.9,13.0,544.0,858.79,675.33
2016,2,21,10,15,912.0,78.5,1.85,13.0,577.0,903.72,704.31
2016,2,21,10,30,925.0,80.0,1.8,13.0,610.0,946.29,731.28
2016,2,21,10,45,934.0,81.0,1.75,13.5,636.0,981.89,751.77
2016,2,21,11,0,943.0,82.0,1.7,14.0,662.0,1014.43,769.97
2016,2,21,11,15,948.5,83.0,1.65,14.0,680.5,1040.27,785.01
2016,2,21,11,30,954.0,84.0,1.6,14.0,699.0,1062.53,797.75
2016,2,21,11,45,957.0,84.5,1.6,14.5,709.0,1077.97,805.47
2016,2,21,12,0,960.0,85.0,1.6,15.0,719.0,1089.55,810.88
2016,2,21,12,15,960.0,85.0,1.65,15.0,721.0,1093.53,813.98
2016,2,21,12,30,960.0,85.0,1.7,15.0,723.0,1093.53,814.79
2016,2,21,12,45,957.0,85.0,1.8,15.5,716.5,1086.5,810.54
2016,2,21,13,0,954.0,85.0,1.9,16.0,710.0,1075.54,803.92
2016,2,21,13,15,949.5,84.5,1.95,16.0,695.5,1058.64,794.27
2016,2,21,13,30,945.0,84.0,2.0,16.0,681.0,1038.03,782.3
2016,2,21,13,45,934.0,84.5,2.15,16.0,658.0,1008.78,765.88
2016,2,21,14,0,923.0,85.0,2.3,16.0,635.0,976.38,747.09
2016,2,21,14,15,911.5,83.5,2.4,15.5,605.0,938.2,724.84
2016,2,21,14,30,900.0,82.0,2.5,15.0,575.0,897.35,700.32
2016,2,21,14,45,881.5,80.5,2.6,15.0,538.0,857.18,674.5
2016,2,21,15,0,863.0,79.0,2.7,15.0,501.0,805.62,639.94
2016,2,21,15,15,713.0,98.0,2.7,14.5,427.0,680.03,550.05
2016,2,21,15,30,563.0,117.0,2.7,14.0,353.0,558.87,457.82
2016,2,21,15,45,659.0,91.5,2.7,14.0,338.5,566.87,465.57
2016,2,21,16,0,755.0,66.0,2.7,14.0,324.0,559.61,459.44
2016,2,21,16,15,709.0,61.0,2.7,13.0,274.5,486.64,400.86
2016,2,21,16,30,663.0,56.0,2.7,12.0,225.0,416.9,342.71
2016,2,21,16,45,592.5,49.5,2.7,11.5,176.0,341.15,276.8
2016,2,21,17,0,522.0,43.0,2.7,11.0,127.0,269.89,212.8
2016,2,21,17,15,400.5,32.5,2.65,10.5,84.0,185.35,137.19
2016,2,21,17,30,279.0,22.0,2.6,10.0,41.0,111.23,49.02
2016,2,21,17,45,139.5,11.0,2.6,10.0,20.5,38.01,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
