Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,7.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,8.0,13.0,10.23,0.0
2016,2,22,7,15,236.5,22.5,1.85,8.5,50.5,100.4,48.58
2016,2,22,7,30,473.0,32.0,1.9,9.0,88.0,205.3,153.1
2016,2,22,7,45,557.5,39.5,1.95,10.0,135.5,276.97,218.95
2016,2,22,8,0,642.0,47.0,2.0,11.0,183.0,357.72,290.14
2016,2,22,8,15,694.5,52.0,2.0,11.5,233.0,428.25,351.62
2016,2,22,8,30,747.0,57.0,2.0,12.0,283.0,503.12,414.14
2016,2,22,8,45,781.0,61.0,2.05,12.5,331.0,569.42,467.69
2016,2,22,9,0,815.0,65.0,2.1,13.0,379.0,637.24,520.37
2016,2,22,9,15,839.5,68.0,2.1,13.0,423.5,698.24,565.97
2016,2,22,9,30,864.0,71.0,2.1,13.0,468.0,759.04,609.05
2016,2,22,9,45,880.5,73.5,2.15,13.5,507.0,804.17,639.1
2016,2,22,10,0,897.0,76.0,2.2,14.0,546.0,855.13,672.91
2016,2,22,10,15,910.0,77.5,2.2,14.5,579.5,899.99,701.34
2016,2,22,10,30,923.0,79.0,2.2,15.0,613.0,942.5,727.72
2016,2,22,10,45,931.0,81.0,2.2,15.5,639.0,978.31,749.2
2016,2,22,11,0,939.0,83.0,2.2,16.0,665.0,1011.01,768.44
2016,2,22,11,15,945.0,84.0,2.15,16.0,683.5,1037.24,784.1
2016,2,22,11,30,951.0,85.0,2.1,16.0,702.0,1059.93,797.44
2016,2,22,11,45,953.0,86.0,2.1,16.5,712.5,1074.9,804.97
2016,2,22,12,0,955.0,87.0,2.1,17.0,723.0,1086.0,810.16
2016,2,22,12,15,766.5,151.0,2.1,17.0,662.5,993.37,748.76
2016,2,22,12,30,578.0,215.0,2.1,17.0,602.0,860.45,658.9
2016,2,22,12,45,576.5,213.0,2.15,17.0,596.0,854.02,656.41
2016,2,22,13,0,575.0,211.0,2.2,17.0,590.0,844.96,650.89
2016,2,22,13,15,757.5,149.5,2.2,17.0,638.0,962.1,732.56
2016,2,22,13,30,940.0,88.0,2.2,17.0,686.0,1036.82,782.06
2016,2,22,13,45,756.0,137.0,2.2,17.0,608.0,916.4,700.82
2016,2,22,14,0,572.0,186.0,2.2,17.0,530.0,767.85,598.57
2016,2,22,14,15,604.0,165.5,2.1,17.0,513.5,766.08,599.32
2016,2,22,14,30,636.0,145.0,2.0,17.0,497.0,751.58,589.28
2016,2,22,14,45,651.0,130.0,1.95,17.0,470.5,723.58,570.06
2016,2,22,15,0,666.0,115.0,1.9,17.0,444.0,691.96,548.23
2016,2,22,15,15,639.0,110.5,1.75,16.5,405.0,636.55,508.33
2016,2,22,15,30,612.0,106.0,1.6,16.0,366.0,581.41,467.41
2016,2,22,15,45,580.0,101.0,1.45,15.5,326.0,523.0,422.92
2016,2,22,16,0,548.0,96.0,1.3,15.0,286.0,465.97,378.24
2016,2,22,16,15,517.5,85.5,1.3,14.5,243.5,406.25,330.74
2016,2,22,16,30,487.0,75.0,1.3,14.0,201.0,348.7,283.09
2016,2,22,16,45,428.5,64.5,1.3,13.5,158.0,281.04,225.58
2016,2,22,17,0,370.0,54.0,1.3,13.0,115.0,217.14,169.71
2016,2,22,17,15,287.0,39.0,1.35,12.5,76.5,150.79,111.06
2016,2,22,17,30,204.0,24.0,1.4,12.0,38.0,92.71,45.37
2016,2,22,17,45,102.0,12.0,1.45,11.5,19.0,30.66,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.45,8.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,9.0,14.0,11.02,0.0
2016,2,23,7,15,205.5,25.5,1.55,9.0,50.5,93.71,50.63
2016,2,23,7,30,411.0,37.0,1.6,9.0,87.0,192.04,144.27
2016,2,23,7,45,503.5,44.5,1.65,9.5,134.0,262.93,208.61
2016,2,23,8,0,596.0,52.0,1.7,10.0,181.0,344.06,280.07
2016,2,23,8,15,647.0,58.0,1.8,10.0,229.5,412.22,340.25
2016,2,23,8,30,698.0,64.0,1.9,10.0,278.0,482.3,400.17
2016,2,23,8,45,754.0,60.5,2.0,10.5,325.0,551.44,456.86
2016,2,23,9,0,810.0,57.0,2.1,11.0,372.0,617.72,509.64
2016,2,23,9,15,840.5,67.0,2.1,11.5,426.5,696.94,568.12
2016,2,23,9,30,871.0,77.0,2.1,12.0,481.0,770.66,619.65
2016,2,23,9,45,890.0,78.5,2.1,13.0,521.0,825.1,654.61
2016,2,23,10,0,909.0,80.0,2.1,14.0,561.0,869.16,681.47
2016,2,23,10,15,921.5,82.0,1.95,14.0,594.5,914.62,709.81
2016,2,23,10,30,934.0,84.0,1.8,14.0,628.0,957.63,735.69
2016,2,23,10,45,942.5,85.5,1.7,14.5,654.5,993.62,755.5
2016,2,23,11,0,951.0,87.0,1.6,15.0,681.0,1026.46,772.87
2016,2,23,11,15,956.0,87.5,1.55,15.5,699.0,1051.35,785.58
2016,2,23,11,30,961.0,88.0,1.5,16.0,717.0,1072.61,795.94
2016,2,23,11,45,962.0,89.5,1.45,16.5,727.0,1087.26,802.1
2016,2,23,12,0,963.0,91.0,1.4,17.0,737.0,1097.97,805.9
2016,2,23,12,15,963.0,91.0,1.3,17.0,738.5,1101.91,806.07
2016,2,23,12,30,963.0,91.0,1.2,17.0,740.0,1101.84,803.89
2016,2,23,12,45,957.5,92.0,1.2,17.5,732.5,1093.36,797.24
2016,2,23,13,0,952.0,93.0,1.2,18.0,725.0,1080.96,788.43
2016,2,23,13,15,947.0,92.5,1.1,18.0,710.0,1063.5,776.06
2016,2,23,13,30,942.0,92.0,1.0,18.0,695.0,1042.34,761.53
2016,2,23,13,45,932.0,91.5,0.95,18.0,672.0,1012.8,742.9
2016,2,23,14,0,922.0,91.0,0.9,18.0,649.0,980.06,722.35
2016,2,23,14,15,911.0,89.0,0.85,18.0,619.0,941.68,698.16
2016,2,23,14,30,900.0,87.0,0.8,18.0,589.0,900.59,672.14
2016,2,23,14,45,883.0,85.5,0.75,18.0,551.5,861.63,647.36
2016,2,23,15,0,866.0,84.0,0.7,18.0,514.0,811.02,614.49
2016,2,23,15,15,844.0,81.0,0.65,17.5,471.5,753.38,577.51
2016,2,23,15,30,822.0,78.0,0.6,17.0,429.0,694.98,539.18
2016,2,23,15,45,788.0,74.5,0.55,17.0,382.0,627.64,490.64
2016,2,23,16,0,754.0,71.0,0.5,17.0,335.0,561.4,441.16
2016,2,23,16,15,709.0,66.0,0.55,16.5,285.0,491.72,388.86
2016,2,23,16,30,664.0,61.0,0.6,16.0,235.0,422.58,334.42
2016,2,23,16,45,584.5,54.5,0.7,15.5,184.5,340.05,267.37
2016,2,23,17,0,505.0,48.0,0.8,15.0,134.0,265.61,204.25
2016,2,23,17,15,387.0,37.0,0.9,14.5,89.5,182.95,133.47
2016,2,23,17,30,269.0,26.0,1.0,14.0,45.0,111.9,59.47
2016,2,23,17,45,134.5,13.0,1.1,14.0,22.5,37.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,47.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,2,24,7,0,94.0,11.0,1.1,10.0,14.0,28.1,0.0
2016,2,24,7,15,232.5,25.0,1.2,10.0,50.0,102.67,59.87
2016,2,24,7,30,371.0,39.0,1.3,10.0,86.0,180.04,135.27
2016,2,24,7,45,460.5,48.5,1.4,10.5,133.0,249.43,197.44
2016,2,24,8,0,550.0,58.0,1.5,11.0,180.0,328.91,266.89
2016,2,24,8,15,605.0,64.5,1.45,11.5,228.5,397.28,325.59
2016,2,24,8,30,660.0,71.0,1.4,12.0,277.0,470.57,385.91
2016,2,24,8,45,702.5,74.5,1.4,12.5,324.5,537.25,438.95
2016,2,24,9,0,745.0,78.0,1.4,13.0,372.0,603.6,489.8
2016,2,24,9,15,771.0,81.5,1.3,13.5,415.5,663.21,532.74
2016,2,24,9,30,797.0,85.0,1.2,14.0,459.0,722.9,572.44
2016,2,24,9,45,819.0,87.0,1.2,14.5,498.5,777.41,608.12
2016,2,24,10,0,841.0,89.0,1.2,15.0,538.0,830.92,642.3
2016,2,24,10,15,854.5,91.0,1.15,15.5,570.0,875.67,669.01
2016,2,24,10,30,868.0,93.0,1.1,16.0,602.0,918.19,693.72
2016,2,24,10,45,877.0,94.5,1.1,16.5,627.5,953.44,714.03
2016,2,24,11,0,886.0,96.0,1.1,17.0,653.0,973.85,724.56
2016,2,24,11,15,891.5,97.0,1.05,17.0,671.0,998.48,738.45
2016,2,24,11,30,897.0,98.0,1.0,17.0,689.0,1019.74,750.06
2016,2,24,11,45,899.0,99.0,1.0,17.5,698.5,1033.98,756.89
2016,2,24,12,0,901.0,100.0,1.0,18.0,708.0,1044.56,761.59
2016,2,24,12,15,901.5,100.0,0.95,18.0,710.0,1048.73,762.81
2016,2,24,12,30,902.0,100.0,0.9,18.0,712.0,1049.13,761.89
2016,2,24,12,45,899.0,100.0,0.85,18.5,705.5,1042.22,755.17
2016,2,24,13,0,896.0,100.0,0.8,19.0,699.0,1031.6,746.43
2016,2,24,13,15,891.0,99.0,0.75,19.0,684.5,1014.22,735.06
2016,2,24,13,30,886.0,98.0,0.7,19.0,670.0,993.35,721.73
2016,2,24,13,45,878.5,96.5,0.7,19.0,648.0,966.14,705.63
2016,2,24,14,0,871.0,95.0,0.7,19.0,626.0,947.13,694.86
2016,2,24,14,15,859.5,93.0,0.7,18.5,596.5,909.01,672.9
2016,2,24,14,30,848.0,91.0,0.7,18.0,567.0,868.34,649.23
2016,2,24,14,45,831.5,89.0,0.7,18.0,531.5,821.16,619.64
2016,2,24,15,0,815.0,87.0,0.7,18.0,496.0,772.28,588.5
2016,2,24,15,15,793.0,84.0,0.7,17.5,455.0,716.71,553.13
2016,2,24,15,30,771.0,81.0,0.7,17.0,414.0,660.52,516.21
2016,2,24,15,45,739.0,77.0,0.7,17.0,368.0,596.34,469.73
2016,2,24,16,0,707.0,73.0,0.7,17.0,322.0,536.03,424.45
2016,2,24,16,15,663.0,67.5,0.8,16.5,274.5,466.09,371.59
2016,2,24,16,30,619.0,62.0,0.9,16.0,227.0,399.44,318.61
2016,2,24,16,45,551.0,54.5,1.0,15.5,179.0,323.64,256.01
2016,2,24,17,0,483.0,47.0,1.1,15.0,131.0,254.8,196.79
2016,2,24,17,15,374.5,36.0,1.2,14.5,88.0,176.82,129.53
2016,2,24,17,30,266.0,25.0,1.3,14.0,45.0,110.27,62.21
2016,2,24,17,45,133.0,12.5,1.4,13.5,22.5,36.84,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.8,11.0,7.5,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.8,11.0,15.0,27.49,0.0
2016,2,25,7,15,212.0,28.0,0.85,11.5,51.0,98.79,60.48
2016,2,25,7,30,340.0,43.0,0.9,12.0,87.0,172.73,129.27
2016,2,25,7,45,418.0,54.0,0.95,12.5,132.5,237.39,186.49
2016,2,25,8,0,496.0,65.0,1.0,13.0,178.0,310.82,249.86
2016,2,25,8,15,552.0,73.0,0.95,13.0,225.5,378.48,307.36
2016,2,25,8,30,608.0,81.0,0.9,13.0,273.0,451.25,366.82
2016,2,25,8,45,643.5,87.5,0.9,13.5,319.0,514.54,416.33
2016,2,25,9,0,679.0,94.0,0.9,14.0,365.0,579.87,465.46
2016,2,25,9,15,706.5,98.0,0.9,14.5,407.5,638.38,507.77
2016,2,25,9,30,734.0,102.0,0.9,15.0,450.0,697.3,548.65
2016,2,25,9,45,758.0,104.0,0.9,16.0,488.5,751.17,582.61
2016,2,25,10,0,782.0,106.0,0.9,17.0,527.0,799.57,611.88
2016,2,25,10,15,707.0,134.0,0.9,17.0,531.5,799.95,610.23
2016,2,25,10,30,632.0,162.0,0.9,17.0,536.0,786.15,599.65
2016,2,25,10,45,562.5,196.0,0.95,17.5,539.5,767.64,584.89
2016,2,25,11,0,493.0,230.0,1.0,18.0,543.0,752.7,571.84
2016,2,25,11,15,490.0,238.0,0.95,18.0,556.5,769.75,582.3
2016,2,25,11,30,487.0,246.0,0.9,18.0,570.0,784.47,590.73
2016,2,25,11,45,489.5,249.0,0.85,18.5,578.5,797.12,596.88
2016,2,25,12,0,492.0,252.0,0.8,19.0,587.0,807.49,601.51
2016,2,25,12,15,678.5,182.5,0.75,19.0,645.5,935.23,687.15
2016,2,25,12,30,865.0,113.0,0.7,19.0,704.0,1039.28,749.88
2016,2,25,12,45,873.0,108.0,0.65,19.5,700.0,1037.66,744.75
2016,2,25,13,0,881.0,103.0,0.6,20.0,696.0,1018.79,730.83
2016,2,25,13,15,876.5,102.5,0.55,20.0,682.5,1002.62,720.4
2016,2,25,13,30,872.0,102.0,0.5,20.0,669.0,995.6,715.78
2016,2,25,13,45,862.5,101.5,0.45,20.5,647.0,967.36,696.58
2016,2,25,14,0,853.0,101.0,0.4,21.0,625.0,936.07,675.91
2016,2,25,14,15,842.0,99.0,0.4,20.5,596.0,898.82,655.09
2016,2,25,14,30,831.0,97.0,0.4,20.0,567.0,859.03,632.41
2016,2,25,14,45,811.0,96.0,0.4,20.0,531.0,810.53,602.49
2016,2,25,15,0,791.0,95.0,0.4,20.0,495.0,760.58,571.19
2016,2,25,15,15,768.5,92.0,0.5,19.5,454.5,705.47,538.26
2016,2,25,15,30,746.0,89.0,0.6,19.0,414.0,653.42,505.48
2016,2,25,15,45,713.0,84.5,0.75,19.0,368.5,588.97,460.88
2016,2,25,16,0,680.0,80.0,0.9,19.0,323.0,525.83,415.06
2016,2,25,16,15,635.5,74.0,0.95,18.0,275.5,456.35,362.87
2016,2,25,16,30,591.0,68.0,1.0,17.0,228.0,390.23,310.71
2016,2,25,16,45,531.5,59.0,1.1,16.5,181.0,318.17,251.16
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,252.17,194.34
2016,2,25,17,15,365.5,38.5,1.2,15.5,91.0,175.12,128.15
2016,2,25,17,30,259.0,27.0,1.2,15.0,48.0,110.09,64.81
2016,2,25,17,45,129.5,13.5,1.25,15.0,24.0,36.59,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.5,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,42.0,31.0,1.0,12.0,36.5,44.73,27.0
2016,2,26,7,30,84.0,50.0,1.1,12.0,61.0,79.82,59.3
2016,2,26,7,45,108.0,71.0,1.2,12.5,91.5,115.09,90.53
2016,2,26,8,0,132.0,92.0,1.3,13.0,122.0,153.04,123.77
2016,2,26,8,15,147.5,113.0,1.35,13.0,154.0,189.41,155.4
2016,2,26,8,30,163.0,134.0,1.4,13.0,186.0,227.44,187.76
2016,2,26,8,45,178.5,151.5,1.5,13.5,217.0,263.08,217.2
2016,2,26,9,0,194.0,169.0,1.6,14.0,248.0,300.18,247.17
2016,2,26,9,15,235.5,184.5,1.6,14.5,290.5,370.26,302.76
2016,2,26,9,30,277.0,200.0,1.6,15.0,333.0,429.6,348.53
2016,2,26,9,45,335.0,206.0,1.65,15.5,379.5,494.55,398.22
2016,2,26,10,0,393.0,212.0,1.7,16.0,426.0,563.22,449.5
2016,2,26,10,15,298.5,244.0,1.7,16.0,412.0,530.7,421.59
2016,2,26,10,30,204.0,276.0,1.7,16.0,398.0,470.04,373.2
2016,2,26,10,45,415.0,230.0,1.7,16.5,491.0,665.28,521.91
2016,2,26,11,0,626.0,184.0,1.7,17.0,584.0,839.03,645.49
2016,2,26,11,15,576.0,208.5,1.7,17.0,584.5,821.27,629.85
2016,2,26,11,30,526.0,233.0,1.7,17.0,585.0,808.53,619.29
2016,2,26,11,45,524.5,237.5,1.75,17.0,592.5,819.19,626.83
2016,2,26,12,0,523.0,242.0,1.8,17.0,600.0,827.35,632.48
2016,2,26,12,15,530.5,240.0,1.85,17.0,604.0,835.23,638.41
2016,2,26,12,30,538.0,238.0,1.9,17.0,608.0,840.6,642.7
2016,2,26,12,45,533.5,237.0,2.0,17.5,601.5,832.27,636.71
2016,2,26,13,0,529.0,236.0,2.1,18.0,595.0,821.48,629.18
2016,2,26,13,15,522.0,234.0,2.15,17.5,582.0,804.75,619.47
2016,2,26,13,30,515.0,232.0,2.2,17.0,569.0,785.82,608.21
2016,2,26,13,45,432.5,248.0,2.3,17.0,524.5,711.38,554.58
2016,2,26,14,0,350.0,264.0,2.4,17.0,480.0,619.06,487.37
2016,2,26,14,15,443.0,224.5,2.45,16.5,485.5,669.58,529.25
2016,2,26,14,30,536.0,185.0,2.5,16.0,491.0,692.7,550.25
2016,2,26,14,45,664.0,138.5,2.6,16.0,493.5,738.2,586.91
2016,2,26,15,0,792.0,92.0,2.7,16.0,496.0,756.55,601.91
2016,2,26,15,15,769.0,88.5,2.7,15.5,455.0,700.52,562.89
2016,2,26,15,30,746.0,85.0,2.7,15.0,414.0,644.04,522.59
2016,2,26,15,45,719.5,80.0,2.7,15.0,369.5,586.41,478.11
2016,2,26,16,0,693.0,75.0,2.7,15.0,325.0,526.46,430.51
2016,2,26,16,15,649.0,69.5,2.55,14.5,277.5,457.29,374.37
2016,2,26,16,30,605.0,64.0,2.4,14.0,230.0,391.44,319.04
2016,2,26,16,45,540.5,56.5,2.3,13.5,182.5,318.13,256.1
2016,2,26,17,0,476.0,49.0,2.2,13.0,135.0,251.4,197.01
2016,2,26,17,15,369.0,38.5,2.05,12.5,92.5,175.14,130.21
2016,2,26,17,30,262.0,28.0,1.9,12.0,50.0,111.69,68.99
2016,2,26,17,45,131.0,14.0,1.8,12.0,25.0,36.95,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,9.5,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,1.5,10.0,23.0,19.95,0.0
2016,2,27,7,15,224.5,31.0,1.5,10.5,62.5,104.56,68.92
2016,2,27,7,30,449.0,39.0,1.5,11.0,102.0,203.93,153.74
2016,2,27,7,45,530.5,46.5,1.55,11.5,150.5,272.53,215.17
2016,2,27,8,0,612.0,54.0,1.6,12.0,199.0,350.13,282.92
2016,2,27,8,15,662.0,59.5,1.55,12.0,248.0,418.08,341.63
2016,2,27,8,30,712.0,65.0,1.5,12.0,297.0,488.29,400.03
2016,2,27,8,45,746.5,69.0,1.5,12.5,344.5,553.21,451.55
2016,2,27,9,0,781.0,73.0,1.5,13.0,392.0,619.74,502.27
2016,2,27,9,15,805.0,76.0,1.4,13.5,436.0,678.89,544.62
2016,2,27,9,30,829.0,79.0,1.3,14.0,480.0,737.86,583.49
2016,2,27,9,45,845.0,81.5,1.2,14.5,518.5,789.32,615.68
2016,2,27,10,0,861.0,84.0,1.1,15.0,557.0,839.26,645.8
2016,2,27,10,15,873.5,86.0,1.05,15.0,589.5,874.02,666.74
2016,2,27,10,30,886.0,88.0,1.0,15.0,622.0,915.45,692.03
2016,2,27,10,45,894.0,89.5,0.95,15.5,647.5,949.56,710.67
2016,2,27,11,0,902.0,91.0,0.9,16.0,673.0,980.65,727.13
2016,2,27,11,15,908.0,92.0,0.9,16.0,690.5,1006.02,742.17
2016,2,27,11,30,914.0,93.0,0.9,16.0,708.0,1027.95,755.12
2016,2,27,11,45,710.0,171.0,0.95,16.5,653.0,943.55,699.64
2016,2,27,12,0,506.0,249.0,1.0,17.0,598.0,816.49,613.15
2016,2,27,12,15,504.0,251.0,1.0,17.0,600.0,818.87,616.21
2016,2,27,12,30,502.0,253.0,1.0,17.0,602.0,818.79,616.04
2016,2,27,12,45,432.5,275.0,1.0,17.0,573.5,768.57,580.24
2016,2,27,13,0,363.0,297.0,1.0,17.0,545.0,696.18,529.7
2016,2,27,13,15,361.0,291.5,1.0,17.0,534.0,682.98,521.69
2016,2,27,13,30,359.0,286.0,1.0,17.0,523.0,668.26,511.95
2016,2,27,13,45,441.5,249.0,1.05,17.0,531.0,719.81,551.23
2016,2,27,14,0,524.0,212.0,1.1,17.0,539.0,745.16,571.75
2016,2,27,14,15,511.0,207.5,1.1,17.0,514.0,711.9,548.69
2016,2,27,14,30,498.0,203.0,1.1,17.0,489.0,677.36,525.16
2016,2,27,14,45,442.5,203.0,1.1,17.0,445.5,611.0,477.63
2016,2,27,15,0,387.0,203.0,1.1,17.0,402.0,529.66,418.66
2016,2,27,15,15,390.0,182.5,1.1,16.5,369.5,492.54,393.17
2016,2,27,15,30,393.0,162.0,1.1,16.0,337.0,470.42,377.63
2016,2,27,15,45,567.5,116.0,1.1,15.5,339.0,522.9,420.45
2016,2,27,16,0,742.0,70.0,1.1,15.0,341.0,546.54,439.2
2016,2,27,16,15,700.0,65.5,1.15,14.5,292.0,477.12,384.54
2016,2,27,16,30,658.0,61.0,1.2,14.0,243.0,412.86,332.3
2016,2,27,16,45,600.0,53.5,1.25,13.5,194.5,339.56,270.7
2016,2,27,17,0,542.0,46.0,1.3,13.0,146.0,272.07,211.65
2016,2,27,17,15,434.5,36.5,1.35,12.5,101.0,192.97,142.85
2016,2,27,17,30,327.0,27.0,1.4,12.0,56.0,126.94,80.07
2016,2,27,17,45,163.5,13.5,1.5,12.0,28.0,42.57,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,9.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,2.0,10.0,14.0,10.68,0.0
2016,2,28,7,15,25.0,33.5,2.0,10.5,37.0,37.15,23.14
2016,2,28,7,30,50.0,53.0,2.0,11.0,60.0,70.65,52.93
2016,2,28,7,45,66.0,74.5,2.05,11.5,88.0,101.18,79.95
2016,2,28,8,0,82.0,96.0,2.1,12.0,116.0,133.54,108.31
2016,2,28,8,15,92.0,117.5,2.1,12.0,144.5,164.75,135.49
2016,2,28,8,30,102.0,139.0,2.1,12.0,173.0,197.11,163.12
2016,2,28,8,45,112.5,158.0,2.1,12.5,200.5,228.1,188.77
2016,2,28,9,0,123.0,177.0,2.1,13.0,228.0,260.16,214.76
2016,2,28,9,15,61.5,161.0,2.05,13.0,186.5,189.46,155.29
2016,2,28,9,30,0.0,145.0,2.0,13.0,145.0,117.76,93.94
2016,2,28,9,45,89.0,198.5,1.95,13.5,248.0,253.46,207.8
2016,2,28,10,0,178.0,252.0,1.9,14.0,351.0,406.62,329.73
2016,2,28,10,15,124.5,261.0,1.85,14.0,332.0,375.77,302.66
2016,2,28,10,30,71.0,270.0,1.8,14.0,313.0,320.53,257.43
2016,2,28,10,45,168.0,284.5,1.8,14.5,392.0,449.3,359.45
2016,2,28,11,0,265.0,299.0,1.8,15.0,471.0,584.71,461.17
2016,2,28,11,15,392.5,269.0,1.8,15.0,531.5,681.91,534.3
2016,2,28,11,30,520.0,239.0,1.8,15.0,592.0,806.93,624.57
2016,2,28,11,45,490.0,255.5,1.85,15.5,591.5,801.42,617.42
2016,2,28,12,0,460.0,272.0,1.9,16.0,591.0,792.75,609.51
2016,2,28,12,15,361.0,300.5,1.95,16.0,551.0,702.19,543.66
2016,2,28,12,30,262.0,329.0,2.0,16.0,511.0,633.2,492.03
2016,2,28,12,45,328.5,310.0,2.05,16.0,536.5,677.95,527.43
2016,2,28,13,0,395.0,291.0,2.1,16.0,562.0,720.32,559.93
2016,2,28,13,15,464.5,259.0,2.1,16.0,571.5,771.52,597.97
2016,2,28,13,30,534.0,227.0,2.1,16.0,581.0,796.53,617.66
2016,2,28,13,45,324.0,260.0,2.1,16.0,473.0,596.66,469.41
2016,2,28,14,0,114.0,293.0,2.1,16.0,365.0,386.71,307.2
2016,2,28,14,15,335.0,237.0,2.05,16.0,434.0,562.42,448.45
2016,2,28,14,30,556.0,181.0,2.0,16.0,503.0,702.98,555.75
2016,2,28,14,45,404.5,203.0,2.0,16.0,429.5,578.11,460.15
2016,2,28,15,0,253.0,225.0,2.0,16.0,356.0,446.32,358.55
2016,2,28,15,15,322.5,194.5,1.95,15.5,348.0,453.73,367.76
2016,2,28,15,30,392.0,164.0,1.9,15.0,340.0,470.45,382.55
2016,2,28,15,45,238.5,158.0,1.9,15.0,262.0,328.0,268.45
2016,2,28,16,0,85.0,152.0,1.9,15.0,184.0,192.02,156.54
2016,2,28,16,15,74.0,132.5,1.85,14.5,157.5,163.04,132.9
2016,2,28,16,30,63.0,113.0,1.8,14.0,131.0,135.34,109.56
2016,2,28,16,45,52.5,91.5,1.75,13.5,104.5,106.93,85.2
2016,2,28,17,0,42.0,70.0,1.7,13.0,78.0,79.77,61.53
2016,2,28,17,15,21.5,50.0,1.8,12.5,54.0,52.31,37.7
2016,2,28,17,30,1.0,30.0,1.9,12.0,30.0,24.76,13.48
2016,2,28,17,45,0.5,15.0,2.0,12.0,15.0,11.69,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,96.0,9.5,1.45,9.5,14.0,20.96,0.0
2016,2,29,7,0,192.0,19.0,1.4,10.0,28.0,65.51,7.83
2016,2,29,7,15,323.0,30.5,1.45,10.0,69.5,130.32,89.9
2016,2,29,7,30,454.0,42.0,1.5,10.0,111.0,206.52,157.14
2016,2,29,7,45,541.5,49.0,1.55,10.5,160.5,277.14,220.03
2016,2,29,8,0,629.0,56.0,1.6,11.0,210.0,357.42,289.83
2016,2,29,8,15,380.5,96.5,1.55,11.5,196.0,307.21,252.94
2016,2,29,8,30,132.0,137.0,1.5,12.0,182.0,209.91,173.16
2016,2,29,8,45,463.0,105.5,1.5,13.0,294.0,411.47,339.97
2016,2,29,9,0,794.0,74.0,1.5,14.0,406.0,626.99,506.66
2016,2,29,9,15,816.5,77.0,1.5,14.5,450.0,685.66,547.8
2016,2,29,9,30,839.0,80.0,1.5,15.0,494.0,743.95,587.03
2016,2,29,9,45,849.0,84.5,1.5,15.5,531.5,793.34,618.96
2016,2,29,10,0,859.0,89.0,1.5,16.0,569.0,840.72,648.91
2016,2,29,10,15,871.0,91.0,1.45,16.0,601.0,884.66,676.57
2016,2,29,10,30,883.0,93.0,1.4,16.0,633.0,915.65,695.09
2016,2,29,10,45,891.0,94.5,1.35,16.5,658.5,949.59,714.21
2016,2,29,11,0,899.0,96.0,1.3,17.0,684.0,980.52,731.0
2016,2,29,11,15,904.5,96.5,1.3,17.0,701.5,1004.66,745.5
2016,2,29,11,30,910.0,97.0,1.3,17.0,719.0,1025.35,757.89
2016,2,29,11,45,919.0,94.5,1.3,17.5,730.5,1042.54,766.71
2016,2,29,12,0,928.0,92.0,1.3,18.0,742.0,1056.07,773.32
2016,2,29,12,15,810.0,139.5,1.25,18.0,708.0,1007.11,740.77
2016,2,29,12,30,692.0,187.0,1.2,18.0,674.0,947.83,702.2
2016,2,29,12,45,812.5,138.0,1.2,18.5,704.0,1003.75,738.02
2016,2,29,13,0,933.0,89.0,1.2,19.0,734.0,1048.29,764.53
2016,2,29,13,15,929.0,88.5,1.15,19.0,719.5,1031.71,752.93
2016,2,29,13,30,925.0,88.0,1.1,19.0,705.0,1011.45,739.99
2016,2,29,13,45,748.5,143.0,1.05,19.0,632.5,905.08,671.38
2016,2,29,14,0,572.0,198.0,1.0,19.0,560.0,770.49,581.86
2016,2,29,14,15,610.0,175.0,0.9,19.0,545.0,771.01,584.02
2016,2,29,14,30,648.0,152.0,0.8,19.0,530.0,758.49,575.45
2016,2,29,14,45,744.0,119.0,0.75,19.5,527.5,777.08,587.66
2016,2,29,15,0,840.0,86.0,0.7,20.0,525.0,780.9,589.47
2016,2,29,15,15,819.0,83.0,0.6,19.5,483.0,724.91,552.12
2016,2,29,15,30,798.0,80.0,0.5,19.0,441.0,668.19,513.84
2016,2,29,15,45,765.0,77.5,0.4,19.0,394.0,603.77,466.79
2016,2,29,16,0,732.0,75.0,0.3,19.0,347.0,540.41,419.29
2016,2,29,16,15,690.0,70.0,0.25,18.5,298.5,473.22,368.63
2016,2,29,16,30,648.0,65.0,0.2,18.0,250.0,406.83,316.6
2016,2,29,16,45,577.0,59.0,0.2,17.5,200.0,330.22,255.14
2016,2,29,17,0,506.0,53.0,0.2,17.0,150.0,260.79,197.34
2016,2,29,17,15,403.5,42.0,0.2,17.0,105.0,184.43,133.32
2016,2,29,17,30,301.0,31.0,0.2,17.0,60.0,120.52,77.55
2016,2,29,17,45,150.5,15.5,0.2,17.0,30.0,50.38,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,115.5,10.0,1.6,11.5,16.5,23.93,0.0
2016,3,1,7,0,231.0,20.0,1.6,12.0,33.0,74.61,20.17
2016,3,1,7,15,360.0,31.5,1.65,12.5,75.5,140.43,96.75
2016,3,1,7,30,489.0,43.0,1.7,13.0,118.0,218.2,164.4
2016,3,1,7,45,568.5,49.5,1.8,13.5,168.5,287.31,225.77
2016,3,1,8,0,648.0,56.0,1.9,14.0,219.0,365.03,293.11
2016,3,1,8,15,587.0,74.5,1.9,14.5,246.0,393.3,319.52
2016,3,1,8,30,526.0,93.0,1.9,15.0,273.0,413.17,337.18
2016,3,1,8,45,531.5,108.0,1.95,15.5,312.0,462.27,376.59
2016,3,1,9,0,537.0,123.0,2.0,16.0,351.0,503.38,408.43
2016,3,1,9,15,483.0,152.0,2.1,16.0,373.0,523.38,423.08
2016,3,1,9,30,429.0,181.0,2.2,16.0,395.0,536.56,432.01
2016,3,1,9,45,662.5,130.0,2.3,16.5,489.5,698.48,556.24
2016,3,1,10,0,896.0,79.0,2.4,17.0,584.0,850.13,662.47
2016,3,1,10,15,907.0,80.5,2.45,17.0,616.5,893.11,690.16
2016,3,1,10,30,918.0,82.0,2.5,17.0,649.0,933.55,716.91
2016,3,1,10,45,927.0,83.0,2.55,17.5,674.5,968.78,738.58
2016,3,1,11,0,936.0,84.0,2.6,18.0,700.0,1000.9,758.05
2016,3,1,11,15,941.5,84.5,2.6,18.0,718.5,1025.74,773.55
2016,3,1,11,30,947.0,85.0,2.6,18.0,737.0,1046.97,786.76
2016,3,1,11,45,951.5,84.5,2.6,18.0,747.0,1062.3,796.19
2016,3,1,12,0,956.0,84.0,2.6,18.0,757.0,1073.78,803.27
2016,3,1,12,15,956.5,84.5,2.55,18.0,759.0,1078.43,805.47
2016,3,1,12,30,957.0,85.0,2.5,18.0,761.0,1079.07,805.27
2016,3,1,12,45,955.0,84.5,2.5,18.0,754.5,1072.01,800.81
2016,3,1,13,0,953.0,84.0,2.5,18.0,748.0,1060.98,794.0
2016,3,1,13,15,948.5,83.5,2.5,18.0,733.0,1043.59,783.15
2016,3,1,13,30,944.0,83.0,2.5,18.0,718.0,1022.45,769.99
2016,3,1,13,45,937.5,81.5,2.5,18.0,695.5,994.63,752.43
2016,3,1,14,0,931.0,80.0,2.5,18.0,673.0,963.42,732.64
2016,3,1,14,15,920.5,79.0,2.45,17.5,642.5,926.01,709.44
2016,3,1,14,30,910.0,78.0,2.4,17.0,612.0,885.82,684.15
2016,3,1,14,45,896.0,75.5,2.4,17.0,575.0,838.45,652.7
2016,3,1,15,0,882.0,73.0,2.4,17.0,538.0,789.06,619.45
2016,3,1,15,15,862.0,71.0,2.35,16.5,495.5,734.07,582.36
2016,3,1,15,30,842.0,69.0,2.3,16.0,453.0,684.37,548.39
2016,3,1,15,45,814.5,66.0,2.3,16.0,406.0,621.11,500.46
2016,3,1,16,0,787.0,63.0,2.3,16.0,359.0,558.36,451.44
2016,3,1,16,15,747.5,59.0,2.1,15.5,309.0,488.83,395.52
2016,3,1,16,30,708.0,55.0,1.9,15.0,259.0,421.89,339.73
2016,3,1,16,45,645.5,49.5,1.75,14.5,209.0,346.42,275.53
2016,3,1,17,0,583.0,44.0,1.6,14.0,159.0,277.04,214.55
2016,3,1,17,15,484.0,36.0,1.5,13.5,112.5,202.02,148.93
2016,3,1,17,30,385.0,28.0,1.4,13.0,66.0,137.47,90.56
2016,3,1,17,45,192.5,14.0,1.35,12.5,33.0,56.38,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,124.0,10.5,0.9,11.5,18.0,25.34,0.0
2016,3,2,7,0,248.0,21.0,1.0,12.0,36.0,79.26,29.77
2016,3,2,7,15,371.5,31.0,1.05,12.5,78.0,142.32,98.44
2016,3,2,7,30,495.0,41.0,1.1,13.0,120.0,217.44,163.46
2016,3,2,7,45,292.5,71.0,1.15,13.5,122.0,198.06,156.48
2016,3,2,8,0,90.0,101.0,1.2,14.0,124.0,139.45,112.06
2016,3,2,8,15,100.0,121.5,1.2,14.5,152.0,169.87,138.11
2016,3,2,8,30,110.0,142.0,1.2,15.0,180.0,201.44,164.24
2016,3,2,8,45,202.5,156.5,1.2,15.5,238.5,277.91,227.08
2016,3,2,9,0,295.0,171.0,1.2,16.0,297.0,377.81,306.38
2016,3,2,9,15,344.0,181.0,1.2,16.0,343.0,437.83,352.76
2016,3,2,9,30,393.0,191.0,1.2,16.0,389.0,518.61,413.62
2016,3,2,9,45,446.5,193.5,1.3,16.5,434.5,582.86,460.87
2016,3,2,10,0,500.0,196.0,1.4,17.0,480.0,649.72,509.12
2016,3,2,10,15,691.5,143.0,1.45,17.0,559.5,789.75,610.45
2016,3,2,10,30,883.0,90.0,1.5,17.0,639.0,910.22,690.93
2016,3,2,10,45,790.5,129.0,1.6,17.5,635.0,903.79,684.07
2016,3,2,11,0,698.0,168.0,1.7,18.0,631.0,885.66,670.94
2016,3,2,11,15,675.0,183.0,1.8,18.0,641.0,894.42,677.51
2016,3,2,11,30,652.0,198.0,1.9,18.0,651.0,899.03,681.07
2016,3,2,11,45,610.5,217.0,2.0,18.5,645.5,884.92,670.26
2016,3,2,12,0,569.0,236.0,2.1,19.0,640.0,860.63,652.39
2016,3,2,12,15,520.0,255.5,2.15,18.5,625.0,834.0,634.55
2016,3,2,12,30,471.0,275.0,2.2,18.0,610.0,804.22,614.38
2016,3,2,12,45,353.5,305.0,2.3,18.0,555.0,692.46,533.99
2016,3,2,13,0,236.0,335.0,2.4,18.0,500.0,580.61,451.42
2016,3,2,13,15,225.0,335.0,2.4,18.0,490.0,566.61,441.79
2016,3,2,13,30,214.0,335.0,2.4,18.0,480.0,552.04,431.11
2016,3,2,13,45,281.0,305.5,2.45,18.0,489.5,600.52,469.41
2016,3,2,14,0,348.0,276.0,2.5,18.0,499.0,622.2,487.8
2016,3,2,14,15,253.5,275.5,2.5,17.5,434.0,526.27,415.67
2016,3,2,14,30,159.0,275.0,2.5,17.0,369.0,415.67,331.18
2016,3,2,14,45,102.0,247.0,2.5,17.0,306.0,314.61,252.32
2016,3,2,15,0,45.0,219.0,2.5,17.0,243.0,237.15,189.99
2016,3,2,15,15,77.0,209.5,2.45,16.5,246.5,250.39,202.49
2016,3,2,15,30,109.0,200.0,2.4,16.0,250.0,275.25,223.78
2016,3,2,15,45,100.5,179.0,2.35,15.5,221.5,229.64,187.34
2016,3,2,16,0,92.0,158.0,2.3,15.0,193.0,199.27,162.84
2016,3,2,16,15,79.0,138.5,2.15,14.5,166.0,169.0,137.82
2016,3,2,16,30,66.0,119.0,2.0,14.0,139.0,140.23,113.62
2016,3,2,16,45,58.5,97.5,1.9,14.0,112.5,113.21,90.32
2016,3,2,17,0,51.0,76.0,1.8,14.0,86.0,87.12,67.48
2016,3,2,17,15,31.5,55.0,1.8,13.5,60.5,58.77,42.97
2016,3,2,17,30,12.0,34.0,1.8,13.0,35.0,32.65,20.29
2016,3,2,17,45,6.0,17.0,1.8,13.0,17.5,14.97,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,1.55,12.0,8.0,6.29,0.0
2016,3,3,7,0,0.0,16.0,1.6,12.0,16.0,12.19,1.82
2016,3,3,7,15,0.0,35.0,1.55,12.0,35.0,27.64,17.28
