Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,2.5,9.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,2.5,9.0,8.0,6.29,0.0
2016,3,14,6,45,67.0,28.0,2.5,9.5,36.0,36.09,16.52
2016,3,14,7,0,134.0,48.0,2.5,10.0,64.0,73.49,50.29
2016,3,14,7,15,192.0,67.5,2.5,10.0,103.0,115.86,86.64
2016,3,14,7,30,250.0,87.0,2.5,10.0,142.0,165.52,130.09
2016,3,14,7,45,290.0,105.0,2.55,10.5,185.0,213.97,172.86
2016,3,14,8,0,330.0,123.0,2.6,11.0,228.0,267.01,218.84
2016,3,14,8,15,383.0,129.0,2.6,11.0,270.0,329.8,272.31
2016,3,14,8,30,436.0,135.0,2.6,11.0,312.0,388.58,321.61
2016,3,14,8,45,479.5,144.0,2.65,11.5,360.5,449.22,370.75
2016,3,14,9,0,523.0,153.0,2.7,12.0,409.0,513.15,421.2
2016,3,14,9,15,499.5,176.0,2.65,12.0,438.5,547.04,446.69
2016,3,14,9,30,476.0,199.0,2.6,12.0,468.0,577.26,468.77
2016,3,14,9,45,405.0,234.5,2.6,12.0,473.5,561.6,454.95
2016,3,14,10,0,334.0,270.0,2.6,12.0,479.0,556.52,448.81
2016,3,14,10,15,274.5,296.0,2.6,12.0,474.0,545.36,438.16
2016,3,14,10,30,215.0,322.0,2.6,12.0,469.0,509.26,408.69
2016,3,14,10,45,255.5,327.5,2.6,12.5,508.0,579.53,461.61
2016,3,14,11,0,296.0,333.0,2.6,13.0,547.0,630.62,498.89
2016,3,14,11,15,164.5,320.5,2.6,13.0,440.0,475.7,378.82
2016,3,14,11,30,33.0,308.0,2.6,13.0,333.0,314.75,250.45
2016,3,14,11,45,181.5,329.5,2.6,13.5,468.5,506.95,403.7
2016,3,14,12,0,330.0,351.0,2.6,14.0,604.0,702.14,549.45
2016,3,14,12,15,267.0,364.0,2.65,14.0,568.5,654.16,511.35
2016,3,14,12,30,204.0,377.0,2.7,14.0,533.0,581.32,456.63
2016,3,14,12,45,199.0,375.0,2.75,14.0,526.5,572.92,450.99
2016,3,14,13,0,194.0,373.0,2.8,14.0,520.0,563.66,444.33
2016,3,14,13,15,521.0,255.5,2.85,14.0,638.0,798.86,626.47
2016,3,14,13,30,848.0,138.0,2.9,14.0,756.0,977.99,754.83
2016,3,14,13,45,839.5,136.0,3.0,14.0,732.0,948.41,734.26
2016,3,14,14,0,831.0,134.0,3.1,14.0,708.0,915.78,713.43
2016,3,14,14,15,819.0,132.0,3.15,14.0,677.0,877.25,687.87
2016,3,14,14,30,807.0,130.0,3.2,14.0,646.0,836.29,660.36
2016,3,14,14,45,789.0,127.0,3.3,14.0,608.0,792.19,630.52
2016,3,14,15,0,771.0,124.0,3.4,14.0,570.0,741.51,594.98
2016,3,14,15,15,749.0,120.5,3.4,13.5,527.5,686.33,554.91
2016,3,14,15,30,727.0,117.0,3.4,13.0,485.0,630.73,513.41
2016,3,14,15,45,695.0,112.5,3.45,13.0,437.0,567.84,464.22
2016,3,14,16,0,663.0,108.0,3.5,13.0,389.0,506.22,414.67
2016,3,14,16,15,621.5,101.5,3.45,12.5,339.5,439.46,360.1
2016,3,14,16,30,580.0,95.0,3.4,12.0,290.0,375.83,306.41
2016,3,14,16,45,519.5,86.0,3.35,11.5,239.0,305.94,246.3
2016,3,14,17,0,459.0,77.0,3.3,11.0,188.0,238.81,187.37
2016,3,14,17,15,371.0,65.0,3.2,10.5,140.5,172.71,129.68
2016,3,14,17,30,283.0,53.0,3.1,10.0,93.0,117.32,82.03
2016,3,14,17,45,141.5,36.0,3.05,10.0,56.0,57.04,33.58
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,14.66,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,1.8,7.0,12.0,9.44,0.0
2016,3,15,6,45,171.0,26.5,1.8,8.0,48.0,50.83,24.92
2016,3,15,7,0,342.0,41.0,1.8,9.0,84.0,112.45,74.54
2016,3,15,7,15,433.5,51.5,1.75,9.5,132.0,170.01,124.0
2016,3,15,7,30,525.0,62.0,1.7,10.0,180.0,238.63,183.93
2016,3,15,7,45,591.0,67.5,1.65,10.5,232.5,303.48,241.2
2016,3,15,8,0,657.0,73.0,1.6,11.0,285.0,375.12,302.71
2016,3,15,8,15,696.0,78.0,1.6,11.5,335.5,439.33,356.74
2016,3,15,8,30,735.0,83.0,1.6,12.0,386.0,506.41,411.05
2016,3,15,8,45,765.5,86.0,1.6,12.5,434.5,567.26,458.67
2016,3,15,9,0,796.0,89.0,1.6,13.0,483.0,630.48,506.35
2016,3,15,9,15,816.0,92.0,1.55,13.5,526.5,687.01,547.0
2016,3,15,9,30,836.0,95.0,1.5,14.0,570.0,742.87,585.16
2016,3,15,9,45,852.0,96.5,1.45,14.5,608.5,792.92,617.06
2016,3,15,10,0,868.0,98.0,1.4,15.0,647.0,841.29,647.05
2016,3,15,10,15,878.5,99.5,1.4,15.0,679.0,873.21,667.1
2016,3,15,10,30,889.0,101.0,1.4,15.0,711.0,911.55,691.56
2016,3,15,10,45,897.5,102.0,1.4,15.5,736.0,944.75,710.98
2016,3,15,11,0,906.0,103.0,1.4,16.0,761.0,974.84,728.24
2016,3,15,11,15,911.0,103.5,1.4,16.0,778.0,997.76,742.12
2016,3,15,11,30,916.0,104.0,1.4,16.0,795.0,1017.13,753.83
2016,3,15,11,45,919.0,104.0,1.45,16.0,804.5,1030.31,762.53
2016,3,15,12,0,922.0,104.0,1.5,16.0,814.0,1039.69,769.0
2016,3,15,12,15,922.5,104.0,1.55,16.0,814.5,1042.73,771.56
2016,3,15,12,30,923.0,104.0,1.6,16.0,815.0,1041.85,771.83
2016,3,15,12,45,925.5,101.5,1.65,16.5,809.0,1036.36,767.85
2016,3,15,13,0,928.0,99.0,1.7,17.0,803.0,1026.92,761.49
2016,3,15,13,15,924.5,98.0,1.75,17.0,787.5,1009.4,751.43
2016,3,15,13,30,921.0,97.0,1.8,17.0,772.0,988.19,739.07
2016,3,15,13,45,915.0,96.0,1.85,17.0,749.0,961.09,722.82
2016,3,15,14,0,909.0,95.0,1.9,17.0,726.0,930.67,704.3
2016,3,15,14,15,900.0,93.5,1.95,16.5,695.5,893.94,682.64
2016,3,15,14,30,891.0,92.0,2.0,16.0,665.0,854.42,658.75
2016,3,15,14,45,878.0,90.0,2.05,16.0,628.0,808.6,628.84
2016,3,15,15,0,865.0,88.0,2.1,16.0,591.0,760.76,597.03
2016,3,15,15,15,847.0,85.5,2.1,16.0,548.5,713.55,564.53
2016,3,15,15,30,829.0,83.0,2.1,16.0,506.0,657.99,523.47
2016,3,15,15,45,806.0,79.5,2.15,16.0,458.5,597.57,477.85
2016,3,15,16,0,783.0,76.0,2.2,16.0,411.0,537.28,430.77
2016,3,15,16,15,748.5,71.5,2.2,15.5,360.5,470.57,377.59
2016,3,15,16,30,714.0,67.0,2.2,15.0,310.0,405.98,324.07
2016,3,15,16,45,664.5,61.5,2.2,14.5,258.0,337.46,265.65
2016,3,15,17,0,615.0,56.0,2.2,14.0,206.0,273.13,208.99
2016,3,15,17,15,535.0,48.0,2.3,13.0,156.0,203.15,148.08
2016,3,15,17,30,455.0,40.0,2.4,12.0,106.0,142.54,95.41
2016,3,15,17,45,315.0,28.5,2.55,11.5,65.0,79.8,44.57
2016,3,15,18,0,175.0,17.0,2.7,11.0,24.0,32.17,0.0
2016,3,15,18,15,87.5,8.5,2.7,10.5,12.0,8.52,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.1,8.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,3,16,6,45,202.0,27.0,0.9,9.5,53.5,55.17,28.17
2016,3,16,7,0,404.0,39.0,0.8,10.0,92.0,122.02,79.76
2016,3,16,7,15,492.0,47.5,0.8,10.5,141.5,180.53,129.91
2016,3,16,7,30,580.0,56.0,0.8,11.0,191.0,249.54,189.82
2016,3,16,7,45,635.5,62.5,0.85,11.5,243.0,314.42,246.77
2016,3,16,8,0,691.0,69.0,0.9,12.0,295.0,384.91,306.75
2016,3,16,8,15,728.5,73.5,1.0,12.5,346.5,448.87,360.11
2016,3,16,8,30,766.0,78.0,1.1,13.0,398.0,516.08,414.15
2016,3,16,8,45,793.0,81.0,1.25,13.5,446.5,577.59,462.45
2016,3,16,9,0,820.0,84.0,1.4,14.0,495.0,639.72,509.77
2016,3,16,9,15,839.0,87.0,1.4,14.5,539.0,696.54,550.55
2016,3,16,9,30,858.0,90.0,1.4,15.0,583.0,752.53,588.59
2016,3,16,9,45,872.0,92.0,1.45,15.5,621.5,794.38,615.47
2016,3,16,10,0,886.0,94.0,1.5,16.0,660.0,841.5,645.77
2016,3,16,10,15,896.0,95.5,1.5,16.0,691.5,882.52,672.04
2016,3,16,10,30,906.0,97.0,1.5,16.0,723.0,920.88,696.32
2016,3,16,10,45,913.5,98.0,1.55,16.5,747.5,953.53,716.01
2016,3,16,11,0,921.0,99.0,1.6,17.0,772.0,982.97,733.56
2016,3,16,11,15,925.0,100.0,1.6,17.0,789.0,1005.68,747.34
2016,3,16,11,30,929.0,101.0,1.6,17.0,806.0,1024.74,758.88
2016,3,16,11,45,931.5,101.0,1.6,17.5,814.5,1037.5,765.04
2016,3,16,12,0,934.0,101.0,1.6,18.0,823.0,1046.39,768.89
2016,3,16,12,15,933.5,101.0,1.6,18.0,823.5,1048.38,769.95
2016,3,16,12,30,933.0,101.0,1.6,18.0,824.0,1046.42,768.72
2016,3,16,12,45,935.5,98.0,1.65,18.5,817.0,1040.24,764.33
2016,3,16,13,0,938.0,95.0,1.7,19.0,810.0,1030.06,757.55
2016,3,16,13,15,933.5,94.5,1.7,19.0,794.0,1011.92,746.47
2016,3,16,13,30,929.0,94.0,1.7,19.0,778.0,990.09,733.17
2016,3,16,13,45,923.0,92.5,1.7,19.0,754.5,962.21,715.97
2016,3,16,14,0,917.0,91.0,1.7,19.0,731.0,930.98,696.59
2016,3,16,14,15,907.5,89.5,1.7,19.0,700.5,893.54,672.98
2016,3,16,14,30,898.0,88.0,1.7,19.0,670.0,853.32,647.35
2016,3,16,14,45,885.0,86.0,1.7,19.0,632.5,807.22,617.42
2016,3,16,15,0,872.0,84.0,1.7,19.0,595.0,759.09,585.71
2016,3,16,15,15,855.0,81.5,1.65,18.5,552.0,705.81,550.45
2016,3,16,15,30,838.0,79.0,1.6,18.0,509.0,656.88,515.4
2016,3,16,15,45,814.0,76.0,1.6,18.0,461.5,596.03,469.96
2016,3,16,16,0,790.0,73.0,1.6,18.0,414.0,535.39,423.26
2016,3,16,16,15,757.0,69.0,1.55,17.5,363.5,469.72,371.57
2016,3,16,16,30,724.0,65.0,1.5,17.0,313.0,405.97,319.44
2016,3,16,16,45,675.0,59.5,1.45,16.5,261.0,336.77,261.32
2016,3,16,17,0,626.0,54.0,1.4,16.0,209.0,272.42,205.45
2016,3,16,17,15,548.5,46.5,1.45,15.0,159.0,203.23,145.97
2016,3,16,17,30,471.0,39.0,1.5,14.0,109.0,143.08,94.28
2016,3,16,17,45,336.5,28.0,1.6,13.5,67.5,81.02,44.68
2016,3,16,18,0,202.0,17.0,1.7,13.0,26.0,33.69,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.0,13.0,8.45,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,81.5,7.0,2.1,10.5,9.5,5.51,0.0
2016,3,17,6,30,163.0,14.0,2.2,11.0,19.0,20.93,0.0
2016,3,17,6,45,310.5,25.5,2.35,11.5,59.5,68.83,35.08
2016,3,17,7,0,458.0,37.0,2.5,12.0,100.0,129.86,83.76
2016,3,17,7,15,542.0,45.0,2.45,12.5,150.5,190.07,135.89
2016,3,17,7,30,626.0,53.0,2.4,13.0,201.0,260.26,197.57
2016,3,17,7,45,678.0,58.5,2.4,13.5,254.0,325.21,255.44
2016,3,17,8,0,730.0,64.0,2.4,14.0,307.0,395.4,316.12
2016,3,17,8,15,765.5,68.0,2.3,14.5,359.0,460.56,370.79
2016,3,17,8,30,801.0,72.0,2.2,15.0,411.0,527.99,425.03
2016,3,17,8,45,825.5,75.5,2.1,15.5,460.0,590.17,473.09
2016,3,17,9,0,850.0,79.0,2.0,16.0,509.0,652.69,519.42
2016,3,17,9,15,868.0,81.5,1.9,16.5,553.0,703.49,555.55
2016,3,17,9,30,886.0,84.0,1.8,17.0,597.0,758.53,591.9
2016,3,17,9,45,899.0,86.0,1.75,17.5,635.5,807.79,623.02
2016,3,17,10,0,912.0,88.0,1.7,18.0,674.0,855.02,652.09
2016,3,17,10,15,921.0,89.5,1.65,18.0,706.0,895.99,677.59
2016,3,17,10,30,930.0,91.0,1.6,18.0,738.0,934.14,700.91
2016,3,17,10,45,936.5,92.5,1.55,18.5,763.0,966.98,719.12
2016,3,17,11,0,943.0,94.0,1.5,19.0,788.0,996.48,734.95
2016,3,17,11,15,947.0,94.5,1.4,19.0,805.0,1018.99,746.73
2016,3,17,11,30,951.0,95.0,1.3,19.0,822.0,1037.75,756.08
2016,3,17,11,45,953.0,95.5,1.25,19.5,830.5,1050.72,761.23
2016,3,17,12,0,955.0,96.0,1.2,20.0,839.0,1059.72,764.02
2016,3,17,12,15,954.5,96.0,1.1,20.0,839.5,1061.69,763.02
2016,3,17,12,30,954.0,96.0,1.0,20.0,840.0,1059.62,759.66
2016,3,17,12,45,952.0,96.0,0.95,20.5,832.0,1052.06,752.7
2016,3,17,13,0,950.0,96.0,0.9,21.0,824.0,1040.53,743.54
2016,3,17,13,15,945.5,95.0,0.8,21.0,808.0,1021.6,730.32
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,998.94,715.0
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.0,970.83,696.41
2016,3,17,14,0,928.0,92.0,0.5,21.0,744.0,939.34,675.86
2016,3,17,14,15,918.5,90.5,0.5,21.0,712.5,901.52,653.47
2016,3,17,14,30,909.0,89.0,0.5,21.0,681.0,860.89,629.15
2016,3,17,14,45,896.0,87.0,0.5,21.0,643.5,814.36,600.7
2016,3,17,15,0,883.0,85.0,0.5,21.0,606.0,765.75,570.51
2016,3,17,15,15,866.0,82.5,0.55,21.0,562.5,711.98,536.89
2016,3,17,15,30,849.0,80.0,0.6,21.0,519.0,662.48,503.27
2016,3,17,15,45,825.0,77.0,0.7,21.0,471.0,601.09,460.58
2016,3,17,16,0,801.0,74.0,0.8,21.0,423.0,539.89,416.16
2016,3,17,16,15,767.5,70.0,0.85,20.5,371.5,473.41,366.11
2016,3,17,16,30,734.0,66.0,0.9,20.0,320.0,408.9,315.29
2016,3,17,16,45,686.0,60.5,0.95,19.5,267.5,339.61,258.73
2016,3,17,17,0,638.0,55.0,1.0,19.0,215.0,275.0,203.9
2016,3,17,17,15,561.0,47.5,1.1,18.0,164.0,205.4,145.16
2016,3,17,17,30,484.0,40.0,1.2,17.0,113.0,144.78,93.91
2016,3,17,17,45,350.5,29.0,1.35,16.5,70.5,82.42,45.01
2016,3,17,18,0,217.0,18.0,1.5,16.0,28.0,34.97,0.0
2016,3,17,18,15,108.5,9.0,1.5,15.5,14.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,2.35,9.5,11.0,6.33,0.0
2016,3,18,6,30,161.0,16.0,2.4,10.0,22.0,25.66,0.0
2016,3,18,6,45,301.5,28.5,2.45,11.0,62.5,69.92,37.27
2016,3,18,7,0,442.0,41.0,2.5,12.0,103.0,129.92,84.68
2016,3,18,7,15,525.5,49.0,2.45,12.0,154.0,189.1,135.98
2016,3,18,7,30,609.0,57.0,2.4,12.0,205.0,258.13,196.97
2016,3,18,7,45,304.5,60.0,2.4,12.5,134.0,180.71,143.48
2016,3,18,8,0,0.0,63.0,2.4,13.0,63.0,48.29,35.89
2016,3,18,8,15,0.0,83.5,2.4,13.0,83.5,64.57,49.81
2016,3,18,8,30,0.0,104.0,2.4,13.0,104.0,81.26,63.81
2016,3,18,8,45,6.0,142.5,2.4,13.5,145.5,117.16,93.69
2016,3,18,9,0,12.0,181.0,2.4,14.0,187.0,154.51,124.23
2016,3,18,9,15,51.0,221.5,2.4,14.0,251.0,231.17,187.29
2016,3,18,9,30,90.0,262.0,2.4,14.0,315.0,302.03,244.35
2016,3,18,9,45,93.0,280.5,2.4,14.5,338.0,326.17,262.31
2016,3,18,10,0,96.0,299.0,2.4,15.0,361.0,350.46,280.33
2016,3,18,10,15,255.5,293.5,2.35,15.0,470.0,521.65,415.03
2016,3,18,10,30,415.0,288.0,2.3,15.0,579.0,684.81,537.14
2016,3,18,10,45,413.5,300.5,2.3,15.5,598.5,690.59,538.67
2016,3,18,11,0,412.0,313.0,2.3,16.0,618.0,712.89,552.94
2016,3,18,11,15,670.5,211.0,2.25,16.0,720.0,895.64,686.52
2016,3,18,11,30,929.0,109.0,2.2,16.0,822.0,1029.49,774.02
2016,3,18,11,45,928.0,111.0,2.2,16.0,830.0,1040.76,779.52
2016,3,18,12,0,927.0,113.0,2.2,16.0,838.0,1048.12,783.98
2016,3,18,12,15,927.5,113.0,2.15,16.0,838.5,1050.93,785.01
2016,3,18,12,30,928.0,113.0,2.1,16.0,839.0,1049.82,783.65
2016,3,18,12,45,918.5,116.0,2.1,16.0,829.5,1038.08,776.17
2016,3,18,13,0,909.0,119.0,2.1,16.0,820.0,1022.59,766.46
2016,3,18,13,15,765.0,176.0,2.15,16.0,757.5,953.0,721.28
2016,3,18,13,30,621.0,233.0,2.2,16.0,695.0,858.01,656.71
2016,3,18,13,45,618.0,226.0,2.3,16.0,674.0,832.69,641.48
2016,3,18,14,0,615.0,219.0,2.4,16.0,653.0,804.77,623.49
2016,3,18,14,15,740.5,165.0,2.45,16.0,665.5,839.81,651.64
2016,3,18,14,30,866.0,111.0,2.5,16.0,678.0,855.38,663.85
2016,3,18,14,45,856.0,107.0,2.55,16.0,641.0,809.7,633.06
2016,3,18,15,0,846.0,103.0,2.6,16.0,604.0,761.82,600.78
2016,3,18,15,15,827.5,99.5,2.65,15.5,560.5,706.52,562.34
2016,3,18,15,30,809.0,96.0,2.7,15.0,517.0,650.29,521.46
2016,3,18,15,45,633.0,120.0,2.75,15.0,431.0,527.52,426.12
2016,3,18,16,0,457.0,144.0,2.8,15.0,345.0,410.05,332.86
2016,3,18,16,15,424.5,134.0,2.65,14.5,303.0,356.4,289.38
2016,3,18,16,30,392.0,124.0,2.5,14.0,261.0,305.48,246.77
2016,3,18,16,45,364.5,107.0,2.45,13.5,218.0,253.14,202.05
2016,3,18,17,0,337.0,90.0,2.4,13.0,175.0,203.68,158.71
2016,3,18,17,15,290.0,72.5,2.3,12.5,134.0,151.75,113.35
2016,3,18,17,30,243.0,55.0,2.2,12.0,93.0,105.62,73.34
2016,3,18,17,45,158.5,37.5,2.15,11.5,58.5,60.39,36.71
2016,3,18,18,0,74.0,20.0,2.1,11.0,24.0,23.01,0.0
2016,3,18,18,15,37.0,10.0,2.05,10.5,12.0,8.25,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,10.5,3.0,2.36,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,4.54,0.0
2016,3,19,6,45,0.0,17.5,1.7,11.5,17.5,13.32,5.08
2016,3,19,7,0,0.0,29.0,1.8,12.0,29.0,22.12,13.11
2016,3,19,7,15,0.0,43.0,1.85,12.0,43.0,32.89,22.64
2016,3,19,7,30,0.0,57.0,1.9,12.0,57.0,43.82,32.25
2016,3,19,7,45,0.0,71.5,1.95,12.5,71.5,55.32,42.13
2016,3,19,8,0,0.0,86.0,2.0,13.0,86.0,66.92,51.91
2016,3,19,8,15,89.5,134.5,2.0,13.0,173.5,167.05,136.37
2016,3,19,8,30,179.0,183.0,2.0,13.0,261.0,267.71,219.52
2016,3,19,8,45,89.5,168.5,2.05,13.5,207.5,209.93,171.08
2016,3,19,9,0,0.0,154.0,2.1,14.0,154.0,122.84,97.53
2016,3,19,9,15,14.5,192.0,2.05,14.5,200.5,165.65,132.73
2016,3,19,9,30,29.0,230.0,2.0,15.0,247.0,224.38,179.84
2016,3,19,9,45,439.5,165.0,2.0,15.5,450.5,531.07,427.31
2016,3,19,10,0,850.0,100.0,2.0,16.0,654.0,823.11,640.2
2016,3,19,10,15,859.5,101.5,2.0,16.0,685.0,853.31,657.07
2016,3,19,10,30,869.0,103.0,2.0,16.0,716.0,889.86,680.91
2016,3,19,10,45,873.5,106.0,2.0,16.0,739.5,920.65,700.59
2016,3,19,11,0,878.0,109.0,2.0,16.0,763.0,948.21,718.09
2016,3,19,11,15,743.0,180.5,2.0,16.0,742.5,932.38,706.43
2016,3,19,11,30,608.0,252.0,2.0,16.0,722.0,883.04,670.67
2016,3,19,11,45,470.0,308.0,2.05,16.0,673.5,805.72,614.61
2016,3,19,12,0,332.0,364.0,2.1,16.0,625.0,709.68,544.49
2016,3,19,12,15,353.0,357.5,2.1,16.0,635.5,724.65,556.5
2016,3,19,12,30,374.0,351.0,2.1,16.0,646.0,737.84,566.33
2016,3,19,12,45,474.5,308.5,2.1,16.0,678.5,811.29,620.34
2016,3,19,13,0,575.0,266.0,2.1,16.0,711.0,860.93,656.96
2016,3,19,13,15,496.5,290.0,2.05,16.0,669.0,800.07,612.26
2016,3,19,13,30,418.0,314.0,2.0,16.0,627.0,738.35,567.5
2016,3,19,13,45,424.0,299.5,2.0,16.0,609.0,718.31,554.7
2016,3,19,14,0,430.0,285.0,2.0,16.0,591.0,696.02,539.83
2016,3,19,14,15,429.5,272.0,2.0,16.0,566.5,667.37,520.12
2016,3,19,14,30,429.0,259.0,2.0,16.0,542.0,637.0,499.0
2016,3,19,14,45,221.0,234.0,2.05,16.0,380.0,413.01,329.12
2016,3,19,15,0,13.0,209.0,2.1,16.0,218.0,179.68,142.18
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.5,166.15,132.37
2016,3,19,15,30,10.0,181.0,2.2,15.0,187.0,152.83,122.08
2016,3,19,15,45,35.0,181.5,2.3,15.0,198.0,178.47,143.94
2016,3,19,16,0,60.0,182.0,2.4,15.0,209.0,191.67,155.23
2016,3,19,16,15,56.0,161.0,2.35,14.5,184.0,167.06,135.23
2016,3,19,16,30,52.0,140.0,2.3,14.0,159.0,143.03,115.43
2016,3,19,16,45,47.0,118.5,2.3,14.0,133.5,118.76,94.86
2016,3,19,17,0,42.0,97.0,2.3,14.0,108.0,95.25,74.63
2016,3,19,17,15,31.5,76.0,2.15,13.5,83.0,71.58,54.32
2016,3,19,17,30,21.0,55.0,2.0,13.0,58.0,49.43,35.26
2016,3,19,17,45,10.5,35.5,1.9,12.5,37.0,30.19,18.57
2016,3,19,18,0,0.0,16.0,1.8,12.0,16.0,12.2,0.0
2016,3,19,18,15,0.0,8.0,1.75,11.5,8.0,6.29,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,11.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,16.78,0.0
2016,3,20,6,45,113.5,37.0,2.6,12.5,54.5,48.46,28.83
2016,3,20,7,0,227.0,52.0,2.7,13.0,87.0,95.77,65.34
2016,3,20,7,15,268.5,70.0,2.75,13.0,126.5,139.32,103.19
2016,3,20,7,30,310.0,88.0,2.8,13.0,166.0,188.02,146.09
2016,3,20,7,45,339.5,103.5,2.85,13.5,206.5,234.86,187.29
2016,3,20,8,0,369.0,119.0,2.9,14.0,247.0,284.86,230.33
2016,3,20,8,15,375.5,138.5,2.9,14.0,286.5,330.25,269.1
2016,3,20,8,30,382.0,158.0,2.9,14.0,326.0,375.74,306.86
2016,3,20,8,45,435.0,166.0,2.95,14.5,377.5,438.16,356.89
2016,3,20,9,0,488.0,174.0,3.0,15.0,429.0,504.84,409.04
2016,3,20,9,15,344.5,222.5,3.05,15.0,410.0,462.95,374.42
2016,3,20,9,30,201.0,271.0,3.1,15.0,391.0,406.56,327.7
2016,3,20,9,45,143.5,285.5,3.2,15.5,374.0,385.22,309.04
2016,3,20,10,0,86.0,300.0,3.3,16.0,357.0,341.45,272.54
2016,3,20,10,15,148.5,320.0,3.4,16.0,423.5,436.15,347.47
2016,3,20,10,30,211.0,340.0,3.5,16.0,490.0,517.0,410.04
2016,3,20,10,45,107.5,264.5,3.65,16.5,341.5,352.79,280.79
2016,3,20,11,0,4.0,189.0,3.8,17.0,193.0,155.08,120.92
2016,3,20,11,15,151.5,277.5,3.85,17.0,395.5,413.35,329.53
2016,3,20,11,30,299.0,366.0,3.9,17.0,598.0,671.24,524.64
2016,3,20,11,45,163.0,338.5,4.0,17.0,465.0,491.37,386.46
2016,3,20,12,0,27.0,311.0,4.1,17.0,332.0,308.36,242.14
2016,3,20,12,15,13.5,194.0,4.1,17.0,204.5,168.94,132.26
2016,3,20,12,30,0.0,77.0,4.1,17.0,77.0,59.52,43.33
2016,3,20,12,45,2.0,130.5,4.15,17.0,132.5,104.35,80.06
2016,3,20,13,0,4.0,184.0,4.2,17.0,188.0,150.95,117.8
2016,3,20,13,15,2.0,112.5,4.1,16.5,114.5,89.56,68.18
2016,3,20,13,30,0.0,41.0,4.0,16.0,41.0,31.57,20.58
2016,3,20,13,45,0.0,30.0,3.95,16.0,30.0,23.07,13.56
2016,3,20,14,0,0.0,19.0,3.9,16.0,19.0,14.59,6.52
2016,3,20,14,15,0.0,16.5,3.8,16.0,16.5,12.66,4.93
2016,3,20,14,30,0.0,14.0,3.7,16.0,14.0,10.73,3.33
2016,3,20,14,45,0.0,20.0,3.6,16.0,20.0,15.32,7.21
2016,3,20,15,0,0.0,26.0,3.5,16.0,26.0,19.91,11.09
2016,3,20,15,15,0.0,34.5,3.35,15.5,34.5,26.42,16.65
2016,3,20,15,30,0.0,43.0,3.2,15.0,43.0,32.93,22.26
2016,3,20,15,45,0.0,34.5,3.1,15.0,34.5,26.38,16.78
2016,3,20,16,0,0.0,26.0,3.0,15.0,26.0,19.84,11.29
2016,3,20,16,15,0.0,23.0,2.85,14.5,23.0,17.53,9.39
2016,3,20,16,30,0.0,20.0,2.7,14.0,20.0,15.23,7.47
2016,3,20,16,45,0.0,16.5,2.6,14.0,16.5,12.54,5.17
2016,3,20,17,0,0.0,13.0,2.5,14.0,13.0,9.87,2.85
2016,3,20,17,15,0.0,10.0,2.4,13.5,10.0,7.58,0.86
2016,3,20,17,30,0.0,7.0,2.3,13.0,7.0,5.3,0.0
2016,3,20,17,45,0.0,4.5,2.2,13.0,4.5,3.4,0.0
2016,3,20,18,0,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2016,3,20,18,15,0.0,1.0,2.1,13.0,1.0,0.79,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,10.5,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,11.0,18.0,13.75,0.0
2016,3,21,6,45,35.0,38.5,3.05,11.5,44.0,35.48,21.97
2016,3,21,7,0,70.0,59.0,3.2,12.0,70.0,64.73,46.26
2016,3,21,7,15,93.5,81.5,3.3,12.0,102.0,95.58,72.88
2016,3,21,7,30,117.0,104.0,3.4,12.0,134.0,129.57,102.49
2016,3,21,7,45,141.0,123.5,3.55,12.5,168.0,163.94,132.17
2016,3,21,8,0,165.0,143.0,3.7,13.0,202.0,201.19,163.97
2016,3,21,8,15,243.5,157.0,3.75,13.0,258.0,272.02,223.33
2016,3,21,8,30,322.0,171.0,3.8,13.0,314.0,342.96,282.28
2016,3,21,8,45,308.5,195.0,3.9,13.5,344.0,376.71,309.26
2016,3,21,9,0,295.0,219.0,4.0,14.0,374.0,408.54,334.0
2016,3,21,9,15,184.5,241.5,4.05,14.0,341.0,355.32,289.75
2016,3,21,9,30,74.0,264.0,4.1,14.0,308.0,289.73,234.63
2016,3,21,9,45,179.5,281.5,4.2,14.0,398.0,408.24,331.31
2016,3,21,10,0,285.0,299.0,4.3,14.0,488.0,537.15,433.08
2016,3,21,10,15,315.0,307.5,4.4,14.0,525.0,582.74,467.87
2016,3,21,10,30,345.0,316.0,4.5,14.0,562.0,629.06,503.29
2016,3,21,10,45,181.0,291.0,4.65,14.5,420.5,445.31,358.06
2016,3,21,11,0,17.0,266.0,4.8,15.0,279.0,234.46,186.26
2016,3,21,11,15,18.0,274.5,4.85,15.0,288.5,243.25,193.53
2016,3,21,11,30,19.0,283.0,4.9,15.0,298.0,252.05,200.46
2016,3,21,11,45,9.5,180.5,5.0,15.0,188.0,153.31,120.75
2016,3,21,12,0,0.0,78.0,5.1,15.0,78.0,60.31,44.35
2016,3,21,12,15,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,30,0.0,78.0,5.1,15.0,78.0,60.31,44.38
2016,3,21,12,45,6.0,165.5,5.1,15.5,170.5,137.26,107.55
2016,3,21,13,0,12.0,253.0,5.1,16.0,263.0,218.45,172.9
2016,3,21,13,15,12.0,248.0,5.0,15.5,257.5,213.89,169.55
2016,3,21,13,30,12.0,243.0,4.9,15.0,252.0,209.32,166.32
2016,3,21,13,45,32.0,278.5,4.85,15.0,302.0,277.75,222.02
2016,3,21,14,0,52.0,314.0,4.8,15.0,352.0,329.85,264.04
2016,3,21,14,15,82.5,313.0,4.8,15.0,370.0,353.39,283.89
2016,3,21,14,30,113.0,312.0,4.8,15.0,388.0,374.8,302.02
2016,3,21,14,45,56.5,214.5,4.8,15.0,252.5,230.87,186.24
2016,3,21,15,0,0.0,117.0,4.8,15.0,117.0,91.16,70.59
2016,3,21,15,15,7.0,153.0,4.65,14.5,156.5,126.18,100.32
2016,3,21,15,30,14.0,189.0,4.5,14.0,196.0,161.93,130.51
2016,3,21,15,45,20.0,179.5,4.35,14.0,189.0,157.08,126.85
2016,3,21,16,0,26.0,170.0,4.2,14.0,182.0,151.66,122.67
2016,3,21,16,15,13.0,91.0,4.0,13.5,97.0,76.93,60.13
2016,3,21,16,30,0.0,12.0,3.8,13.0,12.0,9.12,2.22
2016,3,21,16,45,213.0,52.5,3.65,12.5,109.0,137.91,109.58
2016,3,21,17,0,426.0,93.0,3.5,12.0,206.0,229.64,178.85
2016,3,21,17,15,347.0,79.0,3.35,11.5,158.0,167.71,125.08
2016,3,21,17,30,268.0,65.0,3.2,11.0,110.0,115.39,80.84
2016,3,21,17,45,189.0,45.5,3.1,11.0,71.5,68.36,42.65
2016,3,21,18,0,110.0,26.0,3.0,11.0,33.0,29.24,7.94
2016,3,21,18,15,55.0,13.0,2.95,10.5,16.5,10.23,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,11.5,2.25,8.5,17.5,9.05,0.0
2016,3,22,6,30,189.0,23.0,2.3,9.0,35.0,33.14,8.38
2016,3,22,6,45,323.5,35.0,2.4,9.5,78.5,76.54,43.97
2016,3,22,7,0,458.0,47.0,2.5,10.0,122.0,136.06,90.42
2016,3,22,7,15,536.0,55.5,2.6,10.0,173.5,195.15,141.98
2016,3,22,7,30,614.0,64.0,2.7,10.0,225.0,263.38,202.69
2016,3,22,7,45,666.5,69.0,2.8,10.5,278.5,327.45,260.13
2016,3,22,8,0,719.0,74.0,2.9,11.0,332.0,396.59,320.53
2016,3,22,8,15,753.0,78.5,2.9,11.0,383.5,460.41,375.65
2016,3,22,8,30,787.0,83.0,2.9,11.0,435.0,526.64,431.0
2016,3,22,8,45,815.5,85.0,2.95,11.5,484.5,588.73,480.77
2016,3,22,9,0,844.0,87.0,3.0,12.0,534.0,651.46,529.45
2016,3,22,9,15,861.0,89.5,3.0,12.0,578.0,707.06,572.04
2016,3,22,9,30,878.0,92.0,3.0,12.0,622.0,754.58,607.03
2016,3,22,9,45,895.0,92.0,3.05,12.5,661.0,804.15,640.85
2016,3,22,10,0,912.0,92.0,3.1,13.0,700.0,851.96,672.86
2016,3,22,10,15,921.0,93.5,3.1,13.0,732.0,892.51,700.22
2016,3,22,10,30,930.0,95.0,3.1,13.0,764.0,930.23,725.42
2016,3,22,10,45,937.5,95.5,3.1,13.5,788.5,962.47,745.28
2016,3,22,11,0,945.0,96.0,3.1,14.0,813.0,991.39,762.75
2016,3,22,11,15,781.5,174.5,3.1,14.0,776.0,956.94,737.99
2016,3,22,11,30,618.0,253.0,3.1,14.0,739.0,888.41,688.02
2016,3,22,11,45,787.5,175.0,3.15,14.0,800.5,974.72,750.75
2016,3,22,12,0,957.0,97.0,3.2,14.0,862.0,1051.92,802.99
2016,3,22,12,15,956.5,97.0,3.25,14.0,862.0,1053.49,803.68
2016,3,22,12,30,956.0,97.0,3.3,14.0,862.0,1051.02,802.5
2016,3,22,12,45,952.0,98.0,3.4,14.0,853.5,1042.19,797.59
2016,3,22,13,0,948.0,99.0,3.5,14.0,845.0,1029.42,790.14
2016,3,22,13,15,943.5,98.5,3.55,14.0,828.5,1010.74,778.33
2016,3,22,13,30,939.0,98.0,3.6,14.0,812.0,988.35,764.04
2016,3,22,13,45,933.0,96.5,3.7,14.0,788.0,959.93,745.91
2016,3,22,14,0,927.0,95.0,3.8,14.0,764.0,928.14,725.32
2016,3,22,14,15,918.0,93.5,3.8,14.0,732.5,890.58,699.91
2016,3,22,14,30,909.0,92.0,3.8,14.0,701.0,850.19,672.32
2016,3,22,14,45,898.0,89.5,3.85,14.0,663.0,804.57,640.92
2016,3,22,15,0,887.0,87.0,3.9,14.0,625.0,756.74,607.5
2016,3,22,15,15,870.5,84.5,3.85,14.0,581.5,703.13,567.94
2016,3,22,15,30,854.0,82.0,3.8,14.0,538.0,653.43,529.25
2016,3,22,15,45,831.0,79.0,3.8,14.0,490.0,592.53,481.16
2016,3,22,16,0,808.0,76.0,3.8,14.0,442.0,531.74,431.75
2016,3,22,16,15,776.0,72.5,3.7,13.5,390.5,466.48,377.82
2016,3,22,16,30,744.0,69.0,3.6,13.0,339.0,403.01,323.56
2016,3,22,16,45,698.5,63.5,3.5,12.5,286.0,334.72,263.88
2016,3,22,17,0,653.0,58.0,3.4,12.0,233.0,270.44,206.18
2016,3,22,17,15,580.0,51.0,3.3,11.5,181.0,202.55,145.9
2016,3,22,17,30,507.0,44.0,3.2,11.0,129.0,143.08,93.93
2016,3,22,17,45,382.5,33.5,3.1,10.5,84.5,82.89,46.61
2016,3,22,18,0,258.0,23.0,3.0,10.0,40.0,37.67,11.07
2016,3,22,18,15,129.0,11.5,2.95,10.0,20.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,11.5,1.8,7.5,15.0,9.05,0.0
2016,3,23,6,30,107.0,23.0,1.8,8.0,30.0,26.98,8.84
2016,3,23,6,45,175.0,41.0,1.8,8.5,64.5,61.12,38.03
2016,3,23,7,0,243.0,59.0,1.8,9.0,99.0,103.44,72.48
2016,3,23,7,15,282.0,76.5,1.75,9.5,139.5,146.78,110.4
2016,3,23,7,30,321.0,94.0,1.7,10.0,180.0,194.93,152.81
2016,3,23,7,45,353.5,108.5,1.7,10.5,221.5,242.52,194.58
2016,3,23,8,0,386.0,123.0,1.7,11.0,263.0,293.56,238.36
2016,3,23,8,15,300.0,156.5,1.7,11.5,275.5,297.41,243.11
2016,3,23,8,30,214.0,190.0,1.7,12.0,288.0,290.23,237.46
2016,3,23,8,45,492.5,142.0,1.75,12.5,397.0,446.36,364.0
2016,3,23,9,0,771.0,94.0,1.8,13.0,506.0,610.51,491.49
2016,3,23,9,15,822.5,94.5,1.7,13.5,567.0,684.42,544.36
2016,3,23,9,30,874.0,95.0,1.6,14.0,628.0,760.38,597.03
2016,3,23,9,45,888.5,97.0,1.55,14.5,666.5,802.83,623.22
2016,3,23,10,0,903.0,99.0,1.5,15.0,705.0,850.39,652.73
2016,3,23,10,15,769.0,156.0,1.5,15.0,689.0,842.15,645.32
2016,3,23,10,30,635.0,213.0,1.5,15.0,673.0,805.87,617.8
2016,3,23,10,45,785.5,158.0,1.5,15.5,745.5,898.82,681.34
2016,3,23,11,0,936.0,103.0,1.5,16.0,818.0,988.48,737.71
2016,3,23,11,15,940.0,104.0,1.55,16.0,834.5,1010.86,751.27
2016,3,23,11,30,944.0,105.0,1.6,16.0,851.0,1029.51,763.37
2016,3,23,11,45,832.0,159.0,1.7,16.5,821.5,1000.42,743.9
2016,3,23,12,0,720.0,213.0,1.8,17.0,792.0,960.79,717.94
2016,3,23,12,15,652.0,244.5,1.85,17.0,769.0,925.88,694.7
2016,3,23,12,30,584.0,276.0,1.9,17.0,746.0,882.45,664.81
2016,3,23,12,45,605.5,263.5,1.95,17.0,746.5,891.28,672.44
2016,3,23,13,0,627.0,251.0,2.0,17.0,747.0,893.26,675.05
2016,3,23,13,15,629.0,243.5,2.05,17.0,732.5,877.6,665.41
2016,3,23,13,30,631.0,236.0,2.1,17.0,718.0,858.91,653.84
2016,3,23,13,45,762.0,175.5,2.2,17.0,740.0,902.83,687.43
2016,3,23,14,0,893.0,115.0,2.3,17.0,762.0,916.12,697.94
2016,3,23,14,15,882.5,113.0,2.35,17.0,730.0,887.95,680.01
2016,3,23,14,30,872.0,111.0,2.4,17.0,698.0,846.09,652.82
2016,3,23,14,45,856.5,109.5,2.45,17.0,659.5,798.44,621.29
2016,3,23,15,0,841.0,108.0,2.5,17.0,621.0,748.99,587.73
2016,3,23,15,15,704.5,132.0,2.5,16.5,541.0,643.14,509.8
2016,3,23,15,30,568.0,156.0,2.5,16.0,461.0,534.99,428.32
2016,3,23,15,45,524.0,151.0,2.55,16.0,413.0,473.1,380.52
2016,3,23,16,0,480.0,146.0,2.6,16.0,365.0,414.25,333.65
2016,3,23,16,15,582.0,114.5,2.6,15.5,349.5,410.87,329.8
2016,3,23,16,30,684.0,83.0,2.6,15.0,334.0,388.63,308.62
2016,3,23,16,45,630.0,77.0,2.6,14.5,280.5,319.89,249.87
2016,3,23,17,0,576.0,71.0,2.6,14.0,227.0,256.47,194.42
2016,3,23,17,15,499.0,62.0,2.55,13.0,176.0,190.37,137.41
2016,3,23,17,30,422.0,53.0,2.5,12.0,125.0,133.32,88.91
2016,3,23,17,45,299.5,39.5,2.5,11.5,82.0,76.45,44.88
2016,3,23,18,0,177.0,26.0,2.5,11.0,39.0,33.23,11.52
2016,3,23,18,15,88.5,13.0,2.45,10.5,19.5,10.23,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
