Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,12.5,2.6,8.5,19.0,9.83,0.0
2016,3,24,6,30,180.0,25.0,2.7,9.0,38.0,32.81,12.32
2016,3,24,6,45,290.5,39.0,2.8,10.0,80.5,75.1,44.65
2016,3,24,7,0,401.0,53.0,2.9,11.0,123.0,129.65,87.39
2016,3,24,7,15,475.5,63.0,2.9,11.5,173.0,185.62,135.51
2016,3,24,7,30,550.0,73.0,2.9,12.0,223.0,250.39,192.16
2016,3,24,7,45,588.5,82.5,2.95,12.5,273.0,309.79,245.03
2016,3,24,8,0,627.0,92.0,3.0,13.0,323.0,372.85,299.7
2016,3,24,8,15,663.0,98.5,3.0,13.5,374.0,435.12,352.18
2016,3,24,8,30,699.0,105.0,3.0,14.0,425.0,499.94,405.0
2016,3,24,8,45,703.0,118.0,3.05,14.5,469.0,554.4,448.06
2016,3,24,9,0,707.0,131.0,3.1,15.0,513.0,607.46,488.64
2016,3,24,9,15,728.0,135.0,3.0,15.0,556.0,661.78,529.66
2016,3,24,9,30,749.0,139.0,2.9,15.0,599.0,715.69,569.25
2016,3,24,9,45,767.0,141.5,2.8,15.5,637.0,765.0,603.35
2016,3,24,10,0,785.0,144.0,2.7,16.0,675.0,812.96,634.96
2016,3,24,10,15,796.5,146.5,2.6,16.0,706.0,847.91,657.45
2016,3,24,10,30,808.0,149.0,2.5,16.0,737.0,885.98,681.92
2016,3,24,10,45,823.0,147.0,2.45,16.5,763.0,920.22,702.52
2016,3,24,11,0,838.0,145.0,2.4,17.0,789.0,951.7,721.02
2016,3,24,11,15,843.5,146.5,2.4,17.0,806.0,974.78,735.62
2016,3,24,11,30,849.0,148.0,2.4,17.0,823.0,994.43,748.03
2016,3,24,11,45,843.0,154.0,2.4,17.5,829.5,1003.92,752.37
2016,3,24,12,0,837.0,160.0,2.4,18.0,836.0,1009.53,754.35
2016,3,24,12,15,837.0,160.0,2.4,18.0,836.0,1011.28,755.38
2016,3,24,12,30,837.0,160.0,2.4,18.0,836.0,1009.3,754.12
2016,3,24,12,45,861.5,144.5,2.4,18.0,834.5,1011.76,756.0
2016,3,24,13,0,886.0,129.0,2.4,18.0,833.0,995.37,745.46
2016,3,24,13,15,881.5,128.0,2.4,18.0,817.0,976.96,733.86
2016,3,24,13,30,877.0,127.0,2.4,18.0,801.0,968.11,728.78
2016,3,24,13,45,870.5,125.5,2.4,18.0,777.0,939.84,710.62
2016,3,24,14,0,864.0,124.0,2.4,18.0,753.0,908.37,690.44
2016,3,24,14,15,854.0,122.0,2.4,18.0,722.0,870.39,665.7
2016,3,24,14,30,844.0,120.0,2.4,18.0,691.0,829.8,639.0
2016,3,24,14,45,823.5,120.0,2.45,18.0,652.0,780.72,606.39
2016,3,24,15,0,803.0,120.0,2.5,18.0,613.0,730.27,571.35
2016,3,24,15,15,783.5,116.5,2.55,17.5,570.0,676.07,533.18
2016,3,24,15,30,764.0,113.0,2.6,17.0,527.0,623.6,495.01
2016,3,24,15,45,727.0,112.5,2.65,17.0,477.5,560.7,446.73
2016,3,24,16,0,690.0,112.0,2.7,17.0,428.0,499.39,398.32
2016,3,24,16,15,654.0,105.0,2.8,16.5,377.0,434.46,346.48
2016,3,24,16,30,618.0,98.0,2.9,16.0,326.0,372.11,294.88
2016,3,24,16,45,582.5,87.0,3.0,15.5,276.0,309.28,241.27
2016,3,24,17,0,547.0,76.0,3.1,15.0,226.0,249.82,189.04
2016,3,24,17,15,475.0,65.5,3.1,14.5,176.0,185.57,133.5
2016,3,24,17,30,403.0,55.0,3.1,14.0,126.0,129.83,86.19
2016,3,24,17,45,305.5,40.5,3.15,13.5,83.5,76.67,44.66
2016,3,24,18,0,208.0,26.0,3.2,13.0,41.0,34.12,12.34
2016,3,24,18,15,104.0,13.0,3.1,12.5,20.5,10.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,108.0,14.0,2.05,9.0,22.0,11.02,0.0
2016,3,25,6,30,216.0,28.0,2.1,9.0,44.0,37.25,15.75
2016,3,25,6,45,319.0,42.0,2.2,9.5,87.5,80.68,48.37
2016,3,25,7,0,422.0,56.0,2.3,10.0,131.0,135.58,91.86
2016,3,25,7,15,494.5,65.5,2.4,10.5,181.5,191.91,140.49
2016,3,25,7,30,567.0,75.0,2.5,11.0,232.0,256.72,197.36
2016,3,25,7,45,622.5,80.0,2.6,11.5,285.0,319.18,252.57
2016,3,25,8,0,678.0,85.0,2.7,12.0,338.0,387.04,311.18
2016,3,25,8,15,712.0,89.5,2.75,12.5,388.5,449.0,363.67
2016,3,25,8,30,746.0,94.0,2.8,13.0,439.0,513.13,416.2
2016,3,25,8,45,779.5,94.5,2.85,13.5,488.5,573.52,464.28
2016,3,25,9,0,813.0,95.0,2.9,14.0,538.0,636.05,512.51
2016,3,25,9,15,830.5,98.0,2.75,14.5,581.5,690.89,552.52
2016,3,25,9,30,848.0,101.0,2.6,15.0,625.0,744.73,590.36
2016,3,25,9,45,862.0,102.5,2.5,15.5,662.5,792.95,621.75
2016,3,25,10,0,876.0,104.0,2.4,16.0,700.0,830.37,644.73
2016,3,25,10,15,885.5,106.0,2.35,16.0,731.5,870.38,670.83
2016,3,25,10,30,895.0,108.0,2.3,16.0,763.0,907.69,694.74
2016,3,25,10,45,898.0,111.0,2.25,16.5,786.5,937.25,711.81
2016,3,25,11,0,901.0,114.0,2.2,17.0,810.0,963.4,726.48
2016,3,25,11,15,905.5,115.0,2.15,17.0,826.5,985.42,739.71
2016,3,25,11,30,910.0,116.0,2.1,17.0,843.0,1003.86,750.59
2016,3,25,11,45,913.5,116.0,2.05,17.5,851.5,1016.64,756.4
2016,3,25,12,0,917.0,116.0,2.0,18.0,860.0,1025.64,759.85
2016,3,25,12,15,917.0,116.0,2.0,18.0,860.0,1027.38,760.81
2016,3,25,12,30,917.0,116.0,2.0,18.0,860.0,1025.24,759.47
2016,3,25,12,45,924.5,110.0,2.05,18.0,854.0,1020.36,757.18
2016,3,25,13,0,932.0,104.0,2.1,18.0,848.0,1011.4,752.36
2016,3,25,13,15,927.5,103.5,2.15,18.0,831.5,992.78,741.3
2016,3,25,13,30,923.0,103.0,2.2,18.0,815.0,970.5,727.94
2016,3,25,13,45,918.0,101.0,2.25,18.5,791.0,942.69,709.53
2016,3,25,14,0,913.0,99.0,2.3,19.0,767.0,911.52,688.86
2016,3,25,14,15,903.5,97.5,2.35,18.5,735.5,873.86,666.23
2016,3,25,14,30,894.0,96.0,2.4,18.0,704.0,833.47,641.39
2016,3,25,14,45,881.0,94.0,2.5,18.0,666.0,787.34,611.27
2016,3,25,15,0,868.0,92.0,2.6,18.0,628.0,739.22,579.18
2016,3,25,15,15,851.5,89.0,2.65,17.5,584.5,691.79,545.98
2016,3,25,15,30,835.0,86.0,2.7,17.0,541.0,636.53,505.67
2016,3,25,15,45,807.0,84.5,2.8,17.0,492.0,575.27,458.67
2016,3,25,16,0,779.0,83.0,2.9,17.0,443.0,514.62,410.58
2016,3,25,16,15,747.0,78.5,2.95,16.5,391.5,450.08,358.46
2016,3,25,16,30,715.0,74.0,3.0,16.0,340.0,387.43,305.96
2016,3,25,16,45,663.0,69.5,3.1,15.5,287.0,319.64,247.98
2016,3,25,17,0,611.0,65.0,3.2,15.0,234.0,256.87,192.86
2016,3,25,17,15,539.5,57.0,3.2,14.0,183.0,191.54,136.22
2016,3,25,17,30,468.0,49.0,3.2,13.0,132.0,134.54,87.65
2016,3,25,17,45,347.5,37.5,3.25,12.5,87.5,77.56,44.01
2016,3,25,18,0,227.0,26.0,3.3,12.0,43.0,35.61,13.97
2016,3,25,18,15,113.5,13.0,3.25,12.0,21.5,10.23,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,155.0,12.5,2.4,10.5,25.0,9.83,0.0
2016,3,26,6,30,310.0,25.0,2.4,11.0,50.0,41.27,16.97
2016,3,26,6,45,418.5,34.5,2.45,11.5,95.5,85.65,48.04
2016,3,26,7,0,527.0,44.0,2.5,12.0,141.0,143.67,93.58
2016,3,26,7,15,592.0,50.5,2.45,12.5,192.0,201.46,143.95
2016,3,26,7,30,657.0,57.0,2.4,13.0,243.0,267.23,202.05
2016,3,26,7,45,699.0,62.0,2.4,13.5,295.0,329.34,257.31
2016,3,26,8,0,741.0,67.0,2.4,14.0,347.0,395.2,314.22
2016,3,26,8,15,770.5,70.5,2.4,14.5,397.5,456.86,366.14
2016,3,26,8,30,800.0,74.0,2.4,15.0,448.0,520.05,417.41
2016,3,26,8,45,820.5,77.0,2.4,15.5,495.5,578.56,463.3
2016,3,26,9,0,841.0,80.0,2.4,16.0,543.0,632.15,504.06
2016,3,26,9,15,856.5,82.5,2.45,16.0,585.5,685.31,544.36
2016,3,26,9,30,872.0,85.0,2.5,16.0,628.0,737.22,582.07
2016,3,26,9,45,880.5,88.0,2.55,16.5,664.5,782.71,612.31
2016,3,26,10,0,889.0,91.0,2.6,17.0,701.0,825.84,640.49
2016,3,26,10,15,897.0,92.5,2.6,17.5,731.0,864.39,664.76
2016,3,26,10,30,905.0,94.0,2.6,18.0,761.0,900.11,686.83
2016,3,26,10,45,911.5,95.0,2.65,18.5,784.5,930.94,705.78
2016,3,26,11,0,918.0,96.0,2.7,19.0,808.0,958.49,722.46
2016,3,26,11,15,921.5,96.5,2.7,19.0,823.5,979.25,735.52
2016,3,26,11,30,925.0,97.0,2.7,19.0,839.0,996.36,746.26
2016,3,26,11,45,926.5,97.0,2.75,19.0,846.5,1007.25,753.47
2016,3,26,12,0,928.0,97.0,2.8,19.0,854.0,1014.29,758.3
2016,3,26,12,15,927.5,97.0,2.8,19.0,853.5,1015.48,758.96
2016,3,26,12,30,927.0,97.0,2.8,19.0,853.0,1012.76,757.22
2016,3,26,12,45,911.0,104.5,2.85,19.0,841.0,999.04,748.78
2016,3,26,13,0,895.0,112.0,2.9,19.0,829.0,981.64,738.06
2016,3,26,13,15,890.0,111.0,2.95,19.0,813.0,962.52,726.25
2016,3,26,13,30,885.0,110.0,3.0,19.0,797.0,939.93,712.12
2016,3,26,13,45,750.5,169.0,3.05,19.0,739.0,877.65,670.6
2016,3,26,14,0,616.0,228.0,3.1,19.0,681.0,795.08,612.03
2016,3,26,14,15,504.5,256.0,3.15,19.0,617.0,700.93,543.89
2016,3,26,14,30,393.0,284.0,3.2,19.0,553.0,601.04,470.08
2016,3,26,14,45,586.0,202.0,3.25,19.0,578.5,669.56,525.59
2016,3,26,15,0,779.0,120.0,3.3,19.0,604.0,707.08,556.47
2016,3,26,15,15,661.0,144.0,3.3,18.5,534.5,617.09,488.77
2016,3,26,15,30,543.0,168.0,3.3,18.0,465.0,523.57,417.73
2016,3,26,15,45,424.0,176.5,3.35,18.0,396.0,431.85,345.89
2016,3,26,16,0,305.0,185.0,3.4,18.0,327.0,339.87,272.65
2016,3,26,16,15,369.0,152.5,3.4,17.5,305.0,331.32,265.47
2016,3,26,16,30,433.0,120.0,3.4,17.0,283.0,304.4,241.81
2016,3,26,16,45,397.5,107.5,3.4,16.5,240.0,251.74,196.97
2016,3,26,17,0,362.0,95.0,3.4,16.0,197.0,202.79,154.54
2016,3,26,17,15,313.5,79.0,3.35,15.5,154.0,151.67,110.59
2016,3,26,17,30,265.0,63.0,3.3,15.0,111.0,106.47,72.38
2016,3,26,17,45,187.0,45.5,3.3,14.5,74.0,62.89,38.52
2016,3,26,18,0,109.0,28.0,3.3,14.0,37.0,28.28,12.21
2016,3,26,18,15,54.5,14.0,3.25,13.5,18.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,137.0,14.5,2.6,10.5,26.5,11.75,0.0
2016,3,27,6,30,274.0,29.0,2.7,11.0,53.0,42.28,19.5
2016,3,27,6,45,381.0,40.5,2.8,11.5,98.5,85.94,50.08
2016,3,27,7,0,488.0,52.0,2.9,12.0,144.0,143.13,94.91
2016,3,27,7,15,557.5,59.5,2.9,12.0,196.0,200.7,144.93
2016,3,27,7,30,627.0,67.0,2.9,12.0,248.0,266.24,202.97
2016,3,27,7,45,382.5,113.0,2.95,12.5,230.0,254.34,202.62
2016,3,27,8,0,138.0,159.0,3.0,13.0,212.0,200.55,162.78
2016,3,27,8,15,227.5,173.0,3.1,13.0,274.5,274.52,224.31
2016,3,27,8,30,317.0,187.0,3.2,13.0,337.0,350.03,286.42
2016,3,27,8,45,365.5,197.5,3.3,13.5,387.5,406.97,332.21
2016,3,27,9,0,414.0,208.0,3.4,14.0,438.0,481.42,390.71
2016,3,27,9,15,414.0,227.5,3.45,14.0,472.0,522.19,422.05
2016,3,27,9,30,414.0,247.0,3.5,14.0,506.0,561.74,452.01
2016,3,27,9,45,644.5,179.0,3.6,14.5,610.0,702.61,561.56
2016,3,27,10,0,875.0,111.0,3.7,15.0,714.0,842.43,664.18
2016,3,27,10,15,884.5,113.0,3.75,15.0,746.0,873.05,684.22
2016,3,27,10,30,894.0,115.0,3.8,15.0,778.0,910.13,709.62
2016,3,27,10,45,900.5,116.5,3.85,15.0,802.0,941.1,730.57
2016,3,27,11,0,907.0,118.0,3.9,15.0,826.0,968.82,749.27
2016,3,27,11,15,911.5,119.0,3.9,15.0,842.5,990.76,763.67
2016,3,27,11,30,916.0,120.0,3.9,15.0,859.0,1009.09,775.68
2016,3,27,11,45,917.5,121.0,3.95,15.5,867.5,1020.83,782.14
2016,3,27,12,0,919.0,122.0,4.0,16.0,876.0,1028.73,786.13
2016,3,27,12,15,919.5,122.0,4.0,16.0,876.0,1030.81,787.42
2016,3,27,12,30,920.0,122.0,4.0,16.0,876.0,1028.99,786.24
2016,3,27,12,45,919.0,121.5,4.05,16.0,868.5,1021.35,781.59
2016,3,27,13,0,918.0,121.0,4.1,16.0,861.0,1009.88,774.45
2016,3,27,13,15,914.5,120.0,4.1,16.0,844.5,991.77,762.54
2016,3,27,13,30,911.0,119.0,4.1,16.0,828.0,970.03,748.24
2016,3,27,13,45,789.0,163.5,4.2,16.0,764.5,896.01,697.6
2016,3,27,14,0,667.0,208.0,4.3,16.0,701.0,818.59,642.62
2016,3,27,14,15,645.5,204.0,4.35,15.5,665.0,773.79,612.21
2016,3,27,14,30,624.0,200.0,4.4,15.0,629.0,727.77,580.05
2016,3,27,14,45,599.0,194.0,4.45,15.0,588.0,676.4,542.14
2016,3,27,15,0,574.0,188.0,4.5,15.0,547.0,618.05,498.39
2016,3,27,15,15,469.5,203.0,4.45,14.5,483.0,533.11,432.32
2016,3,27,15,30,365.0,218.0,4.4,14.0,419.0,442.49,360.76
2016,3,27,15,45,426.0,184.0,4.4,14.0,398.5,437.82,357.45
2016,3,27,16,0,487.0,150.0,4.4,14.0,378.0,413.09,337.0
2016,3,27,16,15,273.5,150.5,4.3,13.5,276.5,272.49,222.2
2016,3,27,16,30,60.0,151.0,4.2,13.0,175.0,151.69,122.81
2016,3,27,16,45,48.5,130.0,4.15,12.5,147.5,125.42,100.9
2016,3,27,17,0,37.0,109.0,4.1,12.0,120.0,100.7,79.95
2016,3,27,17,15,26.0,87.0,4.1,11.5,94.0,76.85,59.57
2016,3,27,17,30,15.0,65.0,4.1,11.0,68.0,52.91,39.04
2016,3,27,17,45,7.5,44.0,4.1,11.0,45.5,34.53,23.07
2016,3,27,18,0,0.0,23.0,4.1,11.0,23.0,17.56,7.5
2016,3,27,18,15,0.0,11.5,4.1,11.0,11.5,9.05,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,177.0,14.5,4.3,8.0,30.5,11.79,0.0
2016,3,28,6,30,354.0,29.0,4.4,8.0,61.0,46.31,21.27
2016,3,28,6,45,469.5,37.5,4.55,8.5,110.5,93.34,53.25
2016,3,28,7,0,585.0,46.0,4.7,9.0,160.0,154.79,101.93
2016,3,28,7,15,648.5,52.5,4.75,9.0,213.5,216.53,157.07
2016,3,28,7,30,712.0,59.0,4.8,9.0,267.0,284.46,219.04
2016,3,28,7,45,755.0,63.0,4.9,9.5,322.0,349.13,278.32
2016,3,28,8,0,798.0,67.0,5.0,10.0,377.0,417.51,339.47
2016,3,28,8,15,826.0,70.5,5.0,10.0,429.5,481.49,396.09
2016,3,28,8,30,854.0,74.0,5.0,10.0,482.0,546.7,452.07
2016,3,28,8,45,875.0,76.5,5.0,10.5,531.0,603.75,499.16
2016,3,28,9,0,896.0,79.0,5.0,11.0,580.0,663.65,546.9
2016,3,28,9,15,910.5,81.0,4.95,11.0,624.0,717.98,589.78
2016,3,28,9,30,925.0,83.0,4.9,11.0,668.0,770.8,629.53
2016,3,28,9,45,935.5,85.0,4.85,11.5,706.0,818.75,662.54
2016,3,28,10,0,946.0,87.0,4.8,12.0,744.0,864.29,693.23
2016,3,28,10,15,954.0,88.5,4.75,12.0,775.5,904.56,720.96
2016,3,28,10,30,962.0,90.0,4.7,12.0,807.0,941.79,746.27
2016,3,28,10,45,966.5,91.0,4.7,12.5,830.5,972.12,765.41
2016,3,28,11,0,971.0,92.0,4.7,13.0,854.0,998.86,781.93
2016,3,28,11,15,974.0,92.5,4.65,13.0,870.0,1019.94,795.51
2016,3,28,11,30,977.0,93.0,4.6,13.0,886.0,1037.13,806.42
2016,3,28,11,45,977.0,94.0,4.6,13.0,893.0,1047.98,813.5
2016,3,28,12,0,977.0,95.0,4.6,13.0,900.0,1054.74,817.92
2016,3,28,12,15,976.5,95.0,4.5,13.0,899.5,1055.86,817.56
2016,3,28,12,30,976.0,95.0,4.4,13.0,899.0,1052.86,814.52
2016,3,28,12,45,956.0,104.5,4.35,13.0,885.5,1036.94,803.2
2016,3,28,13,0,936.0,114.0,4.3,13.0,872.0,1017.15,789.42
2016,3,28,13,15,931.0,113.0,4.2,13.0,854.5,997.32,775.43
2016,3,28,13,30,926.0,112.0,4.1,13.0,837.0,973.85,759.15
2016,3,28,13,45,919.5,110.5,4.05,13.0,812.0,945.02,739.46
2016,3,28,14,0,913.0,109.0,4.0,13.0,787.0,912.89,717.47
2016,3,28,14,15,758.0,161.0,3.9,13.0,708.0,823.28,653.45
2016,3,28,14,30,603.0,213.0,3.8,13.0,629.0,720.05,575.04
2016,3,28,14,45,608.0,195.0,3.75,13.0,595.0,681.64,547.43
2016,3,28,15,0,613.0,177.0,3.7,13.0,561.0,640.55,516.88
2016,3,28,15,15,306.5,99.5,3.6,13.0,291.5,318.06,262.52
2016,3,28,15,30,0.0,22.0,3.5,13.0,22.0,16.82,8.65
2016,3,28,15,45,41.5,111.0,3.4,13.0,131.0,115.13,92.57
2016,3,28,16,0,83.0,200.0,3.3,13.0,240.0,214.25,174.98
2016,3,28,16,15,404.5,139.0,3.15,12.5,297.5,332.19,270.93
2016,3,28,16,30,726.0,78.0,3.0,12.0,355.0,387.64,309.79
2016,3,28,16,45,683.5,71.5,2.95,12.0,302.0,321.04,250.65
2016,3,28,17,0,641.0,65.0,2.9,12.0,249.0,258.4,194.28
2016,3,28,17,15,572.0,58.0,2.9,11.5,196.5,193.47,137.18
2016,3,28,17,30,503.0,51.0,2.9,11.0,144.0,136.47,88.29
2016,3,28,17,45,391.0,40.0,2.9,10.5,98.0,79.8,45.07
2016,3,28,18,0,279.0,29.0,2.9,10.0,52.0,37.29,16.73
2016,3,28,18,15,139.5,14.5,2.9,9.5,26.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,179.0,14.5,1.7,7.5,32.0,11.75,0.0
2016,3,29,6,30,358.0,29.0,1.8,8.0,64.0,46.07,21.51
2016,3,29,6,45,469.5,37.5,1.95,8.5,113.0,92.77,52.91
2016,3,29,7,0,581.0,46.0,2.1,9.0,162.0,153.37,100.67
2016,3,29,7,15,643.0,52.5,2.25,9.5,215.5,214.48,154.48
2016,3,29,7,30,705.0,59.0,2.4,10.0,269.0,281.5,214.44
2016,3,29,7,45,750.0,62.5,2.6,10.5,323.5,345.88,272.37
2016,3,29,8,0,795.0,66.0,2.8,11.0,378.0,414.2,332.29
2016,3,29,8,15,823.0,69.5,2.75,11.5,430.5,477.88,386.49
2016,3,29,8,30,851.0,73.0,2.7,12.0,483.0,542.81,439.66
2016,3,29,8,45,872.0,75.0,2.7,12.5,532.0,599.16,484.58
2016,3,29,9,0,893.0,77.0,2.7,13.0,581.0,658.28,529.98
2016,3,29,9,15,908.0,79.5,2.5,13.0,625.0,713.23,570.7
2016,3,29,9,30,923.0,82.0,2.3,13.0,669.0,766.72,608.03
2016,3,29,9,45,933.5,84.0,2.15,13.5,707.5,814.48,638.19
2016,3,29,10,0,944.0,86.0,2.0,14.0,746.0,859.84,665.83
2016,3,29,10,15,952.0,87.0,1.9,14.0,777.0,899.41,690.53
2016,3,29,10,30,960.0,88.0,1.8,14.0,808.0,935.95,712.79
2016,3,29,10,45,965.0,89.5,1.7,14.5,832.0,967.1,729.74
2016,3,29,11,0,970.0,91.0,1.6,15.0,856.0,994.69,744.05
2016,3,29,11,15,973.0,91.5,1.55,15.0,872.0,1015.66,756.02
2016,3,29,11,30,976.0,92.0,1.5,15.0,888.0,1032.73,765.53
2016,3,29,11,45,976.0,93.0,1.5,15.0,895.0,1043.49,771.9
2016,3,29,12,0,976.0,94.0,1.5,15.0,902.0,1050.16,775.85
2016,3,29,12,15,975.5,94.0,1.5,15.0,901.5,1051.19,776.37
2016,3,29,12,30,975.0,94.0,1.5,15.0,901.0,1048.11,774.46
2016,3,29,12,45,970.5,95.0,1.5,15.0,891.0,1038.17,768.33
2016,3,29,13,0,966.0,96.0,1.5,15.0,881.0,1024.25,759.83
2016,3,29,13,15,961.5,95.5,1.55,15.0,864.0,1004.88,748.72
2016,3,29,13,30,957.0,95.0,1.6,15.0,847.0,981.75,735.2
2016,3,29,13,45,948.0,95.0,1.65,15.0,821.0,951.5,716.92
2016,3,29,14,0,939.0,95.0,1.7,15.0,795.0,917.98,696.37
2016,3,29,14,15,929.5,93.5,1.75,15.0,763.0,879.43,672.19
2016,3,29,14,30,920.0,92.0,1.8,15.0,731.0,838.07,645.8
2016,3,29,14,45,904.5,91.5,1.85,15.0,691.5,790.6,614.73
2016,3,29,15,0,889.0,91.0,1.9,15.0,652.0,741.27,581.69
2016,3,29,15,15,872.0,88.5,1.95,14.5,607.5,687.32,543.71
2016,3,29,15,30,855.0,86.0,2.0,14.0,563.0,636.89,506.89
2016,3,29,15,45,830.5,83.5,2.05,14.0,513.5,575.87,459.9
2016,3,29,16,0,806.0,81.0,2.1,14.0,464.0,515.13,411.56
2016,3,29,16,15,775.0,77.0,2.1,13.5,412.0,450.49,359.04
2016,3,29,16,30,744.0,73.0,2.1,13.0,360.0,387.6,306.0
2016,3,29,16,45,698.5,68.0,2.15,13.0,306.0,320.77,247.92
2016,3,29,17,0,653.0,63.0,2.2,13.0,252.0,257.47,191.63
2016,3,29,17,15,585.5,56.0,2.2,12.0,199.5,192.44,135.1
2016,3,29,17,30,518.0,49.0,2.2,11.0,147.0,135.17,86.42
2016,3,29,17,45,404.0,39.0,2.2,10.5,100.5,78.63,43.8
2016,3,29,18,0,290.0,29.0,2.2,10.0,54.0,36.46,16.65
2016,3,29,18,15,145.0,14.5,2.2,9.5,27.0,11.77,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,124.0,18.5,1.85,8.5,31.0,14.11,0.0
2016,3,30,6,30,248.0,37.0,1.9,9.0,62.0,44.58,23.77
2016,3,30,6,45,349.0,49.5,1.95,9.5,108.0,85.96,52.34
2016,3,30,7,0,450.0,62.0,2.0,10.0,154.0,143.1,97.34
2016,3,30,7,15,517.0,71.0,1.95,10.0,205.5,198.97,145.65
2016,3,30,7,30,584.0,80.0,1.9,10.0,257.0,262.57,201.58
2016,3,30,7,45,420.0,118.5,1.85,10.5,258.0,270.63,215.71
2016,3,30,8,0,256.0,157.0,1.8,11.0,259.0,254.67,206.76
2016,3,30,8,15,220.5,184.0,1.8,11.5,280.0,269.76,220.1
2016,3,30,8,30,185.0,211.0,1.8,12.0,301.0,288.65,235.34
2016,3,30,8,45,353.0,197.0,1.8,12.5,390.5,396.11,322.01
2016,3,30,9,0,521.0,183.0,1.8,13.0,480.0,523.13,420.89
2016,3,30,9,15,426.0,229.0,1.8,13.0,483.5,528.18,422.49
2016,3,30,9,30,331.0,275.0,1.8,13.0,487.0,509.61,406.63
2016,3,30,9,45,378.0,279.5,1.85,13.5,535.0,565.44,448.66
2016,3,30,10,0,425.0,284.0,1.9,14.0,583.0,639.5,502.37
2016,3,30,10,15,377.5,312.5,1.9,14.0,587.0,627.7,491.76
2016,3,30,10,30,330.0,341.0,1.9,14.0,591.0,627.58,489.96
2016,3,30,10,45,361.5,343.0,1.95,14.5,624.5,668.04,518.9
2016,3,30,11,0,393.0,345.0,2.0,15.0,658.0,708.37,547.05
2016,3,30,11,15,384.5,357.0,2.0,15.0,667.5,720.78,554.8
2016,3,30,11,30,376.0,369.0,2.0,15.0,677.0,731.12,561.35
2016,3,30,11,45,383.0,367.0,2.0,15.0,683.0,740.32,567.78
2016,3,30,12,0,390.0,365.0,2.0,15.0,689.0,747.68,572.98
2016,3,30,12,15,389.5,365.0,2.0,15.0,688.5,747.88,573.02
2016,3,30,12,30,389.0,365.0,2.0,15.0,688.0,746.11,571.8
2016,3,30,12,45,654.0,239.5,2.0,15.5,776.5,900.2,684.4
2016,3,30,13,0,919.0,114.0,2.0,16.0,865.0,995.37,746.8
2016,3,30,13,15,914.5,113.5,2.05,16.0,848.0,976.66,734.38
2016,3,30,13,30,910.0,113.0,2.1,16.0,831.0,954.37,720.89
2016,3,30,13,45,904.0,111.0,2.15,16.0,806.5,925.78,703.13
2016,3,30,14,0,898.0,109.0,2.2,16.0,782.0,893.95,683.1
2016,3,30,14,15,888.5,107.5,2.3,16.0,750.5,856.62,659.56
2016,3,30,14,30,879.0,106.0,2.4,16.0,719.0,816.63,633.81
2016,3,30,14,45,866.5,103.5,2.5,16.0,680.5,778.53,609.03
2016,3,30,15,0,854.0,101.0,2.6,16.0,642.0,729.94,575.26
2016,3,30,15,15,836.5,98.5,2.75,15.5,598.5,676.28,537.34
2016,3,30,15,30,819.0,96.0,2.9,15.0,555.0,621.64,497.25
2016,3,30,15,45,796.0,92.5,3.05,15.0,506.5,562.17,451.05
2016,3,30,16,0,773.0,89.0,3.2,15.0,458.0,502.94,403.43
2016,3,30,16,15,741.0,84.5,3.25,14.5,406.5,439.13,351.09
2016,3,30,16,30,709.0,80.0,3.3,14.0,355.0,377.05,298.37
2016,3,30,16,45,663.5,74.0,3.4,13.5,302.0,311.15,241.26
2016,3,30,17,0,618.0,68.0,3.5,13.0,249.0,249.58,186.61
2016,3,30,17,15,550.5,60.5,3.4,12.0,197.5,186.37,131.53
2016,3,30,17,30,483.0,53.0,3.3,11.0,146.0,130.95,84.54
2016,3,30,17,45,371.5,42.0,3.25,10.5,100.0,76.35,43.51
2016,3,30,18,0,260.0,31.0,3.2,10.0,54.0,35.84,17.51
2016,3,30,18,15,130.0,15.5,3.1,10.0,27.0,11.87,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.5,2.3,10.0,34.0,14.17,0.57
2016,3,31,6,30,285.0,37.0,2.4,10.0,68.0,48.07,25.8
2016,3,31,6,45,382.0,49.0,2.5,10.5,114.5,91.37,55.4
2016,3,31,7,0,479.0,61.0,2.6,11.0,161.0,146.9,99.04
2016,3,31,7,15,243.0,85.0,2.6,11.0,136.0,135.02,101.43
2016,3,31,7,30,7.0,109.0,2.6,11.0,111.0,87.32,69.6
2016,3,31,7,45,13.0,128.5,2.6,11.5,133.5,105.78,85.12
2016,3,31,8,0,19.0,148.0,2.6,12.0,156.0,125.08,101.08
2016,3,31,8,15,18.0,163.5,2.55,12.0,171.5,138.42,112.08
2016,3,31,8,30,17.0,179.0,2.5,12.0,187.0,151.7,122.86
2016,3,31,8,45,71.0,219.0,2.45,12.5,259.0,228.31,185.94
2016,3,31,9,0,125.0,259.0,2.4,13.0,331.0,315.52,255.93
2016,3,31,9,15,123.5,280.5,2.4,13.5,355.5,341.85,275.55
2016,3,31,9,30,122.0,302.0,2.4,14.0,380.0,367.88,294.82
2016,3,31,9,45,508.5,202.5,2.4,14.5,558.0,606.99,484.38
2016,3,31,10,0,895.0,103.0,2.4,15.0,736.0,834.28,650.54
2016,3,31,10,15,903.5,104.5,2.4,15.0,767.0,872.98,674.42
2016,3,31,10,30,912.0,106.0,2.4,15.0,798.0,908.83,697.91
2016,3,31,10,45,919.5,106.5,2.45,15.5,821.5,939.74,717.04
2016,3,31,11,0,927.0,107.0,2.5,16.0,845.0,967.37,733.89
2016,3,31,11,15,930.5,107.5,2.5,16.0,861.0,987.84,746.8
2016,3,31,11,30,934.0,108.0,2.5,16.0,877.0,1004.61,757.37
2016,3,31,11,45,936.5,108.0,2.5,16.0,884.5,1016.12,764.55
2016,3,31,12,0,939.0,108.0,2.5,16.0,892.0,1023.75,769.32
2016,3,31,12,15,938.5,108.0,2.6,16.0,891.5,1024.57,770.79
2016,3,31,12,30,938.0,108.0,2.7,16.0,891.0,1021.44,769.81
2016,3,31,12,45,942.0,104.0,2.8,16.5,883.5,1014.6,765.04
2016,3,31,13,0,946.0,100.0,2.9,17.0,876.0,1003.73,757.68
2016,3,31,13,15,942.0,99.0,2.95,16.5,859.0,984.51,747.17
2016,3,31,13,30,938.0,98.0,3.0,16.0,842.0,961.59,734.19
2016,3,31,13,45,931.0,97.5,3.15,16.0,817.0,932.95,716.62
2016,3,31,14,0,924.0,97.0,3.3,16.0,792.0,901.03,696.58
2016,3,31,14,15,915.5,95.5,3.4,16.0,760.5,863.73,672.2
2016,3,31,14,30,907.0,94.0,3.5,16.0,729.0,823.61,645.55
2016,3,31,14,45,894.0,92.5,3.6,16.0,690.5,777.5,614.2
2016,3,31,15,0,881.0,91.0,3.7,16.0,652.0,729.37,580.43
2016,3,31,15,15,865.5,88.5,3.7,15.5,608.5,676.83,541.81
2016,3,31,15,30,850.0,86.0,3.7,15.0,565.0,627.53,504.38
2016,3,31,15,45,827.0,83.5,3.75,15.0,516.5,567.74,456.99
2016,3,31,16,0,804.0,81.0,3.8,15.0,468.0,508.1,408.3
2016,3,31,16,15,775.0,77.5,3.75,14.5,416.5,445.19,356.06
2016,3,31,16,30,746.0,74.0,3.7,14.0,365.0,383.79,303.32
2016,3,31,16,45,703.0,69.0,3.7,13.5,312.0,318.01,245.81
2016,3,31,17,0,660.0,64.0,3.7,13.0,259.0,255.3,189.81
2016,3,31,17,15,596.0,57.0,3.55,12.5,206.5,191.08,133.26
2016,3,31,17,30,532.0,50.0,3.4,12.0,154.0,134.16,84.74
2016,3,31,17,45,424.0,40.0,3.25,11.5,107.0,78.08,42.92
2016,3,31,18,0,316.0,30.0,3.1,11.0,60.0,35.57,16.9
2016,3,31,18,15,158.0,15.0,2.95,10.5,30.0,12.16,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.5,2.4,10.0,37.0,14.11,2.34
2016,4,1,6,30,346.0,35.0,2.5,10.0,74.0,49.2,25.3
2016,4,1,6,45,440.0,45.0,2.65,10.5,122.0,94.21,55.42
2016,4,1,7,0,534.0,55.0,2.8,11.0,170.0,150.94,100.13
2016,4,1,7,15,283.0,86.5,2.8,11.0,149.5,150.57,113.13
2016,4,1,7,30,32.0,118.0,2.8,11.0,129.0,105.78,84.68
2016,4,1,7,45,38.0,139.0,2.8,11.5,153.5,128.15,103.64
2016,4,1,8,0,44.0,160.0,2.8,12.0,178.0,151.43,123.0
2016,4,1,8,15,77.5,188.0,2.75,12.5,224.5,194.98,158.84
2016,4,1,8,30,111.0,216.0,2.7,13.0,271.0,252.24,205.42
2016,4,1,8,45,202.5,231.0,2.7,13.5,343.5,326.49,265.48
2016,4,1,9,0,294.0,246.0,2.7,14.0,416.0,422.01,341.04
2016,4,1,9,15,272.0,270.5,2.65,14.0,437.0,446.05,358.64
2016,4,1,9,30,250.0,295.0,2.6,14.0,458.0,467.48,374.13
2016,4,1,9,45,249.0,313.5,2.6,14.0,484.0,496.75,395.88
2016,4,1,10,0,248.0,332.0,2.6,14.0,510.0,525.17,416.65
2016,4,1,10,15,576.5,219.5,2.5,14.0,653.5,726.1,572.09
2016,4,1,10,30,905.0,107.0,2.4,14.0,797.0,901.72,696.89
2016,4,1,10,45,911.5,107.5,2.35,14.5,820.5,931.46,712.98
2016,4,1,11,0,918.0,108.0,2.3,15.0,844.0,957.91,728.11
2016,4,1,11,15,922.0,109.0,2.25,15.0,859.5,979.08,740.99
2016,4,1,11,30,926.0,110.0,2.2,15.0,875.0,996.61,751.47
2016,4,1,11,45,928.5,110.0,2.2,15.5,883.0,1007.96,757.1
2016,4,1,12,0,931.0,110.0,2.2,16.0,891.0,1015.46,760.34
2016,4,1,12,15,931.0,110.0,2.2,16.0,890.5,1016.67,761.01
2016,4,1,12,30,931.0,110.0,2.2,16.0,890.0,1013.96,759.3
2016,4,1,12,45,932.0,107.5,2.2,16.0,882.0,1005.79,754.15
2016,4,1,13,0,933.0,105.0,2.2,16.0,874.0,993.7,746.58
2016,4,1,13,15,929.5,104.0,2.25,16.0,857.0,975.1,735.35
2016,4,1,13,30,926.0,103.0,2.3,16.0,840.0,952.83,721.74
2016,4,1,13,45,920.5,101.5,2.35,16.0,816.0,924.74,704.17
2016,4,1,14,0,915.0,100.0,2.4,16.0,792.0,893.32,684.27
2016,4,1,14,15,906.5,98.5,2.45,16.0,760.5,856.28,660.31
2016,4,1,14,30,898.0,97.0,2.5,16.0,729.0,816.45,634.18
2016,4,1,14,45,887.0,95.0,2.6,16.0,691.0,771.67,604.51
2016,4,1,15,0,876.0,93.0,2.7,16.0,653.0,724.75,572.08
2016,4,1,15,15,860.0,90.5,2.75,15.5,609.5,672.12,534.16
2016,4,1,15,30,844.0,88.0,2.8,15.0,566.0,622.78,497.35
2016,4,1,15,45,823.0,85.0,2.9,15.0,518.0,563.94,451.39
2016,4,1,16,0,802.0,82.0,3.0,15.0,470.0,505.08,403.87
2016,4,1,16,15,773.0,78.0,3.0,14.5,418.5,441.87,351.82
2016,4,1,16,30,744.0,74.0,3.0,14.0,367.0,380.2,299.23
2016,4,1,16,45,701.5,69.0,3.0,13.5,314.0,314.86,242.34
2016,4,1,17,0,659.0,64.0,3.0,13.0,261.0,252.46,186.83
2016,4,1,17,15,596.5,57.0,2.85,12.5,208.5,188.86,131.01
2016,4,1,17,30,534.0,50.0,2.7,12.0,156.0,132.38,83.1
2016,4,1,17,45,430.0,40.0,2.55,11.5,109.0,76.92,42.01
2016,4,1,18,0,326.0,30.0,2.4,11.0,62.0,34.52,16.66
2016,4,1,18,15,163.0,15.0,2.3,10.5,31.0,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,168.5,18.5,1.5,9.0,38.5,14.88,4.13
2016,4,2,6,30,337.0,37.0,1.5,9.0,77.0,49.98,26.62
2016,4,2,6,45,422.0,48.5,1.5,9.5,124.0,94.58,56.84
2016,4,2,7,0,507.0,60.0,1.5,10.0,171.0,149.81,100.56
2016,4,2,7,15,253.5,70.5,1.4,10.5,126.0,128.94,95.87
2016,4,2,7,30,0.0,81.0,1.3,11.0,81.0,62.47,48.44
2016,4,2,7,45,0.0,96.0,1.25,11.5,96.0,74.34,58.51
2016,4,2,8,0,0.0,111.0,1.2,12.0,111.0,86.31,68.37
2016,4,2,8,15,0.5,134.0,1.15,12.5,134.5,105.17,83.84
2016,4,2,8,30,1.0,157.0,1.1,13.0,158.0,124.31,99.26
2016,4,2,8,45,3.0,171.0,1.1,13.5,173.0,137.05,109.22
2016,4,2,9,0,5.0,185.0,1.1,14.0,188.0,150.06,119.32
2016,4,2,9,15,174.0,232.0,1.1,14.0,345.5,329.02,264.87
2016,4,2,9,30,343.0,279.0,1.1,14.0,503.0,518.26,409.51
2016,4,2,9,45,499.0,239.5,1.1,14.5,586.0,631.9,492.41
2016,4,2,10,0,655.0,200.0,1.1,15.0,669.0,747.51,574.38
2016,4,2,10,15,750.5,171.0,1.15,15.0,730.0,823.41,627.41
2016,4,2,10,30,846.0,142.0,1.2,15.0,791.0,894.72,674.53
2016,4,2,10,45,849.5,145.5,1.25,15.5,813.5,924.05,691.76
2016,4,2,11,0,853.0,149.0,1.3,16.0,836.0,950.09,707.3
2016,4,2,11,15,857.5,149.5,1.3,16.5,851.0,970.66,718.48
2016,4,2,11,30,862.0,150.0,1.3,17.0,866.0,987.7,727.45
2016,4,2,11,45,866.5,149.0,1.35,17.5,874.0,999.63,734.06
2016,4,2,12,0,871.0,148.0,1.4,18.0,882.0,1007.83,738.44
2016,4,2,12,15,870.5,147.5,1.45,18.0,881.0,1007.95,739.18
2016,4,2,12,30,870.0,147.0,1.5,18.0,880.0,1004.26,737.7
2016,4,2,12,45,880.5,139.0,1.55,18.0,874.0,984.76,726.14
2016,4,2,13,0,891.0,131.0,1.6,18.0,868.0,977.0,722.43
2016,4,2,13,15,886.5,130.0,1.65,18.0,850.5,958.09,711.34
2016,4,2,13,30,882.0,129.0,1.7,18.0,833.0,935.7,698.09
2016,4,2,13,45,772.5,173.0,1.75,18.0,776.5,881.19,663.26
2016,4,2,14,0,663.0,217.0,1.8,18.0,720.0,807.29,612.92
2016,4,2,14,15,659.0,208.0,1.8,18.0,691.0,772.55,590.1
2016,4,2,14,30,655.0,199.0,1.8,18.0,662.0,735.5,564.88
2016,4,2,14,45,645.0,187.0,1.85,18.0,622.5,689.12,532.97
2016,4,2,15,0,635.0,175.0,1.9,18.0,583.0,641.27,499.3
2016,4,2,15,15,703.5,145.0,1.9,17.5,569.0,627.16,490.93
2016,4,2,15,30,772.0,115.0,1.9,17.0,555.0,603.8,474.61
2016,4,2,15,45,743.5,112.5,1.9,17.0,506.5,544.15,428.61
2016,4,2,16,0,715.0,110.0,1.9,17.0,458.0,485.39,382.17
2016,4,2,16,15,681.5,104.5,1.9,16.5,407.0,422.78,332.04
2016,4,2,16,30,648.0,99.0,1.9,16.0,356.0,362.42,282.03
2016,4,2,16,45,595.5,93.0,1.95,15.5,303.0,297.79,227.63
2016,4,2,17,0,543.0,87.0,2.0,15.0,250.0,238.37,176.57
2016,4,2,17,15,476.5,76.5,2.0,14.5,199.5,177.75,125.1
2016,4,2,17,30,410.0,66.0,2.0,14.0,149.0,122.06,79.24
2016,4,2,17,45,306.0,52.0,2.0,13.5,103.5,71.79,42.55
2016,4,2,18,0,202.0,38.0,2.0,13.0,58.0,34.63,19.19
2016,4,2,18,15,101.0,19.0,2.0,12.5,29.0,14.41,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
