Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,25.5,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,3,6,0,51.0,10.0,1.7,8.0,11.0,7.87,0.0
2016,4,3,6,15,191.5,25.0,1.75,8.5,46.0,19.12,8.11
2016,4,3,6,30,332.0,40.0,1.8,9.0,81.0,51.8,28.54
2016,4,3,6,45,427.0,50.5,1.85,9.5,129.5,96.31,58.22
2016,4,3,7,0,522.0,61.0,1.9,10.0,178.0,152.69,102.44
2016,4,3,7,15,261.0,77.5,1.9,10.0,136.0,136.36,102.14
2016,4,3,7,30,0.0,94.0,1.9,10.0,94.0,72.74,57.49
2016,4,3,7,45,0.0,111.5,1.9,10.5,111.5,86.73,69.33
2016,4,3,8,0,0.0,129.0,1.9,11.0,129.0,100.85,80.97
2016,4,3,8,15,8.0,155.5,1.9,11.5,160.0,126.33,101.98
2016,4,3,8,30,16.0,182.0,1.9,12.0,191.0,152.98,123.67
2016,4,3,8,45,47.0,219.5,1.9,12.5,247.0,213.1,172.73
2016,4,3,9,0,78.0,257.0,1.9,13.0,303.0,269.54,217.78
2016,4,3,9,15,469.5,183.0,1.9,13.5,489.5,510.11,410.92
2016,4,3,9,30,861.0,109.0,1.9,14.0,676.0,747.8,589.33
2016,4,3,9,45,872.5,111.5,1.95,14.5,713.5,794.82,619.49
2016,4,3,10,0,884.0,114.0,2.0,15.0,751.0,830.64,642.31
2016,4,3,10,15,892.5,115.5,2.0,15.0,781.5,868.69,667.31
2016,4,3,10,30,901.0,117.0,2.0,15.0,812.0,903.91,690.14
2016,4,3,10,45,782.5,179.0,2.0,15.5,795.0,902.55,686.71
2016,4,3,11,0,664.0,241.0,2.0,16.0,778.0,872.76,662.8
2016,4,3,11,15,609.0,272.5,2.0,16.0,772.0,863.11,654.74
2016,4,3,11,30,554.0,304.0,2.0,16.0,766.0,847.48,642.39
2016,4,3,11,45,539.5,312.5,2.0,16.5,766.0,848.07,641.15
2016,4,3,12,0,525.0,321.0,2.0,17.0,766.0,845.73,637.81
2016,4,3,12,15,720.5,224.5,2.05,17.0,834.0,947.17,711.89
2016,4,3,12,30,916.0,128.0,2.1,17.0,902.0,1011.65,754.23
2016,4,3,12,45,750.5,209.0,2.15,17.0,839.0,952.22,714.87
2016,4,3,13,0,585.0,290.0,2.2,17.0,776.0,859.28,649.89
2016,4,3,13,15,550.5,293.5,2.25,17.0,743.5,820.31,624.06
2016,4,3,13,30,516.0,297.0,2.3,17.0,711.0,779.86,596.31
2016,4,3,13,45,576.0,263.5,2.4,17.0,713.0,786.32,603.9
2016,4,3,14,0,636.0,230.0,2.5,17.0,715.0,793.33,611.23
2016,4,3,14,15,602.0,229.5,2.55,16.5,673.5,742.4,576.33
2016,4,3,14,30,568.0,229.0,2.6,16.0,632.0,686.03,537.31
2016,4,3,14,45,693.5,177.0,2.65,16.0,643.0,713.19,560.11
2016,4,3,15,0,819.0,125.0,2.7,16.0,654.0,716.61,564.64
2016,4,3,15,15,801.0,121.5,2.7,15.5,610.0,663.06,525.46
2016,4,3,15,30,783.0,118.0,2.7,15.0,566.0,610.44,486.18
2016,4,3,15,45,761.5,112.5,2.75,15.0,518.0,551.26,440.01
2016,4,3,16,0,740.0,107.0,2.8,15.0,470.0,492.31,392.58
2016,4,3,16,15,708.0,101.5,2.75,14.5,418.5,429.18,340.86
2016,4,3,16,30,676.0,96.0,2.7,14.0,367.0,368.09,289.17
2016,4,3,16,45,634.5,88.5,2.7,14.0,314.5,304.42,233.82
2016,4,3,17,0,593.0,81.0,2.7,14.0,262.0,244.68,180.97
2016,4,3,17,15,527.0,72.0,2.6,13.0,210.0,182.72,127.94
2016,4,3,17,30,461.0,63.0,2.5,12.0,158.0,128.45,83.04
2016,4,3,17,45,363.0,50.0,2.45,11.5,111.0,76.18,44.65
2016,4,3,18,0,265.0,37.0,2.4,11.0,64.0,34.35,18.88
2016,4,3,18,15,132.5,18.5,2.35,10.5,32.0,14.13,0.0
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,10.0,13.0,10.23,0.0
2016,4,4,6,15,171.0,27.5,2.85,10.5,49.0,20.87,10.16
2016,4,4,6,30,342.0,42.0,2.9,11.0,85.0,53.54,29.7
2016,4,4,6,45,439.0,52.0,2.95,11.5,135.0,98.4,59.15
2016,4,4,7,0,536.0,62.0,3.0,12.0,185.0,155.36,103.48
2016,4,4,7,15,596.5,69.0,3.0,12.5,238.5,212.66,152.85
2016,4,4,7,30,657.0,76.0,3.0,13.0,292.0,276.68,208.98
2016,4,4,7,45,700.0,81.0,3.0,13.5,346.0,338.86,263.81
2016,4,4,8,0,743.0,86.0,3.0,14.0,400.0,404.82,320.51
2016,4,4,8,15,772.0,90.5,2.95,14.0,452.0,467.11,373.44
2016,4,4,8,30,801.0,95.0,2.9,14.0,504.0,530.47,425.59
2016,4,4,8,45,821.5,98.5,2.9,14.5,552.0,588.96,471.72
2016,4,4,9,0,842.0,102.0,2.9,15.0,600.0,647.24,516.16
2016,4,4,9,15,857.5,104.5,2.8,15.0,643.5,700.6,556.13
2016,4,4,9,30,873.0,107.0,2.7,15.0,687.0,752.63,593.98
2016,4,4,9,45,883.0,110.0,2.65,15.5,724.0,791.41,619.74
2016,4,4,10,0,893.0,113.0,2.6,16.0,761.0,834.88,647.6
2016,4,4,10,15,901.5,115.0,2.5,16.0,791.5,873.6,672.48
2016,4,4,10,30,910.0,117.0,2.4,16.0,822.0,909.46,695.06
2016,4,4,10,45,914.0,119.0,2.35,16.5,845.0,938.29,711.75
2016,4,4,11,0,918.0,121.0,2.3,17.0,868.0,963.69,726.01
2016,4,4,11,15,921.5,122.0,2.25,17.0,883.0,984.11,738.27
2016,4,4,11,30,925.0,123.0,2.2,17.0,898.0,1000.85,748.16
2016,4,4,11,45,925.0,124.0,2.2,17.5,905.0,1010.54,752.63
2016,4,4,12,0,925.0,125.0,2.2,18.0,912.0,1016.35,754.75
2016,4,4,12,15,924.5,125.0,2.15,18.0,910.5,1016.85,754.38
2016,4,4,12,30,924.0,125.0,2.1,18.0,909.0,1013.48,751.65
2016,4,4,12,45,926.0,122.0,2.1,18.0,901.0,1005.69,746.82
2016,4,4,13,0,928.0,119.0,2.1,18.0,893.0,994.0,739.6
2016,4,4,13,15,923.5,118.0,2.2,18.0,875.5,974.43,728.44
2016,4,4,13,30,919.0,117.0,2.3,18.0,858.0,951.25,714.89
2016,4,4,13,45,910.0,117.0,2.45,18.5,832.0,921.65,696.04
2016,4,4,14,0,901.0,117.0,2.6,19.0,806.0,888.93,674.9
2016,4,4,14,15,891.0,115.0,2.85,18.5,773.5,850.55,652.77
2016,4,4,14,30,881.0,113.0,3.1,18.0,741.0,809.54,628.1
2016,4,4,14,45,718.5,158.5,3.35,18.0,652.5,711.22,557.34
2016,4,4,15,0,556.0,204.0,3.6,18.0,564.0,600.64,474.6
2016,4,4,15,15,685.5,154.0,3.7,17.5,568.5,618.13,490.8
2016,4,4,15,30,815.0,104.0,3.8,17.0,573.0,611.78,487.48
2016,4,4,15,45,788.5,101.5,3.9,17.0,523.5,551.77,439.96
2016,4,4,16,0,762.0,99.0,4.0,17.0,474.0,492.68,392.01
2016,4,4,16,15,730.0,94.0,3.8,16.5,422.5,429.09,339.4
2016,4,4,16,30,698.0,89.0,3.6,16.0,371.0,367.51,286.94
2016,4,4,16,45,651.5,83.5,3.45,15.5,317.5,303.01,231.23
2016,4,4,17,0,605.0,78.0,3.3,15.0,264.0,242.95,178.48
2016,4,4,17,15,538.0,69.5,3.15,14.0,211.5,180.78,125.37
2016,4,4,17,30,471.0,61.0,3.0,13.0,159.0,126.41,80.65
2016,4,4,17,45,366.5,49.5,2.9,12.5,112.0,74.56,43.31
2016,4,4,18,0,262.0,38.0,2.8,12.0,65.0,33.9,19.2
2016,4,4,18,15,131.0,19.0,2.7,11.5,32.5,14.5,0.0
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,53.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,106.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,4,5,6,15,257.5,26.0,1.65,10.5,54.5,21.26,11.13
2016,4,5,6,30,409.0,39.0,1.6,11.0,93.0,53.93,28.43
2016,4,5,6,45,495.0,48.5,1.55,11.5,143.5,101.22,59.19
2016,4,5,7,0,581.0,58.0,1.5,12.0,194.0,159.13,104.44
2016,4,5,7,15,638.0,64.5,1.55,12.5,248.0,217.71,154.81
2016,4,5,7,30,695.0,71.0,1.6,13.0,302.0,282.52,211.39
2016,4,5,7,45,738.0,74.5,1.65,13.5,357.0,346.15,266.96
2016,4,5,8,0,781.0,78.0,1.7,14.0,412.0,412.38,323.32
2016,4,5,8,15,808.0,81.5,1.75,14.5,463.5,474.29,374.79
2016,4,5,8,30,835.0,85.0,1.8,15.0,515.0,537.3,425.31
2016,4,5,8,45,856.5,87.0,1.85,15.5,564.0,596.34,471.15
2016,4,5,9,0,878.0,89.0,1.9,16.0,613.0,650.61,512.1
2016,4,5,9,15,892.0,91.5,1.95,16.5,656.0,703.5,550.67
2016,4,5,9,30,906.0,94.0,2.0,17.0,699.0,754.83,587.01
2016,4,5,9,45,915.5,96.5,2.05,17.5,736.0,800.92,617.3
2016,4,5,10,0,925.0,99.0,2.1,18.0,773.0,844.57,645.27
2016,4,5,10,15,932.5,100.0,2.15,18.0,803.0,882.39,670.18
2016,4,5,10,30,940.0,101.0,2.2,18.0,833.0,917.19,692.98
2016,4,5,10,45,944.5,102.5,2.25,18.5,856.0,946.64,710.78
2016,4,5,11,0,949.0,104.0,2.3,19.0,879.0,972.58,726.22
2016,4,5,11,15,952.0,104.5,2.3,19.0,894.0,992.49,738.55
2016,4,5,11,30,955.0,105.0,2.3,19.0,909.0,1008.6,748.5
2016,4,5,11,45,956.5,105.5,2.35,19.5,916.0,1019.42,754.24
2016,4,5,12,0,958.0,106.0,2.4,20.0,923.0,1026.27,757.54
2016,4,5,12,15,957.5,105.5,2.35,20.0,921.5,1026.23,756.85
2016,4,5,12,30,957.0,105.0,2.3,20.0,920.0,1022.18,753.75
2016,4,5,12,45,955.0,104.5,2.25,20.5,911.0,1012.74,745.87
2016,4,5,13,0,953.0,104.0,2.2,21.0,902.0,999.36,735.65
2016,4,5,13,15,948.5,103.0,2.15,21.0,884.0,979.35,722.66
2016,4,5,13,30,944.0,102.0,2.1,21.0,866.0,955.64,707.39
2016,4,5,13,45,937.5,101.0,2.05,21.0,840.5,926.64,688.68
2016,4,5,14,0,931.0,100.0,2.0,21.0,815.0,894.32,667.81
2016,4,5,14,15,922.0,98.5,2.0,21.0,782.5,856.32,643.55
2016,4,5,14,30,913.0,97.0,2.0,21.0,750.0,815.54,617.22
2016,4,5,14,45,900.0,95.5,2.0,21.0,711.0,769.24,586.81
2016,4,5,15,0,887.0,94.0,2.0,21.0,672.0,720.92,553.27
2016,4,5,15,15,871.0,91.5,1.95,20.5,627.5,667.93,515.7
2016,4,5,15,30,855.0,89.0,1.9,20.0,583.0,617.91,479.05
2016,4,5,15,45,832.5,86.0,1.85,20.0,533.5,557.93,433.09
2016,4,5,16,0,810.0,83.0,1.8,20.0,484.0,498.08,385.87
2016,4,5,16,15,781.0,79.0,1.7,19.5,432.0,434.83,335.11
2016,4,5,16,30,752.0,75.0,1.6,19.0,380.0,373.13,283.89
2016,4,5,16,45,710.0,70.0,1.55,18.5,326.5,308.11,228.97
2016,4,5,17,0,668.0,65.0,1.5,18.0,273.0,245.67,175.14
2016,4,5,17,15,607.0,58.5,1.5,17.0,220.0,183.17,122.4
2016,4,5,17,30,546.0,52.0,1.5,16.0,167.0,127.57,77.23
2016,4,5,17,45,446.0,42.5,1.5,15.5,119.0,73.52,39.28
2016,4,5,18,0,346.0,33.0,1.5,15.0,71.0,31.96,17.4
2016,4,5,18,15,173.0,16.5,1.5,14.5,35.5,13.32,0.26
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,2.45,12.5,8.5,5.51,0.0
2016,4,6,6,0,106.0,14.0,2.5,13.0,17.0,11.02,0.0
2016,4,6,6,15,248.0,27.5,2.55,13.5,55.5,22.42,12.34
2016,4,6,6,30,390.0,41.0,2.6,14.0,94.0,54.16,29.01
2016,4,6,6,45,478.0,50.5,2.65,15.0,144.5,100.39,58.56
2016,4,6,7,0,566.0,60.0,2.7,16.0,195.0,157.48,102.37
2016,4,6,7,15,622.5,66.5,2.65,16.5,248.5,214.96,151.22
2016,4,6,7,30,679.0,73.0,2.6,17.0,302.0,278.59,206.25
2016,4,6,7,45,718.5,78.0,2.55,17.5,356.0,340.51,259.99
2016,4,6,8,0,758.0,83.0,2.5,18.0,410.0,406.37,315.55
2016,4,6,8,15,785.5,87.0,2.5,18.5,461.5,467.69,366.13
2016,4,6,8,30,813.0,91.0,2.5,19.0,513.0,530.2,415.89
2016,4,6,8,45,833.5,94.0,2.5,19.5,561.0,588.52,460.82
2016,4,6,9,0,854.0,97.0,2.5,20.0,609.0,646.59,504.03
2016,4,6,9,15,869.5,99.5,2.5,20.0,652.5,700.2,543.67
2016,4,6,9,30,885.0,102.0,2.5,20.0,696.0,745.84,576.82
2016,4,6,9,45,895.5,104.0,2.55,20.5,733.0,791.27,607.15
2016,4,6,10,0,906.0,106.0,2.6,21.0,770.0,834.39,634.79
2016,4,6,10,15,914.0,108.0,2.6,21.5,800.5,872.89,658.57
2016,4,6,10,30,922.0,110.0,2.6,22.0,831.0,908.46,680.12
2016,4,6,10,45,926.5,111.5,2.6,22.5,854.0,937.35,697.0
2016,4,6,11,0,931.0,113.0,2.6,23.0,877.0,962.78,711.55
2016,4,6,11,15,934.0,114.0,2.55,23.0,891.5,982.77,723.43
2016,4,6,11,30,937.0,115.0,2.5,23.0,906.0,999.04,732.94
2016,4,6,11,45,937.0,115.5,2.45,23.5,912.5,1008.18,736.48
2016,4,6,12,0,937.0,116.0,2.4,24.0,919.0,1013.43,737.65
2016,4,6,12,15,936.0,116.0,2.35,24.0,917.5,1013.32,736.96
2016,4,6,12,30,935.0,116.0,2.3,24.0,916.0,1009.3,733.93
2016,4,6,12,45,929.0,117.5,2.25,24.5,905.5,998.16,725.08
2016,4,6,13,0,923.0,119.0,2.2,25.0,895.0,983.28,714.02
2016,4,6,13,15,918.0,118.0,2.15,25.0,877.0,963.25,701.2
2016,4,6,13,30,913.0,117.0,2.1,25.0,859.0,939.67,686.19
2016,4,6,13,45,729.0,193.0,2.05,25.5,774.0,851.2,626.89
2016,4,6,14,0,545.0,269.0,2.0,26.0,689.0,739.48,547.5
2016,4,6,14,15,711.5,190.5,1.9,26.0,715.5,787.61,584.07
2016,4,6,14,30,878.0,112.0,1.8,26.0,742.0,799.97,593.71
2016,4,6,14,45,781.5,136.5,1.75,26.0,675.5,726.46,542.77
2016,4,6,15,0,685.0,161.0,1.7,26.0,609.0,652.12,490.01
2016,4,6,15,15,623.5,166.5,1.6,26.0,554.0,583.79,440.89
2016,4,6,15,30,562.0,172.0,1.5,26.0,499.0,512.43,388.72
2016,4,6,15,45,429.5,187.0,1.45,26.0,424.5,421.73,321.17
2016,4,6,16,0,297.0,202.0,1.4,26.0,350.0,333.18,254.39
2016,4,6,16,15,434.5,153.5,1.3,25.5,344.5,341.02,259.06
2016,4,6,16,30,572.0,105.0,1.2,25.0,339.0,328.29,245.19
2016,4,6,16,45,519.0,101.0,1.1,24.5,291.0,270.35,198.01
2016,4,6,17,0,466.0,97.0,1.0,24.0,243.0,213.68,151.69
2016,4,6,17,15,417.5,83.0,1.0,23.5,195.5,159.96,107.91
2016,4,6,17,30,369.0,69.0,1.0,23.0,148.0,111.99,70.06
2016,4,6,17,45,293.5,54.0,1.0,22.5,105.5,67.14,38.7
2016,4,6,18,0,218.0,39.0,1.0,22.0,63.0,31.86,20.74
2016,4,6,18,15,109.0,19.5,0.85,21.5,31.5,14.82,1.86
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,8.37,0.0
2016,4,7,6,15,25.0,31.0,1.9,13.5,34.5,23.34,13.48
2016,4,7,6,30,50.0,51.0,2.0,14.0,58.0,41.47,27.74
2016,4,7,6,45,71.5,73.5,2.1,14.5,88.0,66.13,47.36
2016,4,7,7,0,93.0,96.0,2.2,15.0,118.0,94.07,70.23
2016,4,7,7,15,113.5,116.5,2.25,15.0,150.5,123.19,94.67
2016,4,7,7,30,134.0,137.0,2.3,15.0,183.0,154.98,121.51
2016,4,7,7,45,213.0,153.5,2.35,15.5,240.5,212.98,168.44
2016,4,7,8,0,292.0,170.0,2.4,16.0,298.0,274.95,218.62
2016,4,7,8,15,369.0,177.0,2.4,16.0,357.5,336.1,268.36
2016,4,7,8,30,446.0,184.0,2.4,16.0,417.0,415.59,331.8
2016,4,7,8,45,541.5,170.5,2.4,16.5,479.5,484.79,385.89
2016,4,7,9,0,637.0,157.0,2.4,17.0,542.0,568.36,449.59
2016,4,7,9,15,550.0,204.0,2.35,17.0,553.5,578.48,455.78
2016,4,7,9,30,463.0,251.0,2.3,17.0,565.0,585.81,459.45
2016,4,7,9,45,443.0,275.0,2.25,17.0,588.0,614.04,479.2
2016,4,7,10,0,423.0,299.0,2.2,17.0,611.0,639.14,496.11
2016,4,7,10,15,504.0,281.5,2.15,17.0,667.5,707.22,545.87
2016,4,7,10,30,585.0,264.0,2.1,17.0,724.0,777.31,595.68
2016,4,7,10,45,726.0,201.0,2.1,17.5,788.0,865.28,657.6
2016,4,7,11,0,867.0,138.0,2.1,18.0,852.0,939.81,705.54
2016,4,7,11,15,683.5,233.5,2.1,18.0,803.0,888.15,668.37
2016,4,7,11,30,500.0,329.0,2.1,18.0,754.0,811.81,611.82
2016,4,7,11,45,508.5,324.0,2.15,18.0,759.0,820.83,619.26
2016,4,7,12,0,517.0,319.0,2.2,18.0,764.0,827.31,624.21
2016,4,7,12,15,471.5,340.0,2.2,18.0,745.5,804.3,607.07
2016,4,7,12,30,426.0,361.0,2.2,18.0,727.0,778.53,588.26
2016,4,7,12,45,463.0,343.5,2.25,18.0,737.5,793.05,600.07
2016,4,7,13,0,500.0,326.0,2.3,18.0,748.0,804.34,609.31
2016,4,7,13,15,503.5,316.5,2.3,17.5,734.0,789.1,600.28
2016,4,7,13,30,507.0,307.0,2.3,17.0,720.0,771.35,589.67
2016,4,7,13,45,575.5,269.5,2.35,17.0,725.5,781.22,599.26
2016,4,7,14,0,644.0,232.0,2.4,17.0,731.0,790.88,608.2
2016,4,7,14,15,595.5,236.5,2.4,17.0,683.5,732.67,566.47
2016,4,7,14,30,547.0,241.0,2.4,17.0,636.0,670.83,522.1
2016,4,7,14,45,490.5,248.0,2.45,17.0,588.5,611.86,478.98
2016,4,7,15,0,434.0,255.0,2.5,17.0,541.0,555.13,436.7
2016,4,7,15,15,266.5,258.0,2.5,16.5,429.5,414.88,329.6
2016,4,7,15,30,99.0,261.0,2.5,16.0,318.0,280.34,223.77
2016,4,7,15,45,69.0,230.0,2.5,16.0,268.0,230.62,184.51
2016,4,7,16,0,39.0,199.0,2.5,16.0,218.0,184.33,147.32
2016,4,7,16,15,59.0,184.0,2.4,15.5,210.0,177.37,142.07
2016,4,7,16,30,79.0,169.0,2.3,15.0,202.0,168.12,134.37
2016,4,7,16,45,68.0,147.5,2.25,15.0,173.0,141.06,111.83
2016,4,7,17,0,57.0,126.0,2.2,15.0,144.0,115.46,90.39
2016,4,7,17,15,45.0,103.0,2.05,14.5,116.0,90.04,69.19
2016,4,7,17,30,33.0,80.0,1.9,14.0,88.0,66.48,49.54
2016,4,7,17,45,17.0,58.5,1.8,14.0,62.5,45.75,32.37
2016,4,7,18,0,1.0,37.0,1.7,14.0,37.0,27.66,18.05
2016,4,7,18,15,0.5,18.5,1.65,13.5,18.5,14.12,2.63
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.36,0.0
2016,4,8,6,15,2.5,30.0,1.45,12.5,30.5,22.59,13.23
2016,4,8,6,30,5.0,49.0,1.5,13.0,50.0,36.98,25.4
2016,4,8,6,45,17.5,70.5,1.55,13.5,75.0,56.16,41.51
2016,4,8,7,0,30.0,92.0,1.6,14.0,100.0,77.12,58.96
2016,4,8,7,15,41.5,113.5,1.6,14.0,127.0,99.76,77.96
2016,4,8,7,30,53.0,135.0,1.6,14.0,154.0,124.08,98.32
2016,4,8,7,45,26.5,130.0,1.6,14.5,139.5,114.32,90.71
2016,4,8,8,0,0.0,125.0,1.6,15.0,125.0,97.13,76.43
2016,4,8,8,15,14.5,164.0,1.55,15.0,171.5,135.55,108.0
2016,4,8,8,30,29.0,203.0,1.5,15.0,218.0,183.83,147.1
2016,4,8,8,45,14.5,131.5,1.5,15.5,139.0,110.7,86.76
2016,4,8,9,0,0.0,60.0,1.5,16.0,60.0,46.1,32.96
2016,4,8,9,15,21.0,171.5,1.5,16.0,185.5,156.45,123.85
2016,4,8,9,30,42.0,283.0,1.5,16.0,311.0,272.2,215.42
2016,4,8,9,45,88.5,320.0,1.55,16.0,384.0,343.55,270.88
2016,4,8,10,0,135.0,357.0,1.6,16.0,457.0,434.35,339.94
2016,4,8,10,15,77.0,319.5,1.65,16.0,377.0,340.77,267.22
2016,4,8,10,30,19.0,282.0,1.7,16.0,297.0,244.34,191.29
2016,4,8,10,45,34.0,324.0,1.75,16.0,352.0,312.5,244.72
2016,4,8,11,0,49.0,366.0,1.8,16.0,407.0,366.84,286.07
2016,4,8,11,15,85.5,395.0,1.85,16.0,468.0,429.3,333.8
2016,4,8,11,30,122.0,424.0,1.9,16.0,529.0,512.61,395.86
2016,4,8,11,45,119.5,427.0,1.95,16.0,530.0,514.89,396.92
2016,4,8,12,0,117.0,430.0,2.0,16.0,531.0,516.37,398.0
2016,4,8,12,15,108.0,426.5,2.0,16.0,519.5,484.28,374.3
2016,4,8,12,30,99.0,423.0,2.0,16.0,508.0,471.92,365.14
2016,4,8,12,45,178.5,418.5,2.05,16.5,570.5,560.53,432.09
2016,4,8,13,0,258.0,414.0,2.1,17.0,633.0,645.63,494.15
2016,4,8,13,15,262.0,402.0,2.1,17.0,620.5,632.16,484.35
2016,4,8,13,30,266.0,390.0,2.1,17.0,608.0,617.25,474.29
2016,4,8,13,45,260.5,380.5,2.15,17.0,589.0,595.13,458.96
2016,4,8,14,0,255.0,371.0,2.2,17.0,570.0,572.11,442.9
2016,4,8,14,15,171.0,353.5,2.2,16.5,485.0,461.95,361.14
2016,4,8,14,30,87.0,336.0,2.2,16.0,400.0,358.62,282.41
2016,4,8,14,45,52.5,287.5,2.25,16.0,325.5,284.64,225.25
2016,4,8,15,0,18.0,239.0,2.3,16.0,251.0,203.54,161.03
2016,4,8,15,15,9.0,174.5,2.3,15.5,180.5,143.12,112.94
2016,4,8,15,30,0.0,110.0,2.3,15.0,110.0,85.14,65.67
2016,4,8,15,45,29.5,159.5,2.3,15.0,174.5,147.06,117.42
2016,4,8,16,0,59.0,209.0,2.3,15.0,239.0,202.31,162.63
2016,4,8,16,15,79.5,190.5,2.25,14.5,226.5,191.28,153.73
2016,4,8,16,30,100.0,172.0,2.2,14.0,214.0,177.95,142.54
2016,4,8,16,45,80.5,152.5,2.15,14.0,183.0,148.63,118.15
2016,4,8,17,0,61.0,133.0,2.1,14.0,152.0,121.67,95.76
2016,4,8,17,15,47.0,108.5,2.0,14.0,122.0,94.35,72.87
2016,4,8,17,30,33.0,84.0,1.9,14.0,92.0,69.21,51.86
2016,4,8,17,45,16.5,61.0,1.8,14.0,65.0,47.34,33.78
2016,4,8,18,0,0.0,38.0,1.7,14.0,38.0,28.35,18.72
2016,4,8,18,15,0.0,19.0,1.65,13.5,19.0,14.5,3.59
2016,4,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,8.72,1.74
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,14.44,6.62
2016,4,9,6,45,0.0,28.0,2.05,12.5,28.0,21.33,12.7
2016,4,9,7,0,0.0,37.0,2.1,13.0,37.0,28.23,18.74
2016,4,9,7,15,0.0,47.0,2.1,13.0,47.0,35.93,25.4
2016,4,9,7,30,0.0,57.0,2.1,13.0,57.0,43.65,32.0
2016,4,9,7,45,0.0,92.5,2.15,13.0,92.5,71.28,55.48
2016,4,9,8,0,0.0,128.0,2.2,13.0,128.0,99.45,79.06
2016,4,9,8,15,0.0,119.5,2.15,13.0,119.5,92.68,73.07
2016,4,9,8,30,0.0,111.0,2.1,13.0,111.0,85.91,67.16
2016,4,9,8,45,0.0,73.5,2.1,13.5,73.5,56.51,42.19
2016,4,9,9,0,0.0,36.0,2.1,14.0,36.0,27.6,17.7
2016,4,9,9,15,0.0,41.0,2.05,14.0,41.0,31.48,20.92
2016,4,9,9,30,0.0,46.0,2.0,14.0,46.0,35.37,24.11
2016,4,9,9,45,0.0,70.0,2.0,14.0,70.0,53.97,39.57
2016,4,9,10,0,0.0,94.0,2.0,14.0,94.0,72.67,54.97
2016,4,9,10,15,0.0,85.0,2.0,14.0,85.0,65.7,49.1
2016,4,9,10,30,0.0,76.0,2.0,14.0,76.0,58.75,43.29
2016,4,9,10,45,6.5,166.0,2.05,14.5,171.5,136.49,106.9
2016,4,9,11,0,13.0,256.0,2.1,15.0,267.0,217.56,171.36
2016,4,9,11,15,6.5,199.5,2.05,15.0,205.5,164.51,128.64
2016,4,9,11,30,0.0,143.0,2.0,15.0,144.0,112.32,86.47
2016,4,9,11,45,6.0,197.5,2.0,15.0,203.5,162.66,127.25
2016,4,9,12,0,12.0,252.0,2.0,15.0,263.0,214.07,168.12
2016,4,9,12,15,6.0,198.0,2.0,15.0,204.0,163.14,127.36
2016,4,9,12,30,0.0,144.0,2.0,15.0,145.0,113.19,87.12
2016,4,9,12,45,3.5,171.5,2.0,15.5,175.5,138.82,107.86
2016,4,9,13,0,7.0,199.0,2.0,16.0,206.0,164.61,128.39
2016,4,9,13,15,15.5,256.0,2.0,15.5,269.5,219.91,172.8
2016,4,9,13,30,24.0,313.0,2.0,15.0,333.0,275.98,217.27
2016,4,9,13,45,20.0,291.0,2.0,15.0,307.5,252.83,199.08
2016,4,9,14,0,16.0,269.0,2.0,15.0,282.0,229.99,181.32
2016,4,9,14,15,14.0,253.0,2.0,15.0,264.0,214.18,169.08
2016,4,9,14,30,12.0,237.0,2.0,15.0,246.0,198.56,156.91
2016,4,9,14,45,6.0,168.0,2.05,15.0,172.5,136.38,107.06
2016,4,9,15,0,0.0,99.0,2.1,15.0,99.0,76.47,58.13
2016,4,9,15,15,0.0,128.0,2.05,15.0,128.0,99.54,77.42
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,122.93,96.87
2016,4,9,15,45,0.0,90.5,2.0,15.0,90.5,69.69,53.0
2016,4,9,16,0,0.0,24.0,2.0,15.0,24.0,18.33,9.93
2016,4,9,16,15,0.0,57.0,1.9,14.5,57.0,43.68,31.6
2016,4,9,16,30,0.0,90.0,1.8,14.0,90.0,69.31,53.53
2016,4,9,16,45,0.0,77.0,1.75,14.0,77.0,59.15,45.02
2016,4,9,17,0,0.0,64.0,1.7,14.0,64.0,49.07,36.52
2016,4,9,17,15,0.0,52.0,1.55,13.5,52.0,39.8,28.65
2016,4,9,17,30,0.0,40.0,1.4,13.0,40.0,30.56,20.65
2016,4,9,17,45,0.0,28.5,1.3,13.0,28.5,21.72,12.87
2016,4,9,18,0,0.0,17.0,1.2,13.0,17.0,12.92,5.56
2016,4,9,18,15,0.0,9.5,1.2,13.0,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.75,12.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,8.0,1.9,12.5,8.0,6.06,0.0
2016,4,10,7,0,0.0,11.0,2.0,13.0,11.0,8.35,1.57
2016,4,10,7,15,0.0,14.0,2.0,13.0,14.0,10.64,3.57
2016,4,10,7,30,0.0,17.0,2.0,13.0,17.0,12.94,5.54
2016,4,10,7,45,0.0,27.5,2.05,13.0,27.5,20.98,12.45
2016,4,10,8,0,0.0,38.0,2.1,13.0,38.0,29.05,19.31
2016,4,10,8,15,0.0,54.5,2.1,13.0,54.5,41.77,30.08
2016,4,10,8,30,0.0,71.0,2.1,13.0,71.0,54.55,40.78
2016,4,10,8,45,0.0,87.0,2.1,13.0,87.0,66.98,51.1
2016,4,10,9,0,0.0,103.0,2.1,13.0,103.0,79.59,61.48
2016,4,10,9,15,0.0,112.0,2.1,13.0,112.0,86.77,67.27
2016,4,10,9,30,0.0,121.0,2.1,13.0,121.0,94.0,73.08
2016,4,10,9,45,0.0,129.5,2.15,13.5,129.5,100.87,78.44
2016,4,10,10,0,0.0,138.0,2.2,14.0,138.0,107.79,83.79
2016,4,10,10,15,3.5,169.0,2.25,14.0,172.0,135.89,106.68
2016,4,10,10,30,7.0,200.0,2.3,14.0,206.0,164.56,129.78
2016,4,10,10,45,6.0,190.0,2.35,14.0,195.5,155.7,122.41
2016,4,10,11,0,5.0,180.0,2.4,14.0,185.0,146.8,115.11
2016,4,10,11,15,6.5,193.5,2.45,14.0,199.5,159.46,125.31
2016,4,10,11,30,8.0,207.0,2.5,14.0,214.0,172.2,135.51
2016,4,10,11,45,14.5,264.0,2.55,14.5,277.0,226.33,178.46
2016,4,10,12,0,21.0,321.0,2.6,15.0,340.0,281.56,221.42
2016,4,10,12,15,22.0,319.5,2.65,15.0,339.5,281.2,221.04
2016,4,10,12,30,23.0,318.0,2.7,15.0,339.0,280.72,220.78
2016,4,10,12,45,15.0,257.0,2.8,15.0,270.5,220.71,173.58
2016,4,10,13,0,7.0,196.0,2.9,15.0,202.0,162.04,126.85
2016,4,10,13,15,6.5,191.5,2.95,14.5,197.5,157.67,123.76
2016,4,10,13,30,6.0,187.0,3.0,14.0,193.0,153.29,120.56
2016,4,10,13,45,8.0,210.0,3.05,14.0,217.5,173.79,137.32
2016,4,10,14,0,10.0,233.0,3.1,14.0,242.0,194.33,154.04
2016,4,10,14,15,21.5,263.5,3.1,14.0,280.0,228.82,182.21
2016,4,10,14,30,33.0,294.0,3.1,14.0,318.0,276.98,221.0
2016,4,10,14,45,53.0,295.5,3.1,14.0,332.0,290.9,232.75
2016,4,10,15,0,73.0,297.0,3.1,14.0,346.0,303.02,243.08
2016,4,10,15,15,51.0,263.5,3.05,13.5,296.5,254.87,205.04
2016,4,10,15,30,29.0,230.0,3.0,13.0,247.0,209.16,168.6
2016,4,10,15,45,14.5,182.0,3.0,13.0,190.5,150.97,121.19
2016,4,10,16,0,0.0,134.0,3.0,13.0,134.0,104.22,82.61
2016,4,10,16,15,0.0,119.5,2.9,12.5,119.5,92.6,73.31
2016,4,10,16,30,0.0,105.0,2.8,12.0,105.0,81.07,63.92
2016,4,10,16,45,240.0,103.5,2.75,12.0,181.5,166.08,129.82
2016,4,10,17,0,480.0,102.0,2.7,12.0,258.0,213.73,158.86
2016,4,10,17,15,419.0,90.5,2.55,12.0,209.0,159.5,112.47
2016,4,10,17,30,358.0,79.0,2.4,12.0,160.0,112.4,74.51
2016,4,10,17,45,276.5,63.5,2.25,12.0,116.0,68.32,43.3
2016,4,10,18,0,195.0,48.0,2.1,12.0,72.0,35.67,25.36
2016,4,10,18,15,105.0,28.5,2.0,11.5,40.5,21.37,9.63
2016,4,10,18,30,15.0,9.0,1.9,11.0,9.0,7.08,0.0
2016,4,10,18,45,7.5,4.5,1.85,11.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,47.5,11.5,0.65,10.5,14.5,9.05,0.0
2016,4,11,6,0,95.0,23.0,0.6,11.0,29.0,17.41,3.37
2016,4,11,6,15,202.0,40.0,0.65,11.0,67.5,30.04,20.31
2016,4,11,6,30,309.0,57.0,0.7,11.0,106.0,58.31,36.15
2016,4,11,6,45,388.0,68.5,0.8,11.5,154.0,99.42,62.84
2016,4,11,7,0,467.0,80.0,0.9,12.0,202.0,150.15,101.73
2016,4,11,7,15,275.5,112.0,0.95,12.0,188.5,159.5,119.56
2016,4,11,7,30,84.0,144.0,1.0,12.0,175.0,139.58,110.77
2016,4,11,7,45,85.0,167.0,1.1,12.5,202.0,164.82,132.1
2016,4,11,8,0,86.0,190.0,1.2,13.0,229.0,190.33,153.08
2016,4,11,8,15,43.0,147.0,1.2,13.0,166.5,139.47,111.61
2016,4,11,8,30,0.0,104.0,1.2,13.0,104.0,80.32,62.32
2016,4,11,8,45,0.0,128.5,1.25,13.5,128.5,99.84,78.32
2016,4,11,9,0,0.0,153.0,1.3,14.0,153.0,119.59,94.17
2016,4,11,9,15,2.0,170.5,1.3,14.0,172.0,135.2,106.66
2016,4,11,9,30,4.0,188.0,1.3,14.0,191.0,151.11,119.32
2016,4,11,9,45,3.5,181.0,1.35,14.5,183.5,145.23,114.07
2016,4,11,10,0,3.0,174.0,1.4,15.0,176.0,139.32,108.91
2016,4,11,10,15,5.5,195.5,1.4,15.0,200.0,159.22,124.81
2016,4,11,10,30,8.0,217.0,1.4,15.0,224.0,179.42,140.78
2016,4,11,10,45,15.5,266.0,1.4,15.5,279.5,227.47,178.38
2016,4,11,11,0,23.0,315.0,1.4,16.0,335.0,276.61,215.99
2016,4,11,11,15,42.5,356.5,1.4,16.0,393.5,351.02,272.92
2016,4,11,11,30,62.0,398.0,1.4,16.0,452.0,409.25,316.48
2016,4,11,11,45,64.0,399.5,1.4,16.0,456.0,413.36,319.11
2016,4,11,12,0,66.0,401.0,1.4,16.0,460.0,417.11,321.88
2016,4,11,12,15,55.0,387.5,1.4,16.0,436.5,393.98,304.33
2016,4,11,12,30,44.0,374.0,1.4,16.0,413.0,370.59,286.69
2016,4,11,12,45,42.0,370.0,1.45,16.0,407.0,364.37,282.31
2016,4,11,13,0,40.0,366.0,1.5,16.0,401.0,357.92,277.67
2016,4,11,13,15,33.5,345.0,1.5,16.0,374.0,331.29,257.56
2016,4,11,13,30,27.0,324.0,1.5,16.0,347.0,304.88,237.59
2016,4,11,13,45,27.0,314.5,1.55,16.0,337.0,294.92,230.41
2016,4,11,14,0,27.0,305.0,1.6,16.0,327.0,284.87,223.06
2016,4,11,14,15,26.5,293.0,1.6,16.0,313.5,272.06,213.49
2016,4,11,14,30,26.0,281.0,1.6,16.0,300.0,245.99,193.53
2016,4,11,14,45,398.0,208.5,1.65,16.0,475.5,499.97,396.49
2016,4,11,15,0,770.0,136.0,1.7,16.0,651.0,668.85,523.22
2016,4,11,15,15,752.0,132.5,1.7,15.5,608.0,619.99,485.98
2016,4,11,15,30,734.0,129.0,1.7,15.0,565.0,567.86,447.28
2016,4,11,15,45,709.5,124.5,1.7,15.0,518.0,510.99,402.98
2016,4,11,16,0,685.0,120.0,1.7,15.0,471.0,454.77,357.89
2016,4,11,16,15,653.0,114.0,1.7,15.0,421.0,395.0,308.77
2016,4,11,16,30,621.0,108.0,1.7,15.0,371.0,337.41,260.11
2016,4,11,16,45,584.5,99.0,1.7,15.0,320.5,278.37,209.39
2016,4,11,17,0,548.0,90.0,1.7,15.0,270.0,222.79,161.06
2016,4,11,17,15,487.5,80.5,1.65,14.5,219.5,166.08,113.6
2016,4,11,17,30,427.0,71.0,1.6,14.0,169.0,113.33,71.69
2016,4,11,17,45,349.0,57.5,1.55,13.5,123.5,67.18,40.09
2016,4,11,18,0,271.0,44.0,1.5,13.0,78.0,33.28,23.27
2016,4,11,18,15,154.5,27.0,1.55,12.5,44.5,20.45,9.48
2016,4,11,18,30,38.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,4,11,18,45,19.0,5.0,1.7,12.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.0,12.0,2.4,10.5,15.0,9.44,0.0
2016,4,12,6,0,96.0,24.0,2.5,11.0,30.0,18.16,5.47
2016,4,12,6,15,195.0,41.5,2.55,11.0,68.5,31.08,21.29
2016,4,12,6,30,294.0,59.0,2.6,11.0,107.0,58.69,37.01
2016,4,12,6,45,147.0,48.0,2.65,11.5,72.0,55.08,35.5
2016,4,12,7,0,0.0,37.0,2.7,12.0,37.0,28.23,18.82
2016,4,12,7,15,0.0,46.0,2.7,12.0,46.0,35.16,24.84
2016,4,12,7,30,0.0,55.0,2.7,12.0,55.0,42.1,30.77
2016,4,12,7,45,0.0,80.5,2.75,12.5,80.5,61.86,47.51
2016,4,12,8,0,0.0,106.0,2.8,13.0,106.0,81.84,64.17
2016,4,12,8,15,0.0,115.0,2.8,13.0,115.0,88.99,69.94
2016,4,12,8,30,0.0,124.0,2.8,13.0,124.0,96.17,75.72
2016,4,12,8,45,0.0,137.0,2.85,13.5,137.0,106.6,84.0
2016,4,12,9,0,0.0,150.0,2.9,14.0,150.0,117.11,92.26
2016,4,12,9,15,1.5,165.0,2.9,14.0,166.5,130.32,102.89
2016,4,12,9,30,3.0,180.0,2.9,14.0,183.0,143.75,113.64
2016,4,12,9,45,6.5,203.5,2.95,14.0,209.0,165.88,131.48
2016,4,12,10,0,10.0,227.0,3.0,14.0,235.0,188.47,149.55
2016,4,12,10,15,20.5,275.0,3.05,14.0,291.5,237.88,189.12
2016,4,12,10,30,31.0,323.0,3.1,14.0,348.0,305.31,242.25
2016,4,12,10,45,33.5,337.0,3.2,14.5,364.5,321.76,254.3
2016,4,12,11,0,36.0,351.0,3.3,15.0,381.0,338.25,266.47
2016,4,12,11,15,90.5,392.5,3.35,15.0,470.0,427.74,336.74
2016,4,12,11,30,145.0,434.0,3.4,15.0,559.0,538.2,420.77
2016,4,12,11,45,150.0,433.5,3.45,15.0,564.0,544.26,424.88
2016,4,12,12,0,155.0,433.0,3.5,15.0,569.0,549.46,428.93
2016,4,12,12,15,506.5,290.5,3.55,15.0,733.5,779.68,607.77
2016,4,12,12,30,858.0,148.0,3.6,15.0,898.0,964.63,741.91
2016,4,12,12,45,833.5,161.5,3.65,15.0,884.0,948.11,729.46
2016,4,12,13,0,809.0,175.0,3.7,15.0,870.0,927.99,716.23
2016,4,12,13,15,649.0,246.5,3.8,15.0,797.0,847.03,657.97
2016,4,12,13,30,489.0,318.0,3.9,15.0,724.0,753.29,587.88
2016,4,12,13,45,490.5,306.0,4.0,15.0,703.0,729.47,572.02
2016,4,12,14,0,492.0,294.0,4.1,15.0,682.0,703.45,553.9
2016,4,12,14,15,629.5,228.5,4.1,15.0,704.5,739.37,583.79
2016,4,12,14,30,767.0,163.0,4.1,15.0,727.0,758.43,600.47
2016,4,12,14,45,681.5,180.5,4.2,15.0,662.5,681.82,542.52
2016,4,12,15,0,596.0,198.0,4.3,15.0,598.0,608.25,486.46
2016,4,12,15,15,650.0,172.5,4.3,14.5,582.5,589.87,473.75
2016,4,12,15,30,704.0,147.0,4.3,14.0,567.0,564.25,454.24
2016,4,12,15,45,597.0,157.0,4.35,14.0,493.5,477.66,384.89
2016,4,12,16,0,490.0,167.0,4.4,14.0,420.0,394.71,317.64
2016,4,12,16,15,497.5,146.0,4.3,13.5,380.0,349.3,279.32
2016,4,12,16,30,505.0,125.0,4.2,13.0,340.0,302.27,238.22
2016,4,12,16,45,439.5,123.5,4.15,13.0,293.0,247.82,191.32
2016,4,12,17,0,374.0,122.0,4.1,13.0,246.0,200.01,150.43
2016,4,12,17,15,326.5,105.5,4.0,12.5,200.0,150.88,109.04
2016,4,12,17,30,279.0,89.0,3.9,12.0,154.0,105.25,72.2
2016,4,12,17,45,214.5,70.0,3.85,12.0,112.5,66.04,43.97
2016,4,12,18,0,150.0,51.0,3.8,12.0,71.0,37.42,27.01
2016,4,12,18,15,75.0,30.5,3.75,11.5,40.5,22.7,11.68
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
