Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.0,13.5,2.25,9.5,17.0,10.62,0.0
2016,4,13,6,0,114.0,27.0,2.3,10.0,34.0,20.33,8.24
2016,4,13,6,15,224.5,43.0,2.4,10.5,75.0,32.3,22.53
2016,4,13,6,30,335.0,59.0,2.5,11.0,116.0,60.12,37.4
2016,4,13,6,45,423.5,69.0,2.65,11.5,167.0,102.52,64.23
2016,4,13,7,0,512.0,79.0,2.8,12.0,218.0,159.02,107.58
2016,4,13,7,15,565.5,87.0,2.8,12.0,270.5,213.3,153.92
2016,4,13,7,30,619.0,95.0,2.8,12.0,323.0,273.42,206.53
2016,4,13,7,45,658.0,101.0,2.85,12.5,376.0,332.17,258.07
2016,4,13,8,0,697.0,107.0,2.9,13.0,429.0,394.24,311.37
2016,4,13,8,15,724.5,111.5,2.85,13.5,479.0,452.56,360.31
2016,4,13,8,30,752.0,116.0,2.8,14.0,529.0,512.16,408.67
2016,4,13,8,45,774.0,119.5,2.8,14.5,576.0,567.67,452.51
2016,4,13,9,0,796.0,123.0,2.8,15.0,623.0,623.71,495.37
2016,4,13,9,15,811.0,126.0,2.75,15.0,665.0,674.32,533.66
2016,4,13,9,30,826.0,129.0,2.7,15.0,707.0,723.63,570.04
2016,4,13,9,45,850.5,125.0,2.7,15.5,746.0,771.71,604.07
2016,4,13,10,0,875.0,121.0,2.7,16.0,785.0,809.5,629.13
2016,4,13,10,15,882.5,122.5,2.7,16.0,814.0,845.36,653.14
2016,4,13,10,30,890.0,124.0,2.7,16.0,843.0,878.35,675.0
2016,4,13,10,45,894.0,126.0,2.7,16.0,864.5,905.75,692.9
2016,4,13,11,0,898.0,128.0,2.7,16.0,886.0,929.79,708.52
2016,4,13,11,15,901.0,129.0,2.7,16.0,900.5,948.54,720.58
2016,4,13,11,30,904.0,130.0,2.7,16.0,915.0,963.72,730.31
2016,4,13,11,45,901.5,132.0,2.7,16.5,920.5,971.08,733.5
2016,4,13,12,0,899.0,134.0,2.7,17.0,926.0,974.68,734.33
2016,4,13,12,15,899.0,134.0,2.7,17.0,924.0,975.02,734.51
2016,4,13,12,30,899.0,134.0,2.7,17.0,922.0,971.64,732.34
2016,4,13,12,45,893.5,135.5,2.7,17.0,912.0,960.86,725.34
2016,4,13,13,0,888.0,137.0,2.7,17.0,902.0,946.51,716.09
2016,4,13,13,15,883.5,136.0,2.75,17.0,884.5,927.29,704.07
2016,4,13,13,30,879.0,135.0,2.8,17.0,867.0,904.68,689.75
2016,4,13,13,45,866.0,137.0,2.85,17.0,840.5,886.06,678.22
2016,4,13,14,0,853.0,139.0,2.9,17.0,814.0,852.32,656.08
2016,4,13,14,15,844.0,137.0,2.9,16.5,782.5,815.31,632.44
2016,4,13,14,30,835.0,135.0,2.9,16.0,751.0,775.75,605.89
2016,4,13,14,45,787.0,140.0,2.95,16.0,697.5,712.6,559.94
2016,4,13,15,0,739.0,145.0,3.0,16.0,644.0,653.33,515.91
2016,4,13,15,15,749.0,137.0,3.0,15.5,614.5,616.47,488.94
2016,4,13,15,30,759.0,129.0,3.0,15.0,585.0,576.49,458.46
2016,4,13,15,45,733.5,125.5,3.05,15.0,536.5,518.96,412.69
2016,4,13,16,0,708.0,122.0,3.1,15.0,488.0,462.11,366.21
2016,4,13,16,15,677.0,116.0,3.1,14.5,437.5,401.72,316.24
2016,4,13,16,30,646.0,110.0,3.1,14.0,387.0,343.37,266.5
2016,4,13,16,45,600.5,103.0,3.1,13.5,334.0,282.13,213.73
2016,4,13,17,0,555.0,96.0,3.1,13.0,281.0,225.34,164.31
2016,4,13,17,15,494.0,86.5,2.95,12.5,229.5,164.89,113.29
2016,4,13,17,30,433.0,77.0,2.8,12.0,178.0,115.48,74.16
2016,4,13,17,45,336.5,64.0,2.7,11.5,130.5,68.64,42.91
2016,4,13,18,0,240.0,51.0,2.6,11.0,83.0,38.04,27.74
2016,4,13,18,15,134.0,31.5,2.55,10.5,48.0,23.63,12.89
2016,4,13,18,30,28.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,13,18,45,14.0,6.0,2.45,10.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,68.5,14.5,2.2,9.5,19.5,11.41,0.0
2016,4,14,6,0,137.0,29.0,2.2,10.0,39.0,21.83,10.34
2016,4,14,6,15,255.0,44.5,2.25,10.0,82.0,33.54,23.78
2016,4,14,6,30,373.0,60.0,2.3,10.0,125.0,62.08,38.51
2016,4,14,6,45,449.0,70.5,2.35,10.5,175.5,108.87,68.89
2016,4,14,7,0,525.0,81.0,2.4,11.0,226.0,162.11,109.93
2016,4,14,7,15,563.0,83.5,2.5,11.0,268.0,208.87,150.68
2016,4,14,7,30,601.0,86.0,2.6,11.0,310.0,259.31,195.96
2016,4,14,7,45,677.5,81.0,2.75,11.5,369.0,319.73,248.39
2016,4,14,8,0,754.0,76.0,2.9,12.0,428.0,388.36,307.14
2016,4,14,8,15,724.5,97.0,2.95,12.5,465.0,437.55,349.99
2016,4,14,8,30,695.0,118.0,3.0,13.0,502.0,483.1,388.06
2016,4,14,8,45,556.0,181.0,3.1,13.5,505.0,493.07,396.34
2016,4,14,9,0,417.0,244.0,3.2,14.0,508.0,492.81,395.0
2016,4,14,9,15,403.5,267.0,3.25,14.0,536.5,514.49,411.98
2016,4,14,9,30,390.0,290.0,3.3,14.0,565.0,545.4,435.26
2016,4,14,9,45,622.0,213.0,3.4,14.5,676.0,685.8,543.74
2016,4,14,10,0,854.0,136.0,3.5,15.0,787.0,814.43,640.12
2016,4,14,10,15,862.0,138.0,3.55,15.0,816.0,851.38,664.94
2016,4,14,10,30,870.0,140.0,3.6,15.0,845.0,885.51,688.32
2016,4,14,10,45,546.0,279.5,3.65,15.0,726.5,760.5,593.36
2016,4,14,11,0,222.0,419.0,3.7,15.0,608.0,582.96,455.57
2016,4,14,11,15,542.0,289.5,3.8,15.0,760.0,790.28,616.87
2016,4,14,11,30,862.0,160.0,3.9,15.0,912.0,965.26,744.22
2016,4,14,11,45,847.5,170.5,4.0,15.0,914.0,969.55,746.14
2016,4,14,12,0,833.0,181.0,4.1,15.0,916.0,969.78,746.73
2016,4,14,12,15,833.0,180.5,4.2,15.0,914.5,969.6,747.18
2016,4,14,12,30,833.0,180.0,4.3,15.0,913.0,965.78,745.24
2016,4,14,12,45,857.5,162.5,4.4,15.0,910.0,964.94,745.83
2016,4,14,13,0,882.0,145.0,4.5,15.0,907.0,945.16,733.16
2016,4,14,13,15,877.5,144.0,4.55,15.0,889.5,926.02,720.67
2016,4,14,13,30,873.0,143.0,4.6,15.0,872.0,916.4,714.98
2016,4,14,13,45,858.5,146.0,4.65,15.0,845.0,885.23,693.85
2016,4,14,14,0,844.0,149.0,4.7,15.0,818.0,851.3,670.74
2016,4,14,14,15,834.0,146.5,4.7,15.0,786.0,813.28,644.11
2016,4,14,14,30,824.0,144.0,4.7,15.0,754.0,772.8,614.35
2016,4,14,14,45,810.5,141.0,4.75,15.0,715.5,727.16,580.44
2016,4,14,15,0,797.0,138.0,4.8,15.0,677.0,679.82,544.53
2016,4,14,15,15,779.0,134.5,4.8,14.5,633.0,629.79,506.45
2016,4,14,15,30,761.0,131.0,4.8,14.0,589.0,576.57,464.86
2016,4,14,15,45,749.5,122.0,4.8,14.0,543.0,521.25,419.68
2016,4,14,16,0,738.0,113.0,4.8,14.0,497.0,465.28,372.67
2016,4,14,16,15,707.5,107.5,4.7,13.5,445.5,404.19,320.85
2016,4,14,16,30,677.0,102.0,4.6,13.0,394.0,345.02,269.31
2016,4,14,16,45,640.0,94.5,4.6,13.0,341.5,284.42,215.49
2016,4,14,17,0,603.0,87.0,4.6,13.0,289.0,227.22,164.39
2016,4,14,17,15,543.0,78.5,4.35,12.5,237.0,168.8,114.58
2016,4,14,17,30,483.0,70.0,4.1,12.0,185.0,117.29,73.73
2016,4,14,17,45,395.0,58.5,3.95,11.5,137.0,69.09,42.06
2016,4,14,18,0,307.0,47.0,3.8,11.0,89.0,35.64,25.69
2016,4,14,18,15,153.5,31.5,3.7,10.5,52.5,23.71,13.3
2016,4,14,18,30,0.0,16.0,3.6,10.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,3.5,10.0,8.0,6.29,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.5,13.5,2.65,7.5,23.0,10.62,0.0
2016,4,15,6,0,239.0,27.0,2.7,8.0,46.0,22.09,11.44
2016,4,15,6,15,357.5,39.0,2.75,8.5,91.0,31.9,22.58
2016,4,15,6,30,476.0,51.0,2.8,9.0,136.0,61.51,35.94
2016,4,15,6,45,545.5,59.5,2.9,9.5,188.0,109.38,65.59
2016,4,15,7,0,615.0,68.0,3.0,10.0,240.0,165.6,109.36
2016,4,15,7,15,663.5,74.0,3.15,10.5,294.5,222.86,158.87
2016,4,15,7,30,712.0,80.0,3.3,11.0,349.0,285.15,214.09
2016,4,15,7,45,741.5,86.5,3.45,11.5,402.0,345.94,268.53
2016,4,15,8,0,771.0,93.0,3.6,12.0,455.0,409.76,324.32
2016,4,15,8,15,796.0,97.0,3.55,12.5,506.5,469.68,375.34
2016,4,15,8,30,821.0,101.0,3.5,13.0,558.0,530.44,425.35
2016,4,15,8,45,837.5,105.0,3.45,13.5,605.5,586.88,470.37
2016,4,15,9,0,854.0,109.0,3.4,14.0,653.0,642.65,513.36
2016,4,15,9,15,868.5,111.5,3.3,14.5,695.5,694.65,551.99
2016,4,15,9,30,883.0,114.0,3.2,15.0,738.0,745.17,588.29
2016,4,15,9,45,898.5,113.5,3.1,15.5,776.0,784.17,615.49
2016,4,15,10,0,914.0,113.0,3.0,16.0,814.0,827.91,643.73
2016,4,15,10,15,921.5,114.5,2.95,16.0,843.5,864.78,668.08
2016,4,15,10,30,929.0,116.0,2.9,16.0,873.0,898.66,690.17
2016,4,15,10,45,936.0,116.0,2.9,16.5,896.0,927.52,707.73
2016,4,15,11,0,943.0,116.0,2.9,17.0,919.0,953.02,722.91
2016,4,15,11,15,946.0,116.5,2.9,17.0,933.0,971.89,734.95
2016,4,15,11,30,949.0,117.0,2.9,17.0,947.0,987.0,744.59
2016,4,15,11,45,952.0,115.5,2.95,17.0,953.5,996.41,750.95
2016,4,15,12,0,955.0,114.0,3.0,17.0,960.0,1001.93,754.87
2016,4,15,12,15,954.0,114.0,3.0,17.0,957.5,1001.25,754.34
2016,4,15,12,30,953.0,114.0,3.0,17.0,955.0,996.63,751.36
2016,4,15,12,45,954.0,111.5,3.05,17.5,945.5,987.54,744.54
2016,4,15,13,0,955.0,109.0,3.1,18.0,936.0,974.51,735.21
2016,4,15,13,15,950.0,108.0,3.1,18.0,917.5,953.72,721.72
2016,4,15,13,30,945.0,107.0,3.1,18.0,899.0,929.3,705.85
2016,4,15,13,45,940.0,105.0,3.15,18.0,873.0,900.42,687.29
2016,4,15,14,0,935.0,103.0,3.2,18.0,847.0,868.19,666.32
2016,4,15,14,15,926.0,101.5,3.2,18.0,814.0,830.12,640.81
2016,4,15,14,30,917.0,100.0,3.2,18.0,781.0,789.3,613.18
2016,4,15,14,45,904.5,98.0,3.2,18.0,741.5,742.99,580.24
2016,4,15,15,0,892.0,96.0,3.2,18.0,702.0,694.67,544.48
2016,4,15,15,15,877.0,93.5,3.15,18.0,657.5,642.58,504.86
2016,4,15,15,30,862.0,91.0,3.1,18.0,613.0,589.24,463.27
2016,4,15,15,45,841.5,88.5,3.05,18.0,564.0,534.61,419.49
2016,4,15,16,0,821.0,86.0,3.0,18.0,515.0,476.56,371.87
2016,4,15,16,15,794.5,82.0,2.9,17.5,463.0,414.87,320.64
2016,4,15,16,30,768.0,78.0,2.8,17.0,411.0,354.46,268.92
2016,4,15,16,45,733.0,73.0,2.7,16.5,357.5,292.22,214.79
2016,4,15,17,0,698.0,68.0,2.6,16.0,304.0,232.95,162.69
2016,4,15,17,15,644.5,62.0,2.55,15.0,250.5,170.68,110.23
2016,4,15,17,30,591.0,56.0,2.5,14.0,197.0,116.21,67.68
2016,4,15,17,45,510.5,47.5,2.45,13.5,147.5,64.51,35.21
2016,4,15,18,0,430.0,39.0,2.4,13.0,98.0,32.22,22.55
2016,4,15,18,15,290.5,26.5,2.45,12.5,59.0,21.74,11.89
2016,4,15,18,30,151.0,14.0,2.5,12.0,20.0,11.35,0.0
2016,4,15,18,45,75.5,7.0,2.55,12.0,10.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,128.5,14.0,1.4,10.5,24.5,11.02,0.0
2016,4,16,6,0,257.0,28.0,1.3,11.0,49.0,22.93,12.53
2016,4,16,6,15,366.0,39.5,1.25,11.5,93.5,32.3,22.75
2016,4,16,6,30,475.0,51.0,1.2,12.0,138.0,60.86,35.26
2016,4,16,6,45,543.5,59.5,1.2,12.5,190.0,108.43,64.14
2016,4,16,7,0,612.0,68.0,1.2,13.0,242.0,164.22,106.69
2016,4,16,7,15,658.5,74.0,1.2,13.5,296.0,220.71,154.44
2016,4,16,7,30,705.0,80.0,1.2,14.0,350.0,281.98,207.32
2016,4,16,7,45,738.0,85.0,1.3,14.5,403.0,343.44,260.56
2016,4,16,8,0,771.0,90.0,1.4,15.0,456.0,405.7,313.3
2016,4,16,8,15,795.5,94.0,1.4,15.5,507.0,465.21,362.18
2016,4,16,8,30,820.0,98.0,1.4,16.0,558.0,525.51,409.91
2016,4,16,8,45,837.5,101.5,1.45,16.5,605.0,581.84,453.3
2016,4,16,9,0,855.0,105.0,1.5,17.0,652.0,637.57,494.83
2016,4,16,9,15,868.5,107.5,1.5,17.5,694.0,688.8,531.46
2016,4,16,9,30,882.0,110.0,1.5,18.0,736.0,732.0,561.52
2016,4,16,9,45,893.5,111.5,1.55,18.5,773.0,776.47,592.01
2016,4,16,10,0,905.0,113.0,1.6,19.0,810.0,818.67,618.97
2016,4,16,10,15,912.5,114.5,1.6,19.5,839.0,855.15,641.06
2016,4,16,10,30,920.0,116.0,1.6,20.0,868.0,888.66,660.97
2016,4,16,10,45,928.5,115.0,1.6,20.5,891.0,917.55,677.64
2016,4,16,11,0,937.0,114.0,1.6,21.0,914.0,943.17,692.11
2016,4,16,11,15,940.0,114.5,1.6,21.0,928.5,961.84,703.4
2016,4,16,11,30,943.0,115.0,1.6,21.0,943.0,976.8,712.44
2016,4,16,11,45,947.5,113.0,1.65,21.0,950.0,986.97,719.24
2016,4,16,12,0,952.0,111.0,1.7,21.0,957.0,993.3,723.74
2016,4,16,12,15,951.0,111.0,1.7,21.0,955.0,992.56,723.18
2016,4,16,12,30,950.0,111.0,1.7,21.0,953.0,987.9,720.31
2016,4,16,12,45,948.5,110.0,1.7,21.5,943.0,977.94,712.84
2016,4,16,13,0,947.0,109.0,1.7,22.0,933.0,964.13,703.06
2016,4,16,13,15,943.0,108.5,1.7,22.0,915.0,944.81,691.21
2016,4,16,13,30,939.0,108.0,1.7,22.0,897.0,921.85,677.09
2016,4,16,13,45,933.0,106.5,1.7,22.0,871.5,892.76,658.96
2016,4,16,14,0,927.0,105.0,1.7,22.0,846.0,860.4,638.66
2016,4,16,14,15,919.0,103.0,1.7,22.0,813.5,822.9,614.79
2016,4,16,14,30,911.0,101.0,1.7,22.0,781.0,782.61,588.85
2016,4,16,14,45,901.0,98.5,1.75,22.0,742.5,737.85,558.72
2016,4,16,15,0,891.0,96.0,1.8,22.0,704.0,690.9,525.82
2016,4,16,15,15,876.5,93.5,1.8,21.5,659.5,639.22,489.16
2016,4,16,15,30,862.0,91.0,1.8,21.0,615.0,586.25,450.32
2016,4,16,15,45,841.5,88.5,1.8,21.0,566.0,531.62,408.01
2016,4,16,16,0,821.0,86.0,1.8,21.0,517.0,473.67,361.9
2016,4,16,16,15,795.0,82.5,1.75,20.5,465.5,412.77,312.6
2016,4,16,16,30,769.0,79.0,1.7,20.0,414.0,353.08,262.67
2016,4,16,16,45,721.5,76.5,1.65,19.5,359.0,289.49,209.04
2016,4,16,17,0,674.0,74.0,1.6,19.0,304.0,228.29,157.05
2016,4,16,17,15,620.5,67.5,1.5,18.0,251.0,169.03,108.21
2016,4,16,17,30,567.0,61.0,1.4,17.0,198.0,115.72,67.56
2016,4,16,17,45,463.0,53.5,1.35,16.5,147.5,65.4,37.38
2016,4,16,18,0,359.0,46.0,1.3,16.0,97.0,37.51,26.87
2016,4,16,18,15,235.5,31.0,1.3,15.5,58.5,23.69,13.51
2016,4,16,18,30,112.0,16.0,1.3,15.0,20.0,12.21,0.0
2016,4,16,18,45,56.0,8.0,1.3,15.0,10.0,6.29,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,15.0,0.7,12.5,24.5,11.45,0.0
2016,4,17,6,0,214.0,30.0,0.7,13.0,49.0,22.88,12.83
2016,4,17,6,15,316.0,44.0,0.75,13.5,92.5,33.6,23.78
2016,4,17,6,30,418.0,58.0,0.8,14.0,136.0,63.59,38.86
2016,4,17,6,45,485.5,68.0,0.85,14.5,186.5,108.65,66.29
2016,4,17,7,0,553.0,78.0,0.9,15.0,237.0,161.9,106.39
2016,4,17,7,15,601.0,85.0,0.95,15.0,290.0,216.06,151.63
2016,4,17,7,30,649.0,92.0,1.0,15.0,343.0,275.27,202.33
2016,4,17,7,45,684.0,97.5,1.05,15.5,395.0,333.36,251.99
2016,4,17,8,0,719.0,103.0,1.1,16.0,447.0,394.24,302.78
2016,4,17,8,15,744.5,108.0,1.15,16.5,497.5,452.73,350.41
2016,4,17,8,30,770.0,113.0,1.2,17.0,548.0,512.13,397.17
2016,4,17,8,45,791.0,116.0,1.25,17.5,594.5,567.51,439.49
2016,4,17,9,0,812.0,119.0,1.3,18.0,641.0,622.72,480.35
2016,4,17,9,15,826.5,121.5,1.35,18.5,682.5,672.71,516.27
2016,4,17,9,30,841.0,124.0,1.4,19.0,724.0,721.31,550.24
2016,4,17,9,45,857.5,123.5,1.45,20.0,761.5,766.83,580.22
2016,4,17,10,0,874.0,123.0,1.5,21.0,799.0,801.69,601.71
2016,4,17,10,15,882.0,124.5,1.55,21.0,828.0,837.49,625.09
2016,4,17,10,30,890.0,126.0,1.6,21.0,857.0,870.46,646.45
2016,4,17,10,45,897.5,126.0,1.65,21.5,879.5,898.62,663.33
2016,4,17,11,0,905.0,126.0,1.7,22.0,902.0,923.58,678.09
2016,4,17,11,15,908.5,126.5,1.7,22.0,916.5,942.08,689.37
2016,4,17,11,30,912.0,127.0,1.7,22.0,931.0,957.01,698.45
2016,4,17,11,45,915.0,126.5,1.7,22.5,937.5,966.91,703.06
2016,4,17,12,0,918.0,126.0,1.7,23.0,944.0,973.08,705.42
2016,4,17,12,15,918.0,125.5,1.65,23.0,942.5,972.74,704.45
2016,4,17,12,30,918.0,125.0,1.6,23.0,941.0,968.62,701.25
2016,4,17,12,45,918.0,123.0,1.6,23.5,931.5,959.34,694.26
2016,4,17,13,0,918.0,121.0,1.6,24.0,922.0,946.3,685.04
2016,4,17,13,15,914.0,120.0,1.5,24.0,904.5,926.97,671.92
2016,4,17,13,30,910.0,119.0,1.4,24.0,887.0,904.12,656.67
2016,4,17,13,45,906.5,116.0,1.3,24.5,862.0,876.43,637.13
2016,4,17,14,0,903.0,113.0,1.2,25.0,837.0,845.42,615.57
2016,4,17,14,15,894.5,111.5,1.05,25.0,805.0,808.78,590.88
2016,4,17,14,30,886.0,110.0,0.9,25.0,773.0,769.46,564.28
2016,4,17,14,45,878.0,106.0,0.8,25.0,735.5,725.69,533.86
2016,4,17,15,0,870.0,102.0,0.7,25.0,698.0,679.64,501.35
2016,4,17,15,15,855.0,99.5,0.6,25.0,654.0,632.93,467.53
2016,4,17,15,30,840.0,97.0,0.5,25.0,610.0,579.86,428.62
2016,4,17,15,45,823.0,92.5,0.4,25.0,562.0,522.98,386.08
2016,4,17,16,0,806.0,88.0,0.3,25.0,514.0,465.76,342.08
2016,4,17,16,15,780.0,84.5,0.35,24.5,463.0,405.78,296.45
2016,4,17,16,30,754.0,81.0,0.4,24.0,412.0,347.02,249.9
2016,4,17,16,45,719.0,75.5,0.45,23.5,359.0,285.42,199.89
2016,4,17,17,0,684.0,70.0,0.5,23.0,306.0,224.77,149.87
2016,4,17,17,15,633.0,64.0,0.65,22.0,253.0,166.06,103.01
2016,4,17,17,30,582.0,58.0,0.8,21.0,200.0,112.94,63.67
2016,4,17,17,45,502.0,49.0,0.95,20.0,150.5,61.93,33.64
2016,4,17,18,0,422.0,40.0,1.1,19.0,101.0,32.92,22.64
2016,4,17,18,15,295.0,27.5,1.15,18.5,61.5,22.53,12.57
2016,4,17,18,30,168.0,15.0,1.2,18.0,22.0,12.18,0.0
2016,4,17,18,45,84.0,7.5,1.25,17.5,11.0,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,15.0,0.55,13.5,27.5,12.13,0.0
2016,4,18,6,0,276.0,30.0,0.5,14.0,55.0,24.56,14.49
2016,4,18,6,15,380.5,41.5,0.5,14.5,101.0,33.9,24.02
2016,4,18,6,30,485.0,53.0,0.5,15.0,147.0,61.65,35.84
2016,4,18,6,45,553.5,61.0,0.5,15.5,199.0,109.21,63.74
2016,4,18,7,0,622.0,69.0,0.5,16.0,251.0,164.94,105.2
2016,4,18,7,15,667.5,75.5,0.45,16.5,305.5,222.01,152.24
2016,4,18,7,30,713.0,82.0,0.4,17.0,360.0,283.74,203.98
2016,4,18,7,45,745.0,87.0,0.4,17.5,413.0,345.2,255.43
2016,4,18,8,0,777.0,92.0,0.4,18.0,466.0,407.2,305.91
2016,4,18,8,15,800.5,95.5,0.45,18.5,517.0,465.9,352.71
2016,4,18,8,30,824.0,99.0,0.5,19.0,568.0,525.24,398.35
2016,4,18,8,45,842.5,102.0,0.6,20.0,615.5,581.62,439.99
2016,4,18,9,0,861.0,105.0,0.7,21.0,663.0,637.46,479.79
2016,4,18,9,15,874.5,107.5,0.8,21.5,704.5,683.33,512.56
2016,4,18,9,30,888.0,110.0,0.9,22.0,746.0,732.06,546.4
2016,4,18,9,45,902.0,109.5,1.0,22.5,783.0,776.51,576.61
2016,4,18,10,0,916.0,109.0,1.1,23.0,820.0,818.82,603.59
2016,4,18,10,15,923.0,110.5,1.15,23.0,849.0,855.03,626.62
2016,4,18,10,30,930.0,112.0,1.2,23.0,878.0,888.21,647.65
2016,4,18,10,45,935.0,112.5,1.25,23.5,900.0,915.54,663.61
2016,4,18,11,0,940.0,113.0,1.3,24.0,922.0,939.43,677.38
2016,4,18,11,15,943.0,113.5,1.3,24.0,936.0,957.98,688.36
2016,4,18,11,30,946.0,114.0,1.3,24.0,950.0,972.81,697.11
2016,4,18,11,45,946.0,114.5,1.3,24.5,955.5,981.11,700.53
2016,4,18,12,0,946.0,115.0,1.3,25.0,961.0,985.53,701.69
2016,4,18,12,15,945.0,115.0,1.3,25.0,959.0,984.68,701.1
2016,4,18,12,30,944.0,115.0,1.3,25.0,957.0,979.95,698.28
2016,4,18,12,45,937.5,117.0,1.3,25.0,945.0,968.26,691.26
2016,4,18,13,0,931.0,119.0,1.3,25.0,933.0,952.88,682.08
2016,4,18,13,15,926.5,118.0,1.3,25.0,915.0,932.88,670.09
2016,4,18,13,30,922.0,117.0,1.3,25.0,897.0,909.34,655.93
2016,4,18,13,45,910.5,118.5,1.3,25.0,870.0,878.89,637.33
2016,4,18,14,0,899.0,120.0,1.3,25.0,843.0,845.52,616.82
2016,4,18,14,15,890.0,118.5,1.3,24.5,810.5,808.63,595.01
2016,4,18,14,30,881.0,117.0,1.3,24.0,778.0,769.11,570.7
2016,4,18,14,45,860.0,118.5,1.35,24.0,737.0,728.38,543.17
2016,4,18,15,0,839.0,120.0,1.4,24.0,696.0,678.77,508.95
2016,4,18,15,15,823.0,117.0,1.4,23.5,652.0,627.05,472.96
2016,4,18,15,30,807.0,114.0,1.4,23.0,608.0,574.33,435.01
2016,4,18,15,45,777.5,113.0,1.45,23.0,558.5,515.8,390.97
2016,4,18,16,0,748.0,112.0,1.5,23.0,509.0,457.92,345.99
2016,4,18,16,15,719.0,107.0,1.5,22.5,457.5,397.9,298.43
2016,4,18,16,30,690.0,102.0,1.5,22.0,406.0,339.59,250.7
2016,4,18,16,45,645.0,96.5,1.55,21.5,352.5,278.28,200.04
2016,4,18,17,0,600.0,91.0,1.6,21.0,299.0,221.25,152.47
2016,4,18,17,15,544.5,82.0,1.6,20.0,247.0,164.21,106.58
2016,4,18,17,30,489.0,73.0,1.6,19.0,195.0,113.53,68.88
2016,4,18,17,45,405.5,61.5,1.6,18.0,146.0,63.63,38.27
2016,4,18,18,0,322.0,50.0,1.6,17.0,97.0,37.89,27.17
2016,4,18,18,15,161.0,36.0,1.65,16.5,59.5,26.98,16.5
2016,4,18,18,30,0.0,22.0,1.7,16.0,22.0,16.18,0.0
2016,4,18,18,45,0.0,11.0,1.75,15.5,11.0,8.65,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,17.0,1.2,12.5,28.0,12.98,0.0
2016,4,19,6,0,238.0,34.0,1.1,13.0,56.0,25.88,15.91
2016,4,19,6,15,339.0,46.5,1.05,13.5,101.0,37.67,27.45
2016,4,19,6,30,440.0,59.0,1.0,14.0,146.0,64.09,39.3
2016,4,19,6,45,518.0,66.5,1.0,14.5,198.5,109.33,65.74
2016,4,19,7,0,596.0,74.0,1.0,15.0,251.0,163.95,106.18
2016,4,19,7,15,642.0,80.5,0.95,15.5,304.5,219.52,152.32
2016,4,19,7,30,688.0,87.0,0.9,16.0,358.0,279.82,203.44
2016,4,19,7,45,726.5,90.0,0.9,16.5,411.5,338.79,253.5
2016,4,19,8,0,765.0,93.0,0.9,17.0,465.0,401.9,305.61
2016,4,19,8,15,789.0,97.0,0.9,17.5,515.5,460.52,352.86
2016,4,19,8,30,813.0,101.0,0.9,18.0,566.0,519.86,398.94
2016,4,19,8,45,831.0,104.0,0.9,18.5,613.0,575.3,440.52
2016,4,19,9,0,849.0,107.0,0.9,19.0,660.0,630.19,480.19
2016,4,19,9,15,862.5,109.5,0.85,19.5,701.5,680.81,514.94
2016,4,19,9,30,876.0,112.0,0.8,20.0,743.0,723.49,543.18
2016,4,19,9,45,880.0,117.5,0.8,21.0,777.5,765.55,569.44
2016,4,19,10,0,884.0,123.0,0.8,22.0,812.0,804.82,592.4
2016,4,19,10,15,793.5,174.5,0.8,22.0,809.5,818.06,599.04
2016,4,19,10,30,703.0,226.0,0.8,22.0,807.0,821.18,598.59
2016,4,19,10,45,653.5,261.0,0.8,22.5,812.5,828.69,600.81
2016,4,19,11,0,604.0,296.0,0.8,23.0,818.0,828.66,598.06
2016,4,19,11,15,753.5,217.0,0.85,23.0,878.5,905.43,651.28
2016,4,19,11,30,903.0,138.0,0.9,23.0,939.0,953.1,681.13
2016,4,19,11,45,740.5,233.5,0.95,23.5,893.5,926.06,662.31
2016,4,19,12,0,578.0,329.0,1.0,24.0,848.0,864.22,618.84
2016,4,19,12,15,529.0,345.0,1.05,24.0,819.0,833.92,599.87
2016,4,19,12,30,480.0,361.0,1.1,24.0,790.0,800.91,578.49
2016,4,19,12,45,417.5,383.5,1.15,24.0,753.5,759.17,550.75
2016,4,19,13,0,355.0,406.0,1.2,24.0,717.0,703.78,513.79
2016,4,19,13,15,449.0,360.0,1.25,23.5,745.5,750.53,549.52
2016,4,19,13,30,543.0,314.0,1.3,23.0,774.0,778.66,571.84
2016,4,19,13,45,439.5,340.0,1.4,23.0,706.0,700.01,517.84
2016,4,19,14,0,336.0,366.0,1.5,23.0,638.0,612.31,457.28
2016,4,19,14,15,343.5,348.0,1.55,22.5,616.5,588.57,443.13
2016,4,19,14,30,351.0,330.0,1.6,22.0,595.0,563.11,426.87
2016,4,19,14,45,239.0,326.5,1.7,22.0,503.0,466.04,355.92
2016,4,19,15,0,127.0,323.0,1.8,22.0,411.0,365.41,280.9
2016,4,19,15,15,121.0,301.0,1.85,21.5,380.5,334.61,259.02
2016,4,19,15,30,115.0,279.0,1.9,21.0,350.0,304.19,236.65
2016,4,19,15,45,96.0,253.0,2.0,20.5,309.5,256.01,200.07
2016,4,19,16,0,77.0,227.0,2.1,20.0,269.0,219.18,171.78
2016,4,19,16,15,73.5,204.5,2.15,19.0,241.0,193.65,152.2
2016,4,19,16,30,70.0,182.0,2.2,18.0,213.0,168.63,132.54
2016,4,19,16,45,61.5,160.5,2.25,17.5,185.5,143.51,112.32
2016,4,19,17,0,53.0,139.0,2.3,17.0,158.0,119.57,92.86
2016,4,19,17,15,44.5,116.5,2.25,16.5,130.5,96.14,73.72
2016,4,19,17,30,36.0,94.0,2.2,16.0,103.0,74.14,55.75
2016,4,19,17,45,25.5,72.5,2.2,15.5,78.0,54.27,39.73
2016,4,19,18,0,15.0,51.0,2.2,15.0,53.0,37.56,27.17
2016,4,19,18,15,7.5,31.5,2.15,14.5,32.5,23.66,14.07
2016,4,19,18,30,0.0,12.0,2.1,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,2.05,14.0,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,147.0,16.5,1.15,11.5,31.0,13.32,0.0
2016,4,20,6,0,294.0,33.0,1.2,12.0,62.0,27.03,17.18
2016,4,20,6,15,395.5,44.0,1.2,12.5,108.5,35.91,26.08
2016,4,20,6,30,497.0,55.0,1.2,13.0,155.0,62.45,37.14
2016,4,20,6,45,563.0,63.0,1.3,14.0,207.5,110.28,64.94
2016,4,20,7,0,629.0,71.0,1.4,15.0,260.0,165.93,106.49
2016,4,20,7,15,673.0,76.5,1.35,15.5,313.5,222.01,153.36
2016,4,20,7,30,717.0,82.0,1.3,16.0,367.0,282.49,205.14
2016,4,20,7,45,749.0,86.5,1.3,16.5,420.5,343.59,257.51
2016,4,20,8,0,781.0,91.0,1.3,17.0,474.0,405.09,308.98
2016,4,20,8,15,803.5,94.5,1.3,17.0,524.0,463.28,357.13
2016,4,20,8,30,826.0,98.0,1.3,17.0,574.0,521.99,404.15
2016,4,20,8,45,847.0,99.5,1.35,17.5,621.5,578.17,447.31
2016,4,20,9,0,868.0,101.0,1.4,18.0,669.0,629.86,485.95
2016,4,20,9,15,880.5,103.0,1.4,18.5,710.0,679.15,521.21
2016,4,20,9,30,893.0,105.0,1.4,19.0,751.0,726.72,554.16
2016,4,20,9,45,909.0,103.0,1.45,19.5,788.0,771.14,584.61
2016,4,20,10,0,925.0,101.0,1.5,20.0,825.0,813.53,611.67
2016,4,20,10,15,931.5,102.5,1.55,20.0,854.0,849.4,635.02
2016,4,20,10,30,938.0,104.0,1.6,20.0,883.0,882.2,656.28
2016,4,20,10,45,936.0,108.5,1.65,20.0,902.5,907.37,672.47
2016,4,20,11,0,934.0,113.0,1.7,20.0,922.0,928.76,686.29
2016,4,20,11,15,936.5,114.0,1.7,20.0,936.0,947.06,697.55
2016,4,20,11,30,939.0,115.0,1.7,20.0,950.0,961.66,706.48
2016,4,20,11,45,927.0,124.0,1.75,20.5,952.5,966.73,708.66
2016,4,20,12,0,915.0,133.0,1.8,21.0,955.0,967.7,708.4
2016,4,20,12,15,914.0,132.5,1.8,21.0,952.5,966.31,707.48
2016,4,20,12,30,913.0,132.0,1.8,21.0,950.0,961.17,704.29
2016,4,20,12,45,910.0,131.5,1.85,21.0,939.5,950.52,698.27
2016,4,20,13,0,907.0,131.0,1.9,21.0,929.0,936.23,689.98
2016,4,20,13,15,902.5,130.0,1.9,20.5,911.0,916.61,679.0
2016,4,20,13,30,898.0,129.0,1.9,20.0,893.0,893.56,665.77
2016,4,20,13,45,889.0,128.5,1.95,20.0,866.5,863.92,647.34
2016,4,20,14,0,880.0,128.0,2.0,20.0,840.0,831.33,626.82
2016,4,20,14,15,871.0,126.0,2.0,20.0,807.5,794.64,602.87
2016,4,20,14,30,862.0,124.0,2.0,20.0,775.0,763.26,581.2
2016,4,20,14,45,848.5,122.0,2.0,20.0,736.0,717.57,548.85
2016,4,20,15,0,835.0,120.0,2.0,20.0,697.0,670.12,514.6
2016,4,20,15,15,729.0,142.5,1.95,19.5,623.5,589.25,455.15
2016,4,20,15,30,623.0,165.0,1.9,19.0,550.0,512.91,398.0
2016,4,20,15,45,659.5,138.0,1.9,18.5,517.0,473.32,367.78
2016,4,20,16,0,696.0,111.0,1.9,18.0,484.0,428.06,331.36
2016,4,20,16,15,653.0,108.5,1.85,17.5,431.0,367.82,282.25
2016,4,20,16,30,610.0,106.0,1.8,17.0,378.0,310.89,234.73
2016,4,20,16,45,625.0,93.5,1.8,17.0,342.0,265.54,193.75
2016,4,20,17,0,640.0,81.0,1.8,17.0,306.0,217.61,150.08
2016,4,20,17,15,587.0,73.5,1.7,16.0,254.0,160.36,103.14
2016,4,20,17,30,534.0,66.0,1.6,15.0,202.0,109.05,64.83
2016,4,20,17,45,458.0,56.0,1.55,14.5,153.5,61.08,36.81
2016,4,20,18,0,382.0,46.0,1.5,14.0,105.0,37.44,27.23
2016,4,20,18,15,191.0,36.0,1.5,13.5,65.5,27.12,17.19
2016,4,20,18,30,0.0,26.0,1.5,13.0,26.0,18.87,0.0
2016,4,20,18,45,0.0,13.0,1.5,13.0,13.0,10.23,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.9,13.5,7.5,5.68,0.0
2016,4,21,6,0,0.0,15.0,0.9,14.0,15.0,11.4,4.01
2016,4,21,6,15,0.0,26.5,1.0,14.0,26.5,20.2,12.17
2016,4,21,6,30,0.0,38.0,1.1,14.0,38.0,29.02,19.2
2016,4,21,6,45,0.0,51.0,1.2,14.5,51.0,39.03,27.87
2016,4,21,7,0,0.0,64.0,1.3,15.0,64.0,49.04,36.37
2016,4,21,7,15,0.0,77.0,1.35,15.0,77.0,59.01,44.78
2016,4,21,7,30,0.0,90.0,1.4,15.0,90.0,69.06,53.14
2016,4,21,7,45,0.0,99.5,1.5,15.5,99.5,76.51,59.09
2016,4,21,8,0,0.0,109.0,1.6,16.0,109.0,83.98,64.98
2016,4,21,8,15,63.0,184.5,1.65,16.0,221.0,176.98,140.73
2016,4,21,8,30,126.0,260.0,1.7,16.0,333.0,284.04,225.79
2016,4,21,8,45,187.0,278.5,1.8,16.0,396.5,342.28,271.31
2016,4,21,9,0,248.0,297.0,1.9,16.0,460.0,416.44,328.75
2016,4,21,9,15,388.0,272.0,1.95,16.0,545.5,499.16,392.97
2016,4,21,9,30,528.0,247.0,2.0,16.0,631.0,605.32,473.16
2016,4,21,9,45,518.5,266.0,2.05,16.5,658.0,638.54,495.64
2016,4,21,10,0,509.0,285.0,2.1,17.0,685.0,669.24,516.4
2016,4,21,10,15,401.5,339.5,2.1,17.0,662.0,637.0,490.69
2016,4,21,10,30,294.0,394.0,2.1,17.0,639.0,611.68,469.71
2016,4,21,10,45,233.0,415.0,2.1,17.5,612.5,572.68,439.32
2016,4,21,11,0,172.0,436.0,2.1,18.0,586.0,545.35,417.05
2016,4,21,11,15,280.0,415.0,2.15,18.0,663.0,642.14,489.46
2016,4,21,11,30,388.0,394.0,2.2,18.0,740.0,723.93,549.15
2016,4,21,11,45,405.0,382.5,2.25,18.0,746.0,747.34,565.28
2016,4,21,12,0,422.0,371.0,2.3,18.0,752.0,754.98,571.21
2016,4,21,12,15,254.5,404.0,2.35,18.0,633.5,618.12,471.08
2016,4,21,12,30,87.0,437.0,2.4,18.0,515.0,460.71,353.18
2016,4,21,12,45,52.0,366.5,2.5,18.5,413.0,363.13,280.21
2016,4,21,13,0,17.0,296.0,2.6,19.0,311.0,252.93,195.35
2016,4,21,13,15,17.0,290.0,2.65,18.5,305.0,247.43,191.95
2016,4,21,13,30,17.0,284.0,2.7,18.0,299.0,241.84,188.18
2016,4,21,13,45,16.5,277.0,2.8,18.0,291.5,234.94,183.04
2016,4,21,14,0,16.0,270.0,2.9,18.0,284.0,228.02,177.88
2016,4,21,14,15,60.5,313.0,2.9,18.0,360.0,310.42,243.44
2016,4,21,14,30,105.0,356.0,2.9,18.0,436.0,377.93,296.11
2016,4,21,14,45,105.0,339.0,2.95,18.0,415.5,357.62,280.7
2016,4,21,15,0,105.0,322.0,3.0,18.0,395.0,337.09,265.32
2016,4,21,15,15,89.0,296.5,2.95,17.5,356.0,299.37,236.57
2016,4,21,15,30,73.0,271.0,2.9,17.0,317.0,263.17,208.7
2016,4,21,15,45,71.5,250.0,2.9,17.0,292.0,239.71,190.37
2016,4,21,16,0,70.0,229.0,2.9,17.0,267.0,216.44,171.9
2016,4,21,16,15,402.0,156.0,2.85,16.5,340.0,301.69,236.44
2016,4,21,16,30,734.0,83.0,2.8,16.0,413.0,332.01,250.78
2016,4,21,16,45,698.5,78.5,2.8,16.0,361.0,270.93,197.0
2016,4,21,17,0,663.0,74.0,2.8,16.0,309.0,214.58,147.52
2016,4,21,17,15,612.0,67.5,2.65,15.5,257.0,157.43,100.0
2016,4,21,17,30,561.0,61.0,2.5,15.0,205.0,105.9,61.42
2016,4,21,17,45,486.0,52.5,2.4,14.5,156.5,57.81,34.2
2016,4,21,18,0,411.0,44.0,2.3,14.0,108.0,35.96,25.96
2016,4,21,18,15,287.0,32.0,2.25,13.5,68.5,26.09,16.43
2016,4,21,18,30,163.0,20.0,2.2,13.0,29.0,15.31,0.0
2016,4,21,18,45,81.5,10.0,2.15,13.0,14.5,7.87,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,79.5,19.5,3.75,13.0,28.0,14.91,1.37
2016,4,22,6,0,159.0,39.0,3.8,13.0,56.0,29.12,19.17
2016,4,22,6,15,227.0,55.5,3.85,13.0,95.0,41.11,30.65
2016,4,22,6,30,295.0,72.0,3.9,13.0,134.0,63.89,43.03
2016,4,22,6,45,341.0,87.5,4.0,13.5,178.0,102.7,68.12
2016,4,22,7,0,387.0,103.0,4.1,14.0,222.0,147.14,102.28
2016,4,22,7,15,429.0,113.0,4.2,14.0,268.0,191.81,139.63
2016,4,22,7,30,471.0,123.0,4.3,14.0,314.0,240.96,182.09
2016,4,22,7,45,235.5,101.5,4.45,14.0,197.0,173.38,135.35
2016,4,22,8,0,0.0,80.0,4.6,14.0,80.0,61.49,46.54
2016,4,22,8,15,16.0,154.0,4.7,14.0,163.5,126.53,100.8
2016,4,22,8,30,32.0,228.0,4.8,14.0,247.0,201.28,162.12
2016,4,22,8,45,30.0,241.0,4.9,14.5,260.0,213.74,171.55
2016,4,22,9,0,28.0,254.0,5.0,15.0,273.0,225.98,180.79
2016,4,22,9,15,15.5,214.5,5.1,15.0,225.0,178.66,142.01
2016,4,22,9,30,3.0,175.0,5.2,15.0,177.0,139.01,109.29
2016,4,22,9,45,1.5,156.5,5.35,15.0,157.5,123.33,96.3
2016,4,22,10,0,0.0,138.0,5.5,15.0,138.0,107.59,83.24
2016,4,22,10,15,1.0,147.5,5.55,15.0,148.5,116.08,90.09
2016,4,22,10,30,2.0,157.0,5.6,15.0,159.0,124.67,97.0
2016,4,22,10,45,8.0,213.5,5.65,15.0,221.0,175.75,138.45
2016,4,22,11,0,14.0,270.0,5.7,15.0,283.0,227.94,180.32
2016,4,22,11,15,7.0,191.5,5.7,14.5,198.0,157.46,123.63
2016,4,22,11,30,0.0,113.0,5.7,14.0,113.0,88.21,67.18
2016,4,22,11,45,115.0,283.0,5.7,14.0,387.5,361.1,290.33
2016,4,22,12,0,230.0,453.0,5.7,14.0,662.0,622.35,492.8
2016,4,22,12,15,120.0,341.5,5.6,14.0,451.0,420.01,334.73
2016,4,22,12,30,10.0,230.0,5.5,14.0,240.0,192.03,151.48
2016,4,22,12,45,10.0,226.5,5.4,14.0,236.0,188.98,149.33
2016,4,22,13,0,10.0,223.0,5.3,14.0,232.0,185.86,146.88
2016,4,22,13,15,15.5,267.5,5.2,13.5,281.0,227.11,180.58
2016,4,22,13,30,21.0,312.0,5.1,13.0,330.0,268.51,214.23
2016,4,22,13,45,239.0,315.5,5.05,13.0,510.5,492.88,396.97
2016,4,22,14,0,457.0,319.0,5.0,13.0,691.0,673.53,538.18
2016,4,22,14,15,644.5,228.0,5.0,13.0,730.0,723.15,578.88
2016,4,22,14,30,832.0,137.0,5.0,13.0,769.0,747.62,600.59
2016,4,22,14,45,422.0,182.5,5.0,13.5,503.0,471.37,382.53
2016,4,22,15,0,12.0,228.0,5.0,14.0,237.0,187.3,149.16
2016,4,22,15,15,8.0,205.0,5.0,13.5,211.0,165.47,132.21
2016,4,22,15,30,4.0,182.0,5.0,13.0,185.0,144.18,115.19
2016,4,22,15,45,83.0,210.0,5.0,13.0,255.5,211.55,171.38
2016,4,22,16,0,162.0,238.0,5.0,13.0,326.0,271.26,219.61
2016,4,22,16,15,91.0,201.0,4.9,13.0,250.0,196.04,158.01
2016,4,22,16,30,20.0,164.0,4.8,13.0,174.0,132.89,106.69
2016,4,22,16,45,15.5,145.0,4.7,13.0,152.0,115.14,92.09
2016,4,22,17,0,11.0,126.0,4.6,13.0,130.0,98.04,77.89
2016,4,22,17,15,281.0,97.0,4.35,12.5,170.5,121.55,85.94
2016,4,22,17,30,551.0,68.0,4.1,12.0,211.0,108.9,65.5
2016,4,22,17,45,461.0,60.0,3.9,11.5,160.5,61.51,38.99
2016,4,22,18,0,371.0,52.0,3.7,11.0,110.0,42.19,31.84
2016,4,22,18,15,245.0,38.0,3.5,10.5,70.5,28.82,19.1
2016,4,22,18,30,119.0,24.0,3.3,10.0,31.0,18.12,2.53
2016,4,22,18,45,59.5,12.0,3.15,10.0,15.5,9.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
