Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,148.5,18.5,2.35,10.5,35.0,14.21,2.49
2016,4,23,6,0,297.0,37.0,2.4,11.0,70.0,30.19,20.43
2016,4,23,6,15,393.5,47.5,2.4,11.0,116.5,38.56,28.72
2016,4,23,6,30,490.0,58.0,2.4,11.0,163.0,62.58,38.65
2016,4,23,6,45,550.0,66.0,2.45,11.5,214.0,109.03,65.48
2016,4,23,7,0,610.0,74.0,2.5,12.0,265.0,162.52,105.86
2016,4,23,7,15,653.0,80.0,2.5,12.5,318.0,217.32,152.22
2016,4,23,7,30,696.0,86.0,2.5,13.0,371.0,276.42,203.77
2016,4,23,7,45,724.5,91.5,2.5,13.5,422.5,334.13,254.59
2016,4,23,8,0,753.0,97.0,2.5,14.0,474.0,395.06,306.97
2016,4,23,8,15,775.5,100.5,2.5,14.0,523.5,451.43,355.11
2016,4,23,8,30,798.0,104.0,2.5,14.0,573.0,508.37,402.34
2016,4,23,8,45,812.5,108.5,2.5,14.5,617.5,562.06,444.91
2016,4,23,9,0,827.0,113.0,2.5,15.0,662.0,614.92,485.46
2016,4,23,9,15,840.0,115.5,2.5,15.0,702.5,663.82,522.82
2016,4,23,9,30,853.0,118.0,2.5,15.0,743.0,711.17,558.14
2016,4,23,9,45,870.5,115.5,2.5,15.5,779.5,748.01,584.38
2016,4,23,10,0,888.0,113.0,2.5,16.0,816.0,789.53,612.66
2016,4,23,10,15,895.0,114.5,2.5,16.0,844.0,824.33,635.95
2016,4,23,10,30,902.0,116.0,2.5,16.0,872.0,856.21,657.11
2016,4,23,10,45,905.5,117.5,2.55,16.5,893.0,882.06,673.16
2016,4,23,11,0,909.0,119.0,2.6,17.0,914.0,904.52,686.9
2016,4,23,11,15,912.0,119.5,2.6,17.0,927.0,922.16,698.25
2016,4,23,11,30,915.0,120.0,2.6,17.0,940.0,936.21,707.27
2016,4,23,11,45,914.0,121.0,2.6,17.0,945.5,943.49,711.83
2016,4,23,12,0,913.0,122.0,2.6,17.0,951.0,947.04,714.04
2016,4,23,12,15,912.5,122.0,2.65,17.0,948.5,946.41,714.03
2016,4,23,12,30,912.0,122.0,2.7,17.0,946.0,942.07,711.66
2016,4,23,12,45,906.5,123.0,2.8,17.0,935.0,930.5,704.91
2016,4,23,13,0,901.0,124.0,2.9,17.0,924.0,915.37,695.82
2016,4,23,13,15,896.5,123.5,3.05,17.0,906.0,896.29,684.38
2016,4,23,13,30,892.0,123.0,3.2,17.0,888.0,873.82,670.52
2016,4,23,13,45,880.5,124.5,3.35,17.0,861.0,844.16,651.48
2016,4,23,14,0,869.0,126.0,3.5,17.0,834.0,811.72,630.3
2016,4,23,14,15,859.5,124.0,3.55,17.0,802.0,775.1,605.37
2016,4,23,14,30,850.0,122.0,3.6,17.0,770.0,743.5,582.29
2016,4,23,14,45,728.5,163.5,3.7,17.0,699.5,667.8,524.95
2016,4,23,15,0,607.0,205.0,3.8,17.0,629.0,593.42,467.95
2016,4,23,15,15,694.5,161.0,3.8,16.5,617.5,577.26,456.98
2016,4,23,15,30,782.0,117.0,3.8,16.0,606.0,549.23,435.44
2016,4,23,15,45,756.0,115.0,3.85,16.0,557.5,493.37,389.96
2016,4,23,16,0,730.0,113.0,3.9,16.0,509.0,437.57,343.46
2016,4,23,16,15,701.5,108.5,3.85,15.5,459.0,379.81,294.75
2016,4,23,16,30,673.0,104.0,3.8,15.0,409.0,323.74,246.24
2016,4,23,16,45,626.0,100.0,3.8,14.5,356.5,265.0,195.45
2016,4,23,17,0,579.0,96.0,3.8,14.0,304.0,210.74,148.67
2016,4,23,17,15,525.0,87.5,3.65,13.5,253.0,156.61,104.03
2016,4,23,17,30,471.0,79.0,3.5,13.0,202.0,108.65,68.45
2016,4,23,17,45,388.0,68.0,3.4,13.0,154.0,61.3,40.47
2016,4,23,18,0,305.0,57.0,3.3,13.0,106.0,42.7,32.06
2016,4,23,18,15,199.5,40.5,3.2,12.5,68.0,30.38,20.36
2016,4,23,18,30,94.0,24.0,3.1,12.0,30.0,18.09,3.82
2016,4,23,18,45,47.0,12.0,3.05,12.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,22.5,3.35,10.5,28.0,17.22,5.42
2016,4,24,6,0,99.0,45.0,3.5,11.0,56.0,33.01,22.98
2016,4,24,6,15,153.0,65.5,3.5,11.0,93.5,47.41,36.61
2016,4,24,6,30,207.0,86.0,3.5,11.0,131.0,69.17,50.0
2016,4,24,6,45,252.5,104.0,3.55,11.5,174.0,103.43,73.05
2016,4,24,7,0,298.0,122.0,3.6,12.0,217.0,143.3,103.7
2016,4,24,7,15,349.5,130.5,3.6,12.0,260.5,186.22,138.88
2016,4,24,7,30,401.0,139.0,3.6,12.0,304.0,232.25,177.9
2016,4,24,7,45,556.0,128.0,3.6,12.5,389.5,307.21,238.34
2016,4,24,8,0,711.0,117.0,3.6,13.0,475.0,393.53,308.66
2016,4,24,8,15,736.5,121.5,3.55,13.5,525.0,450.47,356.74
2016,4,24,8,30,762.0,126.0,3.5,14.0,575.0,508.4,404.24
2016,4,24,8,45,792.5,124.5,3.5,14.5,623.5,563.73,448.51
2016,4,24,9,0,823.0,123.0,3.5,15.0,672.0,619.79,492.07
2016,4,24,9,15,837.0,125.5,3.4,15.5,713.5,669.14,528.94
2016,4,24,9,30,851.0,128.0,3.3,16.0,755.0,717.02,563.59
2016,4,24,9,45,866.5,127.5,3.25,16.5,791.5,761.42,595.02
2016,4,24,10,0,882.0,127.0,3.2,17.0,828.0,795.19,618.32
2016,4,24,10,15,889.0,129.0,3.25,17.0,856.5,830.16,642.3
2016,4,24,10,30,896.0,131.0,3.3,17.0,885.0,862.22,664.11
2016,4,24,10,45,900.5,132.5,3.4,17.5,906.0,888.67,680.98
2016,4,24,11,0,905.0,134.0,3.5,18.0,927.0,911.78,695.54
2016,4,24,11,15,907.5,134.5,3.7,18.0,940.5,928.84,707.9
2016,4,24,11,30,910.0,135.0,3.9,18.0,954.0,942.31,717.91
2016,4,24,11,45,906.0,139.0,4.1,18.0,958.5,949.41,723.62
2016,4,24,12,0,902.0,143.0,4.3,18.0,963.0,952.75,726.86
2016,4,24,12,15,901.0,143.0,4.5,17.5,960.5,951.63,729.0
2016,4,24,12,30,900.0,143.0,4.7,17.0,958.0,946.86,728.83
2016,4,24,12,45,728.0,238.0,4.95,17.0,893.0,897.43,694.72
2016,4,24,13,0,556.0,333.0,5.2,17.0,828.0,818.22,635.33
2016,4,24,13,15,476.0,352.0,5.35,17.0,770.0,755.14,589.06
2016,4,24,13,30,396.0,371.0,5.5,17.0,712.0,679.31,532.69
2016,4,24,13,45,463.5,334.0,5.65,17.0,721.5,703.0,552.81
2016,4,24,14,0,531.0,297.0,5.8,17.0,731.0,707.99,558.72
2016,4,24,14,15,647.0,240.5,5.85,16.5,749.0,730.22,578.97
2016,4,24,14,30,763.0,184.0,5.9,16.0,767.0,738.82,588.58
2016,4,24,14,45,715.0,183.5,5.95,16.0,709.0,673.96,538.79
2016,4,24,15,0,667.0,183.0,6.0,16.0,651.0,610.39,489.4
2016,4,24,15,15,670.0,180.5,6.0,15.5,625.5,577.13,463.57
2016,4,24,15,30,673.0,178.0,6.0,15.0,600.0,541.48,434.94
2016,4,24,15,45,658.0,167.5,6.05,14.5,554.0,488.06,391.58
2016,4,24,16,0,643.0,157.0,6.1,14.0,508.0,434.56,346.93
2016,4,24,16,15,611.0,150.0,6.05,13.5,457.5,377.52,298.33
2016,4,24,16,30,579.0,143.0,6.0,13.0,407.0,318.28,247.07
2016,4,24,16,45,553.5,129.5,6.0,13.0,357.0,263.02,197.99
2016,4,24,17,0,528.0,116.0,6.0,13.0,307.0,210.06,151.12
2016,4,24,17,15,472.5,105.0,5.95,12.5,255.5,156.96,107.34
2016,4,24,17,30,417.0,94.0,5.9,12.0,204.0,110.15,72.49
2016,4,24,17,45,347.0,78.5,5.85,12.0,156.5,66.28,46.12
2016,4,24,18,0,277.0,63.0,5.8,12.0,109.0,46.65,35.71
2016,4,24,18,15,179.5,44.0,5.7,11.5,70.0,32.77,22.57
2016,4,24,18,30,82.0,25.0,5.6,11.0,31.0,18.78,5.35
2016,4,24,18,45,41.0,12.5,5.6,11.0,15.5,9.83,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,46.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,92.0,10.0,3.2,8.0,12.0,7.87,0.0
2016,4,25,5,45,251.0,22.0,3.3,8.5,48.0,18.02,6.97
2016,4,25,6,0,410.0,34.0,3.4,9.0,84.0,28.18,19.07
2016,4,25,6,15,501.0,42.5,3.5,9.0,133.0,35.24,26.07
2016,4,25,6,30,592.0,51.0,3.6,9.0,182.0,59.17,34.78
2016,4,25,6,45,649.0,57.0,3.75,9.5,235.5,112.55,65.25
2016,4,25,7,0,706.0,63.0,3.9,10.0,289.0,169.24,108.15
2016,4,25,7,15,745.0,67.5,3.9,10.5,344.0,226.9,157.79
2016,4,25,7,30,784.0,72.0,3.9,11.0,399.0,288.21,212.49
2016,4,25,7,45,811.5,76.0,3.95,11.5,452.5,348.53,266.86
2016,4,25,8,0,839.0,80.0,4.0,12.0,506.0,410.48,321.58
2016,4,25,8,15,859.5,83.0,4.0,12.0,557.0,468.73,372.67
2016,4,25,8,30,880.0,86.0,4.0,12.0,608.0,527.32,422.61
2016,4,25,8,45,896.0,88.0,4.0,12.5,655.0,582.34,467.52
2016,4,25,9,0,912.0,90.0,4.0,13.0,702.0,636.41,510.27
2016,4,25,9,15,923.5,92.0,3.95,13.5,743.5,686.36,548.44
2016,4,25,9,30,935.0,94.0,3.9,14.0,785.0,734.4,584.03
2016,4,25,9,45,943.0,96.0,3.9,14.5,820.5,777.76,615.39
2016,4,25,10,0,951.0,98.0,3.9,15.0,856.0,818.45,642.96
2016,4,25,10,15,956.5,99.0,3.9,15.0,884.5,853.36,666.86
2016,4,25,10,30,962.0,100.0,3.9,15.0,913.0,885.06,688.38
2016,4,25,10,45,966.0,101.0,3.9,15.0,934.5,912.14,706.58
2016,4,25,11,0,970.0,102.0,3.9,15.0,956.0,935.64,722.28
2016,4,25,11,15,972.0,102.5,3.9,15.0,969.0,953.23,733.9
2016,4,25,11,30,974.0,103.0,3.9,15.0,982.0,967.0,742.97
2016,4,25,11,45,972.5,104.5,3.9,15.5,987.0,974.69,746.55
2016,4,25,12,0,971.0,106.0,3.9,16.0,992.0,978.42,747.55
2016,4,25,12,15,970.0,106.0,3.85,16.0,989.0,977.25,746.4
2016,4,25,12,30,969.0,106.0,3.8,16.0,986.0,972.15,742.7
2016,4,25,12,45,959.5,110.0,3.8,16.0,973.5,959.34,734.15
2016,4,25,13,0,950.0,114.0,3.8,16.0,961.0,942.84,723.18
2016,4,25,13,15,946.0,113.0,3.75,16.0,942.5,922.92,709.63
2016,4,25,13,30,942.0,112.0,3.7,16.0,924.0,899.41,693.65
2016,4,25,13,45,935.0,111.0,3.7,16.5,897.5,870.0,672.56
2016,4,25,14,0,928.0,110.0,3.7,17.0,871.0,837.41,649.27
2016,4,25,14,15,919.5,108.5,3.75,17.0,838.5,800.22,624.07
2016,4,25,14,30,911.0,107.0,3.8,17.0,806.0,760.31,595.59
2016,4,25,14,45,899.5,105.0,3.85,17.0,767.0,715.41,562.37
2016,4,25,15,0,888.0,103.0,3.9,17.0,728.0,668.47,526.85
2016,4,25,15,15,873.5,100.5,3.95,16.5,683.5,617.51,488.3
2016,4,25,15,30,859.0,98.0,4.0,16.0,639.0,568.11,449.61
2016,4,25,15,45,839.5,95.0,4.05,16.0,590.0,511.18,403.1
2016,4,25,16,0,820.0,92.0,4.1,16.0,541.0,454.11,355.14
2016,4,25,16,15,794.5,88.0,4.1,15.5,489.0,394.02,304.03
2016,4,25,16,30,769.0,84.0,4.1,15.0,437.0,335.12,252.57
2016,4,25,16,45,731.5,80.0,4.1,15.0,383.0,274.47,198.88
2016,4,25,17,0,694.0,76.0,4.1,15.0,329.0,214.54,146.26
2016,4,25,17,15,644.5,70.0,4.0,14.0,276.0,156.87,98.73
2016,4,25,17,30,595.0,64.0,3.9,13.0,223.0,104.58,60.71
2016,4,25,17,45,514.5,56.0,3.85,12.5,172.0,55.56,35.29
2016,4,25,18,0,434.0,48.0,3.8,12.0,121.0,39.2,29.18
2016,4,25,18,15,314.5,36.0,3.7,11.5,79.0,29.38,19.77
2016,4,25,18,30,195.0,24.0,3.6,11.0,37.0,19.59,6.81
2016,4,25,18,45,97.5,12.0,3.5,10.5,18.5,9.44,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.8,8.0,12.0,9.44,0.0
2016,4,26,5,45,149.0,26.5,1.8,9.0,45.0,20.06,9.19
2016,4,26,6,0,298.0,41.0,1.8,10.0,78.0,31.3,21.83
2016,4,26,6,15,383.5,52.5,1.85,10.5,124.0,42.33,32.29
2016,4,26,6,30,469.0,64.0,1.9,11.0,170.0,64.57,41.74
2016,4,26,6,45,518.5,74.5,2.0,11.5,219.5,110.39,68.27
2016,4,26,7,0,568.0,85.0,2.1,12.0,269.0,162.03,107.16
2016,4,26,7,15,641.5,78.5,2.1,12.0,320.5,210.24,146.54
2016,4,26,7,30,715.0,72.0,2.1,12.0,372.0,267.82,196.04
2016,4,26,7,45,557.0,128.5,2.15,12.5,380.5,305.59,235.31
2016,4,26,8,0,399.0,185.0,2.2,13.0,389.0,320.11,252.55
2016,4,26,8,15,545.5,158.0,2.1,13.5,466.5,388.38,307.0
2016,4,26,8,30,692.0,131.0,2.0,14.0,544.0,474.62,374.79
2016,4,26,8,45,558.0,196.5,1.9,14.5,546.0,489.89,386.57
2016,4,26,9,0,424.0,262.0,1.8,15.0,548.0,495.15,389.28
2016,4,26,9,15,516.0,243.5,1.8,15.0,612.0,560.88,439.83
2016,4,26,9,30,608.0,225.0,1.8,15.0,676.0,636.43,496.2
2016,4,26,9,45,624.0,233.0,1.8,15.0,714.5,680.77,527.93
2016,4,26,10,0,640.0,241.0,1.8,15.0,753.0,723.99,558.53
2016,4,26,10,15,562.0,284.0,1.9,15.0,745.0,719.09,553.8
2016,4,26,10,30,484.0,327.0,2.0,15.0,737.0,711.47,547.19
2016,4,26,10,45,504.0,333.0,2.15,15.5,769.5,747.41,572.68
2016,4,26,11,0,524.0,339.0,2.3,16.0,802.0,781.94,596.55
2016,4,26,11,15,434.0,381.5,2.4,16.0,769.0,750.45,572.43
2016,4,26,11,30,344.0,424.0,2.5,16.0,736.0,702.73,537.22
2016,4,26,11,45,282.0,441.5,2.7,16.0,698.5,667.11,511.45
2016,4,26,12,0,220.0,459.0,2.9,16.0,661.0,612.78,471.75
2016,4,26,12,15,287.0,440.5,3.0,16.0,702.5,672.02,516.96
2016,4,26,12,30,354.0,422.0,3.1,16.0,744.0,712.88,548.09
2016,4,26,12,45,588.5,298.5,3.25,16.0,827.0,820.53,631.34
2016,4,26,13,0,823.0,175.0,3.4,16.0,910.0,898.02,690.55
2016,4,26,13,15,818.0,173.5,3.45,16.0,892.5,878.19,676.81
2016,4,26,13,30,813.0,172.0,3.5,16.0,875.0,855.18,661.62
2016,4,26,13,45,818.0,163.0,3.6,16.0,853.0,830.49,645.48
2016,4,26,14,0,823.0,154.0,3.7,16.0,831.0,802.29,626.15
2016,4,26,14,15,813.5,151.5,3.75,16.0,799.5,765.72,599.9
2016,4,26,14,30,804.0,149.0,3.8,16.0,768.0,726.8,571.5
2016,4,26,14,45,793.0,145.5,3.85,16.0,731.0,683.85,539.55
2016,4,26,15,0,782.0,142.0,3.9,16.0,694.0,639.12,505.56
2016,4,26,15,15,765.0,138.5,3.95,15.5,651.0,590.59,468.68
2016,4,26,15,30,748.0,135.0,4.0,15.0,608.0,539.54,428.79
2016,4,26,15,45,731.0,128.5,4.05,15.0,561.5,485.4,384.56
2016,4,26,16,0,714.0,122.0,4.1,15.0,515.0,431.19,339.04
2016,4,26,16,15,685.0,117.0,4.1,14.5,465.0,373.92,290.57
2016,4,26,16,30,656.0,112.0,4.1,14.0,415.0,318.43,242.46
2016,4,26,16,45,623.0,104.0,4.2,14.0,364.0,261.48,192.36
2016,4,26,17,0,590.0,96.0,4.3,14.0,313.0,207.5,145.12
2016,4,26,17,15,538.0,87.5,4.2,13.5,261.5,153.59,100.95
2016,4,26,17,30,486.0,79.0,4.1,13.0,210.0,105.57,66.08
2016,4,26,17,45,408.0,68.5,4.05,12.5,162.0,58.7,40.08
2016,4,26,18,0,330.0,58.0,4.0,12.0,114.0,43.59,33.09
2016,4,26,18,15,227.0,42.5,3.95,11.5,74.5,31.96,22.07
2016,4,26,18,30,124.0,27.0,3.9,11.0,35.0,20.33,8.1
2016,4,26,18,45,62.0,13.5,3.85,11.0,17.5,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,27,5,45,176.0,27.0,2.7,10.5,46.5,20.53,10.05
2016,4,27,6,0,303.0,42.0,2.9,11.0,80.0,32.06,22.45
2016,4,27,6,15,392.0,52.5,2.95,11.0,126.5,42.32,32.23
2016,4,27,6,30,481.0,63.0,3.0,11.0,173.0,63.46,40.92
2016,4,27,6,45,240.5,68.5,3.15,11.5,123.5,76.21,50.46
2016,4,27,7,0,0.0,74.0,3.3,12.0,74.0,56.55,43.23
2016,4,27,7,15,0.0,88.0,3.45,12.0,88.0,67.3,52.36
2016,4,27,7,30,0.0,102.0,3.6,12.0,102.0,78.14,61.45
2016,4,27,7,45,0.0,69.5,3.8,12.5,69.5,53.34,40.04
2016,4,27,8,0,0.0,37.0,4.0,13.0,37.0,28.31,18.54
2016,4,27,8,15,0.0,66.5,4.15,13.0,66.5,51.08,37.77
2016,4,27,8,30,0.0,96.0,4.3,13.0,96.0,74.0,56.91
2016,4,27,8,45,93.5,205.0,4.45,13.5,268.5,224.88,181.74
2016,4,27,9,0,187.0,314.0,4.6,14.0,441.0,378.21,304.35
2016,4,27,9,15,98.5,271.0,4.7,14.0,338.5,295.99,237.87
2016,4,27,9,30,10.0,228.0,4.8,14.0,236.0,186.09,147.87
2016,4,27,9,45,23.5,280.0,4.9,14.0,299.0,238.87,190.62
2016,4,27,10,0,37.0,332.0,5.0,14.0,362.0,306.34,244.31
2016,4,27,10,15,262.5,330.0,5.05,14.0,552.5,509.91,408.47
2016,4,27,10,30,488.0,328.0,5.1,14.0,743.0,713.55,565.98
2016,4,27,10,45,423.5,366.0,5.15,14.0,732.5,706.47,558.03
2016,4,27,11,0,359.0,404.0,5.2,14.0,722.0,683.11,539.03
2016,4,27,11,15,618.5,280.0,5.2,14.0,837.0,821.84,648.2
2016,4,27,11,30,878.0,156.0,5.2,14.0,952.0,938.4,735.7
2016,4,27,11,45,586.5,300.5,5.2,14.0,833.5,824.54,647.72
2016,4,27,12,0,295.0,445.0,5.2,14.0,715.0,681.54,534.88
2016,4,27,12,15,587.5,301.5,5.15,14.0,838.0,828.58,651.76
2016,4,27,12,30,880.0,158.0,5.1,14.0,961.0,948.13,741.74
2016,4,27,12,45,872.0,161.0,5.1,14.0,949.5,936.11,732.63
2016,4,27,13,0,864.0,164.0,5.1,14.0,938.0,920.57,721.92
2016,4,27,13,15,859.0,163.0,5.1,14.0,920.0,900.55,708.06
2016,4,27,13,30,854.0,162.0,5.1,14.0,902.0,877.2,691.85
2016,4,27,13,45,539.5,282.0,5.1,14.0,744.5,712.06,564.8
2016,4,27,14,0,225.0,402.0,5.1,14.0,587.0,529.36,420.51
2016,4,27,14,15,268.5,376.0,5.05,14.0,589.0,542.33,432.16
2016,4,27,14,30,312.0,350.0,5.0,14.0,591.0,538.02,429.82
2016,4,27,14,45,556.5,246.0,4.95,14.0,650.0,608.69,487.9
2016,4,27,15,0,801.0,142.0,4.9,14.0,709.0,648.38,520.1
2016,4,27,15,15,450.5,214.0,4.8,14.0,529.0,464.88,374.11
2016,4,27,15,30,100.0,286.0,4.7,14.0,349.0,286.3,230.06
2016,4,27,15,45,120.5,265.0,4.65,14.0,336.0,279.54,225.04
2016,4,27,16,0,141.0,244.0,4.6,14.0,323.0,262.28,210.76
2016,4,27,16,15,275.0,202.0,4.55,14.0,336.5,274.63,218.29
2016,4,27,16,30,409.0,160.0,4.5,14.0,350.0,271.04,210.31
2016,4,27,16,45,371.5,150.0,4.45,14.0,307.0,225.28,171.01
2016,4,27,17,0,334.0,140.0,4.4,14.0,264.0,180.18,132.88
2016,4,27,17,15,409.0,111.0,4.3,13.5,239.0,147.75,101.84
2016,4,27,17,30,484.0,82.0,4.2,13.0,214.0,106.37,67.13
2016,4,27,17,45,418.5,69.5,4.15,12.5,166.0,58.49,40.51
2016,4,27,18,0,353.0,57.0,4.1,12.0,118.0,43.08,32.67
2016,4,27,18,15,246.5,42.0,4.05,11.5,77.5,31.72,21.93
2016,4,27,18,30,140.0,27.0,4.0,11.0,37.0,20.39,8.81
2016,4,27,18,45,70.0,13.5,3.95,11.0,18.5,10.62,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,6.5,2.8,8.5,8.0,5.11,0.0
2016,4,28,5,30,78.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,4,28,5,45,211.0,27.0,3.0,9.5,51.0,20.68,10.69
2016,4,28,6,0,344.0,41.0,3.1,10.0,86.0,33.43,23.82
2016,4,28,6,15,431.5,50.5,3.1,10.5,133.0,40.96,31.12
2016,4,28,6,30,519.0,60.0,3.1,11.0,180.0,61.56,39.03
2016,4,28,6,45,579.5,66.5,3.1,11.5,232.0,108.01,64.11
2016,4,28,7,0,640.0,73.0,3.1,12.0,284.0,161.44,103.54
2016,4,28,7,15,680.0,78.0,3.05,12.5,337.0,215.86,149.41
2016,4,28,7,30,720.0,83.0,3.0,13.0,390.0,274.12,200.38
2016,4,28,7,45,751.5,86.5,2.95,13.5,442.5,333.67,252.8
2016,4,28,8,0,783.0,90.0,2.9,14.0,495.0,393.11,304.23
2016,4,28,8,15,804.5,93.5,2.8,14.5,544.5,449.93,352.31
2016,4,28,8,30,826.0,97.0,2.7,15.0,594.0,507.14,399.05
2016,4,28,8,45,843.5,99.0,2.65,15.5,640.0,560.86,441.68
2016,4,28,9,0,861.0,101.0,2.6,16.0,686.0,610.3,479.76
2016,4,28,9,15,873.5,103.0,2.55,16.5,727.0,658.35,515.51
2016,4,28,9,30,886.0,105.0,2.5,17.0,768.0,704.72,548.89
2016,4,28,9,45,904.0,102.5,2.45,17.5,805.0,748.94,579.88
2016,4,28,10,0,922.0,100.0,2.4,18.0,842.0,791.29,608.15
2016,4,28,10,15,928.5,101.0,2.35,18.0,870.5,825.8,630.62
2016,4,28,10,30,935.0,102.0,2.3,18.0,899.0,857.27,650.84
2016,4,28,10,45,937.5,104.5,2.3,18.5,920.0,883.6,666.61
2016,4,28,11,0,940.0,107.0,2.3,19.0,941.0,906.39,679.94
2016,4,28,11,15,943.0,107.5,2.35,19.0,954.5,924.16,691.67
2016,4,28,11,30,946.0,108.0,2.4,19.0,968.0,938.26,701.07
2016,4,28,11,45,945.0,109.5,2.5,19.5,973.0,946.0,705.47
2016,4,28,12,0,944.0,111.0,2.6,20.0,978.0,949.92,707.46
2016,4,28,12,15,943.5,111.0,2.65,20.0,976.0,949.11,707.33
2016,4,28,12,30,943.0,111.0,2.7,20.0,974.0,944.48,704.81
2016,4,28,12,45,942.5,110.0,2.8,20.0,964.5,935.16,699.67
2016,4,28,13,0,942.0,109.0,2.9,20.0,955.0,922.07,692.06
2016,4,28,13,15,938.5,108.0,2.95,20.0,937.0,902.72,679.88
2016,4,28,13,30,935.0,107.0,3.0,20.0,919.0,879.81,665.32
2016,4,28,13,45,927.5,107.0,3.1,20.0,893.5,851.17,647.09
2016,4,28,14,0,920.0,107.0,3.2,20.0,868.0,819.41,626.57
2016,4,28,14,15,912.5,105.5,3.3,19.5,836.0,783.35,603.96
2016,4,28,14,30,905.0,104.0,3.4,19.0,804.0,744.54,577.56
2016,4,28,14,45,889.5,104.5,3.5,19.0,764.5,699.66,544.74
2016,4,28,15,0,874.0,105.0,3.6,19.0,725.0,653.08,509.84
2016,4,28,15,15,860.0,102.5,3.65,18.5,681.5,603.26,472.37
2016,4,28,15,30,846.0,100.0,3.7,18.0,638.0,554.86,434.68
2016,4,28,15,45,820.5,99.5,3.8,17.5,589.0,498.25,389.57
2016,4,28,16,0,795.0,99.0,3.9,17.0,540.0,442.1,343.35
2016,4,28,16,15,769.5,95.0,3.9,16.5,489.0,383.65,293.83
2016,4,28,16,30,744.0,91.0,3.9,16.0,438.0,326.44,244.08
2016,4,28,16,45,702.0,87.5,3.95,15.5,384.0,264.5,190.39
2016,4,28,17,0,660.0,84.0,4.0,15.0,330.0,208.3,141.9
2016,4,28,17,15,610.5,77.5,3.95,14.5,277.5,152.68,96.56
2016,4,28,17,30,561.0,71.0,3.9,14.0,225.0,102.48,60.99
2016,4,28,17,45,479.5,63.0,3.85,13.5,174.5,56.2,38.63
2016,4,28,18,0,398.0,55.0,3.8,13.0,124.0,44.48,33.81
2016,4,28,18,15,287.0,41.5,3.6,12.5,82.5,31.6,21.8
2016,4,28,18,30,176.0,28.0,3.4,12.0,41.0,21.24,9.93
2016,4,28,18,45,88.0,14.0,3.2,11.5,20.5,11.02,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,1.7,9.0,13.0,9.91,0.0
2016,4,29,5,45,96.0,34.0,1.75,9.5,47.0,25.23,14.76
2016,4,29,6,0,192.0,55.0,1.8,10.0,81.0,40.36,30.01
2016,4,29,6,15,276.0,70.5,1.85,10.0,126.0,51.78,40.92
2016,4,29,6,30,360.0,86.0,1.9,10.0,171.0,72.31,51.33
2016,4,29,6,45,431.0,96.0,1.95,10.5,222.0,113.0,74.64
2016,4,29,7,0,502.0,106.0,2.0,11.0,273.0,161.94,110.35
2016,4,29,7,15,467.0,123.0,2.05,11.0,299.0,201.69,146.63
2016,4,29,7,30,432.0,140.0,2.1,11.0,325.0,236.91,179.99
2016,4,29,7,45,547.5,137.0,2.2,11.5,401.5,301.21,232.41
2016,4,29,8,0,663.0,134.0,2.3,12.0,478.0,381.97,298.32
2016,4,29,8,15,687.5,139.0,2.35,12.0,526.5,435.94,344.23
2016,4,29,8,30,712.0,144.0,2.4,12.0,575.0,490.88,389.92
2016,4,29,8,45,732.0,147.5,2.45,12.5,620.0,542.69,431.33
2016,4,29,9,0,752.0,151.0,2.5,13.0,665.0,594.35,471.44
2016,4,29,9,15,767.0,154.5,2.5,13.0,704.5,642.39,508.45
2016,4,29,9,30,782.0,158.0,2.5,13.0,744.0,686.25,541.61
2016,4,29,9,45,811.0,150.5,2.5,13.0,782.5,731.3,575.23
2016,4,29,10,0,840.0,143.0,2.5,13.0,821.0,775.23,607.43
2016,4,29,10,15,848.0,144.5,2.6,13.5,849.0,809.76,631.55
2016,4,29,10,30,856.0,146.0,2.7,14.0,877.0,841.53,652.78
2016,4,29,10,45,861.5,147.0,2.8,14.5,898.0,867.84,669.81
2016,4,29,11,0,867.0,148.0,2.9,15.0,919.0,877.89,675.5
2016,4,29,11,15,870.5,149.0,3.0,15.0,932.5,895.27,687.79
2016,4,29,11,30,874.0,150.0,3.1,15.0,946.0,909.27,697.74
2016,4,29,11,45,875.0,150.5,3.25,15.5,952.0,917.22,702.65
2016,4,29,12,0,876.0,151.0,3.4,16.0,958.0,921.66,705.24
2016,4,29,12,15,876.0,151.0,3.5,16.0,956.0,921.28,705.6
2016,4,29,12,30,876.0,151.0,3.6,16.0,954.0,917.39,703.64
2016,4,29,12,45,873.5,151.0,3.7,16.0,944.0,907.79,697.82
2016,4,29,13,0,871.0,151.0,3.8,16.0,934.0,894.76,689.69
2016,4,29,13,15,867.0,149.5,3.9,16.0,916.5,875.8,677.43
2016,4,29,13,30,863.0,148.0,4.0,16.0,899.0,865.82,671.58
2016,4,29,13,45,854.5,147.5,4.1,16.5,873.5,836.84,650.91
2016,4,29,14,0,846.0,147.0,4.2,17.0,848.0,804.98,627.67
2016,4,29,14,15,836.5,145.0,4.25,17.0,816.5,768.32,601.22
2016,4,29,14,30,827.0,143.0,4.3,17.0,785.0,729.26,572.62
2016,4,29,14,45,814.5,140.5,4.35,17.0,747.0,685.56,540.02
2016,4,29,15,0,802.0,138.0,4.4,17.0,709.0,640.14,505.39
2016,4,29,15,15,786.5,134.5,4.4,16.5,666.0,590.65,467.53
2016,4,29,15,30,771.0,131.0,4.4,16.0,623.0,540.58,428.1
2016,4,29,15,45,750.0,127.0,4.45,16.0,575.5,485.94,383.34
2016,4,29,16,0,729.0,123.0,4.5,16.0,528.0,431.54,337.56
2016,4,29,16,15,701.5,118.0,4.5,15.5,478.0,374.4,289.07
2016,4,29,16,30,674.0,113.0,4.5,15.0,428.0,318.84,240.81
2016,4,29,16,45,642.0,105.5,4.5,15.0,377.0,261.96,190.73
2016,4,29,17,0,610.0,98.0,4.5,15.0,326.0,207.88,143.61
2016,4,29,17,15,558.5,90.0,4.45,14.5,274.0,153.76,99.87
2016,4,29,17,30,507.0,82.0,4.4,14.0,222.0,105.44,65.83
2016,4,29,17,45,436.0,71.0,4.4,13.5,173.5,57.62,45.83
2016,4,29,18,0,365.0,60.0,4.4,13.0,125.0,45.26,34.52
2016,4,29,18,15,257.0,45.5,4.35,12.5,83.5,34.27,24.16
2016,4,29,18,30,149.0,31.0,4.3,12.0,42.0,23.31,11.96
2016,4,29,18,45,74.5,15.5,4.3,11.5,21.0,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,58.5,7.5,3.35,10.5,10.0,5.9,0.0
2016,4,30,5,30,117.0,15.0,3.4,11.0,20.0,11.48,0.0
2016,4,30,5,45,251.0,28.5,3.5,11.5,57.5,23.24,13.31
2016,4,30,6,0,385.0,42.0,3.6,12.0,95.0,34.39,24.57
2016,4,30,6,15,469.5,51.0,3.65,12.5,143.5,41.57,31.46
2016,4,30,6,30,554.0,60.0,3.7,13.0,192.0,61.07,38.56
2016,4,30,6,45,611.5,66.5,3.8,13.5,245.0,109.13,63.62
2016,4,30,7,0,669.0,73.0,3.9,14.0,298.0,163.75,103.44
2016,4,30,7,15,707.5,78.0,3.9,14.5,351.5,219.33,149.96
2016,4,30,7,30,746.0,83.0,3.9,15.0,405.0,280.87,203.48
2016,4,30,7,45,774.5,86.5,3.95,15.5,457.5,338.4,254.34
2016,4,30,8,0,803.0,90.0,4.0,16.0,510.0,397.69,305.88
2016,4,30,8,15,823.5,93.5,3.95,16.0,560.0,454.9,355.19
2016,4,30,8,30,844.0,97.0,3.9,16.0,610.0,512.35,403.35
2016,4,30,8,45,860.0,99.0,3.85,16.5,655.5,563.27,444.42
2016,4,30,9,0,876.0,101.0,3.8,17.0,701.0,615.13,484.84
2016,4,30,9,15,887.5,103.0,3.75,17.0,741.5,663.0,521.98
2016,4,30,9,30,899.0,105.0,3.7,17.0,782.0,709.05,556.84
2016,4,30,9,45,913.5,103.5,3.65,17.5,818.0,751.97,587.61
2016,4,30,10,0,928.0,102.0,3.6,18.0,854.0,792.76,615.74
2016,4,30,10,15,934.0,103.0,3.55,18.0,882.0,826.9,638.65
2016,4,30,10,30,940.0,104.0,3.5,18.0,910.0,857.94,659.24
2016,4,30,10,45,944.0,105.0,3.5,18.5,930.5,884.08,675.33
2016,4,30,11,0,948.0,106.0,3.5,19.0,951.0,906.74,688.96
2016,4,30,11,15,950.0,106.5,3.45,19.0,963.5,923.65,699.65
2016,4,30,11,30,952.0,107.0,3.4,19.0,976.0,936.84,707.87
2016,4,30,11,45,952.5,107.0,3.4,19.5,981.0,944.49,711.4
2016,4,30,12,0,953.0,107.0,3.4,20.0,986.0,948.32,712.48
2016,4,30,12,15,952.0,107.0,3.35,20.0,983.5,947.0,711.22
2016,4,30,12,30,951.0,107.0,3.3,20.0,981.0,941.86,707.53
2016,4,30,12,45,946.0,108.0,3.25,20.5,969.5,930.36,698.33
2016,4,30,13,0,941.0,109.0,3.2,21.0,958.0,915.19,686.82
2016,4,30,13,15,937.0,108.0,3.15,21.0,939.5,895.46,673.65
2016,4,30,13,30,933.0,107.0,3.1,21.0,921.0,872.2,658.15
2016,4,30,13,45,928.0,105.5,3.1,21.0,896.0,844.29,639.79
2016,4,30,14,0,923.0,104.0,3.1,21.0,871.0,813.14,619.16
2016,4,30,14,15,915.0,102.5,3.05,21.0,838.5,776.7,594.39
2016,4,30,14,30,907.0,101.0,3.0,21.0,806.0,737.56,566.06
2016,4,30,14,45,897.5,98.5,3.0,21.0,768.0,694.01,534.26
2016,4,30,15,0,888.0,96.0,3.0,21.0,730.0,648.29,500.14
2016,4,30,15,15,874.0,94.0,2.9,21.0,686.5,598.52,461.79
2016,4,30,15,30,860.0,92.0,2.8,21.0,643.0,547.46,421.51
2016,4,30,15,45,842.5,89.0,2.75,21.0,595.5,494.15,378.58
2016,4,30,16,0,825.0,86.0,2.7,21.0,548.0,438.39,332.58
2016,4,30,16,15,801.5,82.5,2.6,20.5,497.0,379.93,283.81
2016,4,30,16,30,778.0,79.0,2.5,20.0,446.0,322.42,234.59
2016,4,30,16,45,746.0,75.0,2.45,20.0,393.0,263.53,183.58
2016,4,30,17,0,714.0,71.0,2.4,20.0,340.0,207.21,135.32
2016,4,30,17,15,668.5,65.5,2.3,19.0,287.0,147.66,88.06
2016,4,30,17,30,623.0,60.0,2.2,18.0,234.0,95.59,52.7
2016,4,30,17,45,554.5,53.0,2.15,17.5,184.0,47.08,35.87
2016,4,30,18,0,486.0,46.0,2.1,17.0,134.0,37.83,27.52
2016,4,30,18,15,376.0,36.0,2.1,16.5,90.5,29.54,19.77
2016,4,30,18,30,266.0,26.0,2.1,16.0,47.0,21.31,10.62
2016,4,30,18,45,133.0,13.0,2.1,15.5,23.5,10.23,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.3,11.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,1.2,12.0,22.0,12.26,0.0
2016,5,1,5,45,261.5,28.5,1.2,12.5,59.5,23.23,13.53
2016,5,1,6,0,392.0,41.0,1.2,13.0,97.0,33.56,23.84
2016,5,1,6,15,475.0,50.0,1.15,13.5,145.5,40.78,30.7
2016,5,1,6,30,558.0,59.0,1.1,14.0,194.0,59.59,37.56
2016,5,1,6,45,610.5,65.5,1.1,14.5,245.5,107.29,61.92
2016,5,1,7,0,663.0,72.0,1.1,15.0,297.0,160.92,100.45
2016,5,1,7,15,701.0,77.0,1.15,15.5,350.0,215.89,145.6
2016,5,1,7,30,739.0,82.0,1.2,16.0,403.0,276.78,197.44
2016,5,1,7,45,765.5,86.0,1.25,17.0,455.0,333.55,245.98
2016,5,1,8,0,792.0,90.0,1.3,18.0,507.0,391.88,294.66
2016,5,1,8,15,812.0,93.5,1.3,18.5,556.0,448.16,340.81
2016,5,1,8,30,832.0,97.0,1.3,19.0,605.0,504.65,385.52
2016,5,1,8,45,847.0,100.0,1.3,19.5,650.0,557.89,426.28
2016,5,1,9,0,862.0,103.0,1.3,20.0,695.0,606.73,462.53
2016,5,1,9,15,873.5,105.0,1.25,20.5,735.0,653.89,495.95
2016,5,1,9,30,885.0,107.0,1.2,21.0,775.0,699.26,526.92
2016,5,1,9,45,893.5,109.0,1.2,21.5,809.5,740.49,554.55
2016,5,1,10,0,902.0,111.0,1.2,22.0,844.0,779.25,579.79
2016,5,1,10,15,908.5,112.0,1.1,22.0,872.0,812.9,599.86
2016,5,1,10,30,915.0,113.0,1.0,22.0,900.0,843.56,617.48
2016,5,1,10,45,919.0,114.5,0.95,22.5,920.5,869.48,631.31
2016,5,1,11,0,923.0,116.0,0.9,23.0,941.0,892.02,642.84
2016,5,1,11,15,925.5,116.5,0.85,23.0,954.0,908.89,651.95
2016,5,1,11,30,928.0,117.0,0.8,23.0,967.0,922.16,658.85
2016,5,1,11,45,928.5,117.5,0.75,23.5,972.0,930.03,661.16
2016,5,1,12,0,929.0,118.0,0.7,24.0,977.0,934.18,661.28
2016,5,1,12,15,928.0,118.0,0.65,24.0,974.5,932.85,659.41
2016,5,1,12,30,927.0,118.0,0.6,24.0,972.0,927.81,655.41
2016,5,1,12,45,925.0,117.5,0.6,24.0,961.5,917.76,649.49
2016,5,1,13,0,923.0,117.0,0.6,24.0,951.0,904.07,641.45
2016,5,1,13,15,919.0,116.0,0.65,24.0,933.0,884.66,630.88
2016,5,1,13,30,915.0,115.0,0.7,24.0,915.0,861.81,618.15
2016,5,1,13,45,907.5,114.5,0.8,24.0,889.5,833.29,602.54
2016,5,1,14,0,900.0,114.0,0.9,24.0,864.0,801.74,584.69
2016,5,1,14,15,892.0,112.5,1.0,23.5,832.0,766.08,564.3
2016,5,1,14,30,884.0,111.0,1.1,23.0,800.0,727.78,540.64
2016,5,1,14,45,871.0,109.5,1.25,23.0,761.5,683.74,511.55
2016,5,1,15,0,858.0,108.0,1.4,23.0,723.0,637.89,480.0
2016,5,1,15,15,844.0,105.5,1.45,22.5,679.5,592.47,447.65
2016,5,1,15,30,830.0,103.0,1.5,22.0,636.0,541.52,410.12
2016,5,1,15,45,809.0,100.5,1.55,22.0,588.0,486.34,367.36
2016,5,1,16,0,788.0,98.0,1.6,22.0,540.0,431.24,323.26
2016,5,1,16,15,763.0,94.0,1.6,21.5,489.5,373.75,276.47
2016,5,1,16,30,738.0,90.0,1.6,21.0,439.0,317.45,229.33
2016,5,1,16,45,701.5,86.0,1.65,20.5,386.5,257.19,178.79
2016,5,1,17,0,665.0,82.0,1.7,20.0,334.0,202.2,132.82
2016,5,1,17,15,617.5,75.5,1.6,19.0,282.0,147.13,89.74
2016,5,1,17,30,570.0,69.0,1.5,18.0,230.0,97.2,56.2
2016,5,1,17,45,497.5,61.0,1.45,17.5,180.0,51.18,39.47
2016,5,1,18,0,425.0,53.0,1.4,17.0,130.0,42.91,31.99
2016,5,1,18,15,319.5,40.5,1.35,16.0,88.0,32.86,22.74
2016,5,1,18,30,214.0,28.0,1.3,15.0,46.0,21.42,11.1
2016,5,1,18,45,107.0,14.0,1.3,14.5,23.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,9.0,1.0,10.5,11.0,7.08,0.0
2016,5,2,5,30,84.0,18.0,1.0,11.0,22.0,13.63,0.0
2016,5,2,5,45,194.0,34.0,1.05,11.5,58.0,25.69,15.87
2016,5,2,6,0,304.0,50.0,1.1,12.0,94.0,37.77,27.7
2016,5,2,6,15,385.5,61.0,1.1,12.5,140.5,46.18,35.66
2016,5,2,6,30,467.0,72.0,1.1,13.0,187.0,66.47,45.27
2016,5,2,6,45,241.0,97.0,1.15,13.5,157.0,93.97,65.39
2016,5,2,7,0,15.0,122.0,1.2,14.0,127.0,93.43,73.37
2016,5,2,7,15,91.0,152.0,1.2,14.0,191.5,134.32,104.28
2016,5,2,7,30,167.0,182.0,1.2,14.0,256.0,187.54,145.77
2016,5,2,7,45,205.0,202.5,1.2,14.5,304.0,228.13,178.14
2016,5,2,8,0,243.0,223.0,1.2,15.0,352.0,278.11,217.86
2016,5,2,8,15,233.0,248.0,1.15,15.5,381.0,304.13,238.68
2016,5,2,8,30,223.0,273.0,1.1,16.0,410.0,334.14,261.94
2016,5,2,8,45,308.5,275.5,1.1,16.5,480.5,403.6,314.79
2016,5,2,9,0,394.0,278.0,1.1,17.0,551.0,472.89,366.38
2016,5,2,9,15,463.5,268.5,1.1,17.0,607.0,538.84,415.16
2016,5,2,9,30,533.0,259.0,1.1,17.0,663.0,599.58,459.47
2016,5,2,9,45,698.0,193.5,1.1,17.5,747.0,686.96,522.43
2016,5,2,10,0,863.0,128.0,1.1,18.0,831.0,762.99,576.21
2016,5,2,10,15,870.0,130.0,1.1,18.5,858.5,796.63,597.07
2016,5,2,10,30,877.0,132.0,1.1,19.0,886.0,827.43,615.44
2016,5,2,10,45,880.0,134.0,1.15,19.5,906.0,851.98,630.23
2016,5,2,11,0,883.0,136.0,1.2,20.0,926.0,873.23,642.88
2016,5,2,11,15,885.5,136.5,1.2,20.0,939.0,889.41,652.77
2016,5,2,11,30,888.0,137.0,1.2,20.0,952.0,902.14,660.54
2016,5,2,11,45,886.0,139.5,1.25,20.5,956.5,909.15,664.21
2016,5,2,12,0,884.0,142.0,1.3,21.0,961.0,912.59,665.71
2016,5,2,12,15,883.0,142.0,1.35,21.0,958.5,911.27,665.54
2016,5,2,12,30,882.0,142.0,1.4,21.0,956.0,906.42,663.23
2016,5,2,12,45,875.0,144.0,1.45,21.0,944.0,894.57,656.46
2016,5,2,13,0,868.0,146.0,1.5,21.0,932.0,879.38,647.61
2016,5,2,13,15,863.0,145.0,1.55,21.0,914.0,860.12,636.1
2016,5,2,13,30,858.0,144.0,1.6,21.0,896.0,837.65,622.45
2016,5,2,13,45,739.0,206.0,1.65,21.0,840.5,795.58,593.16
2016,5,2,14,0,620.0,268.0,1.7,21.0,785.0,734.76,550.07
2016,5,2,14,15,610.0,258.0,1.75,20.5,751.0,696.97,525.87
2016,5,2,14,30,600.0,248.0,1.8,20.0,717.0,657.53,499.65
2016,5,2,14,45,576.0,240.0,1.85,20.0,672.5,605.38,462.68
2016,5,2,15,0,552.0,232.0,1.9,20.0,628.0,556.77,427.45
2016,5,2,15,15,585.5,203.5,1.9,19.5,601.0,528.72,407.37
2016,5,2,15,30,619.0,175.0,1.9,19.0,574.0,491.81,379.63
2016,5,2,15,45,523.5,189.0,1.9,19.0,509.0,419.13,323.37
2016,5,2,16,0,428.0,203.0,1.9,19.0,444.0,359.09,276.37
2016,5,2,16,15,382.0,191.5,1.9,18.5,391.5,299.9,229.67
2016,5,2,16,30,336.0,180.0,1.9,18.0,339.0,251.86,191.12
2016,5,2,16,45,416.0,143.5,1.95,17.5,318.0,225.16,165.31
2016,5,2,17,0,496.0,107.0,2.0,17.0,297.0,184.22,126.85
2016,5,2,17,15,419.5,106.0,1.95,16.0,250.0,139.4,93.23
2016,5,2,17,30,343.0,105.0,1.9,15.0,203.0,102.81,69.82
2016,5,2,17,45,283.0,89.0,1.9,14.5,158.5,65.09,52.29
2016,5,2,18,0,223.0,73.0,1.9,14.0,114.0,53.02,41.32
2016,5,2,18,15,152.5,53.0,1.85,13.5,77.0,38.84,28.22
2016,5,2,18,30,82.0,33.0,1.8,13.0,40.0,24.51,13.95
2016,5,2,18,45,41.0,16.5,1.8,13.0,20.0,12.5,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
