Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,1.3,11.0,9.5,7.47,0.0
2016,5,3,5,30,0.0,19.0,1.3,11.0,19.0,14.32,0.0
2016,5,3,5,45,77.0,38.5,1.3,11.5,50.0,28.49,18.4
2016,5,3,6,0,154.0,58.0,1.3,12.0,81.0,42.32,31.74
2016,5,3,6,15,207.5,77.0,1.25,12.0,120.5,55.66,44.19
2016,5,3,6,30,261.0,96.0,1.2,12.0,160.0,74.2,55.02
2016,5,3,6,45,327.5,103.5,1.2,12.5,203.5,106.31,72.83
2016,5,3,7,0,394.0,111.0,1.2,13.0,247.0,146.01,100.79
2016,5,3,7,15,261.5,148.0,1.25,13.0,244.5,170.93,127.87
2016,5,3,7,30,129.0,185.0,1.3,13.0,242.0,179.1,140.53
2016,5,3,7,45,248.0,193.5,1.4,13.5,319.5,238.7,186.43
2016,5,3,8,0,367.0,202.0,1.5,14.0,397.0,307.72,240.46
2016,5,3,8,15,293.5,238.5,1.6,14.0,403.5,328.06,258.87
2016,5,3,8,30,220.0,275.0,1.7,14.0,410.0,333.44,264.41
2016,5,3,8,45,348.0,261.5,1.8,14.5,493.5,411.94,325.72
2016,5,3,9,0,476.0,248.0,1.9,15.0,577.0,503.66,395.89
2016,5,3,9,15,381.5,298.0,1.85,15.0,571.5,500.74,392.58
2016,5,3,9,30,287.0,348.0,1.8,15.0,566.0,498.97,389.78
2016,5,3,9,45,274.5,368.0,1.8,15.5,584.5,521.13,405.1
2016,5,3,10,0,262.0,388.0,1.8,16.0,603.0,541.5,418.61
2016,5,3,10,15,226.5,408.0,1.7,16.5,598.5,529.85,407.88
2016,5,3,10,30,191.0,428.0,1.6,17.0,594.0,527.36,403.8
2016,5,3,10,45,267.0,423.5,1.55,17.5,660.5,605.5,460.1
2016,5,3,11,0,343.0,419.0,1.5,18.0,727.0,672.23,506.46
2016,5,3,11,15,394.5,400.5,1.4,18.0,759.5,706.54,529.88
2016,5,3,11,30,446.0,382.0,1.3,18.0,792.0,753.29,561.38
2016,5,3,11,45,264.0,415.5,1.2,18.0,659.0,615.97,461.71
2016,5,3,12,0,82.0,449.0,1.1,18.0,526.0,457.13,344.94
2016,5,3,12,15,160.5,455.5,1.05,18.0,604.5,547.39,412.43
2016,5,3,12,30,239.0,462.0,1.0,18.0,683.0,620.18,464.0
2016,5,3,12,45,354.5,415.5,1.0,18.0,739.5,689.94,514.16
2016,5,3,13,0,470.0,369.0,1.0,18.0,796.0,753.83,559.29
2016,5,3,13,15,493.5,353.5,1.05,18.0,794.0,750.44,557.59
2016,5,3,13,30,517.0,338.0,1.1,18.0,792.0,743.9,554.49
2016,5,3,13,45,527.0,321.0,1.15,18.0,772.5,722.16,540.84
2016,5,3,14,0,537.0,304.0,1.2,18.0,753.0,697.73,525.24
2016,5,3,14,15,470.0,315.0,1.3,18.0,697.0,638.14,483.83
2016,5,3,14,30,403.0,326.0,1.4,18.0,641.0,570.46,436.11
2016,5,3,14,45,395.0,312.5,1.5,18.0,609.5,535.43,411.79
2016,5,3,15,0,387.0,299.0,1.6,18.0,578.0,499.77,386.11
2016,5,3,15,15,398.5,275.0,1.65,17.5,547.0,465.95,361.84
2016,5,3,15,30,410.0,251.0,1.7,17.0,516.0,438.31,341.27
2016,5,3,15,45,314.0,248.5,1.8,17.0,443.0,359.38,280.62
2016,5,3,16,0,218.0,246.0,1.9,17.0,370.0,291.34,227.94
2016,5,3,16,15,248.5,218.0,1.95,16.5,347.0,270.74,210.91
2016,5,3,16,30,279.0,190.0,2.0,16.0,324.0,240.82,185.27
2016,5,3,16,45,194.5,173.0,2.05,16.0,261.0,183.85,140.47
2016,5,3,17,0,110.0,156.0,2.1,16.0,198.0,140.33,107.54
2016,5,3,17,15,91.0,135.5,2.05,15.5,167.0,113.11,86.07
2016,5,3,17,30,72.0,115.0,2.0,15.0,136.0,88.2,66.97
2016,5,3,17,45,56.5,92.5,1.95,14.5,106.5,65.81,52.96
2016,5,3,18,0,41.0,70.0,1.9,14.0,77.0,50.58,39.2
2016,5,3,18,15,20.5,49.0,1.8,13.5,52.5,36.01,25.81
2016,5,3,18,30,0.0,28.0,1.7,13.0,28.0,21.08,11.44
2016,5,3,18,45,0.0,14.0,1.6,13.0,14.0,10.68,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.1,12.0,13.0,9.89,0.0
2016,5,4,5,45,15.5,34.0,2.15,12.0,36.5,25.51,15.99
2016,5,4,6,0,31.0,55.0,2.2,12.0,60.0,40.22,29.92
2016,5,4,6,15,52.5,78.0,2.2,12.0,90.0,55.94,44.45
2016,5,4,6,30,74.0,101.0,2.2,12.0,120.0,73.2,56.56
2016,5,4,6,45,104.0,120.0,2.2,12.5,153.0,96.52,73.25
2016,5,4,7,0,134.0,139.0,2.2,13.0,186.0,124.09,94.23
2016,5,4,7,15,161.5,161.5,2.1,13.0,227.0,157.26,120.94
2016,5,4,7,30,189.0,184.0,2.0,13.0,268.0,193.84,150.92
2016,5,4,7,45,226.0,203.5,1.95,13.0,316.0,234.41,184.11
2016,5,4,8,0,263.0,223.0,1.9,13.0,364.0,283.96,224.49
2016,5,4,8,15,276.5,244.0,1.85,13.0,404.0,324.13,257.26
2016,5,4,8,30,290.0,265.0,1.8,13.0,444.0,365.29,290.24
2016,5,4,8,45,309.0,282.0,1.75,13.5,486.0,406.91,322.34
2016,5,4,9,0,328.0,299.0,1.7,14.0,528.0,449.58,354.52
2016,5,4,9,15,349.0,312.5,1.6,14.0,568.5,491.39,385.85
2016,5,4,9,30,370.0,326.0,1.5,14.0,609.0,533.88,417.02
2016,5,4,9,45,330.5,354.5,1.45,14.5,615.5,547.37,424.84
2016,5,4,10,0,291.0,383.0,1.4,15.0,622.0,557.05,429.72
2016,5,4,10,15,356.5,371.0,1.35,15.0,673.0,608.25,467.37
2016,5,4,10,30,422.0,359.0,1.3,15.0,724.0,673.25,513.52
2016,5,4,10,45,404.0,377.0,1.3,15.5,733.5,686.08,520.19
2016,5,4,11,0,386.0,395.0,1.3,16.0,743.0,685.07,517.87
2016,5,4,11,15,359.0,414.5,1.35,16.0,742.0,687.01,518.75
2016,5,4,11,30,332.0,434.0,1.4,16.0,741.0,686.51,517.88
2016,5,4,11,45,304.5,445.5,1.5,16.0,728.0,676.24,510.74
2016,5,4,12,0,277.0,457.0,1.6,16.0,715.0,663.98,502.22
2016,5,4,12,15,286.0,453.0,1.7,16.0,719.0,668.03,506.14
2016,5,4,12,30,295.0,449.0,1.8,16.0,723.0,670.39,508.73
2016,5,4,12,45,270.0,450.0,1.9,16.5,698.5,646.27,490.91
2016,5,4,13,0,245.0,451.0,2.0,17.0,674.0,621.15,472.47
2016,5,4,13,15,289.0,429.5,2.05,17.0,688.0,632.74,482.55
2016,5,4,13,30,333.0,408.0,2.1,17.0,702.0,641.37,490.17
2016,5,4,13,45,413.0,363.0,2.15,17.0,717.0,665.58,509.61
2016,5,4,14,0,493.0,318.0,2.2,17.0,732.0,674.09,517.66
2016,5,4,14,15,516.0,295.5,2.25,17.0,714.0,653.18,503.44
2016,5,4,14,30,539.0,273.0,2.3,17.0,696.0,628.83,486.62
2016,5,4,14,45,480.5,279.5,2.4,17.0,643.0,572.12,444.73
2016,5,4,15,0,422.0,286.0,2.5,17.0,590.0,517.94,404.18
2016,5,4,15,15,408.5,271.0,2.5,16.5,551.5,475.37,372.59
2016,5,4,15,30,395.0,256.0,2.5,16.0,513.0,425.02,334.28
2016,5,4,15,45,392.5,235.5,2.55,16.0,474.5,384.36,301.98
2016,5,4,16,0,390.0,215.0,2.6,16.0,436.0,343.22,268.4
2016,5,4,16,15,390.0,193.0,2.55,15.5,397.0,307.02,238.19
2016,5,4,16,30,390.0,171.0,2.5,15.0,358.0,263.88,201.63
2016,5,4,16,45,394.0,149.0,2.5,15.0,319.5,221.32,164.51
2016,5,4,17,0,398.0,127.0,2.5,15.0,281.0,178.03,126.84
2016,5,4,17,15,343.5,118.5,2.4,14.5,237.5,136.31,94.69
2016,5,4,17,30,289.0,110.0,2.3,14.0,194.0,100.07,70.06
2016,5,4,17,45,243.5,91.5,2.2,14.0,152.5,65.71,52.98
2016,5,4,18,0,198.0,73.0,2.1,14.0,111.0,52.92,41.29
2016,5,4,18,15,137.5,53.5,2.0,13.5,76.0,39.17,28.61
2016,5,4,18,30,77.0,34.0,1.9,13.0,41.0,25.24,15.03
2016,5,4,18,45,38.5,17.0,1.8,12.5,20.5,13.04,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.0,1.75,12.0,11.0,7.87,0.0
2016,5,5,5,30,24.0,20.0,1.8,12.0,22.0,15.29,0.96
2016,5,5,5,45,88.5,40.0,1.9,12.5,53.0,29.5,19.47
2016,5,5,6,0,153.0,60.0,2.0,13.0,84.0,43.7,32.9
2016,5,5,6,15,203.0,79.0,2.05,13.0,123.0,56.98,45.23
2016,5,5,6,30,253.0,98.0,2.1,13.0,162.0,74.47,55.63
2016,5,5,6,45,312.0,107.0,2.2,13.0,204.5,105.56,72.92
2016,5,5,7,0,371.0,116.0,2.3,13.0,247.0,144.75,100.96
2016,5,5,7,15,317.0,146.5,2.3,13.0,271.0,179.95,133.28
2016,5,5,7,30,263.0,177.0,2.3,13.0,295.0,210.68,162.23
2016,5,5,7,45,187.0,205.5,2.3,13.5,294.0,222.75,175.34
2016,5,5,8,0,111.0,234.0,2.3,14.0,293.0,229.43,182.63
2016,5,5,8,15,218.5,246.0,2.25,14.0,377.0,293.95,233.58
2016,5,5,8,30,326.0,258.0,2.2,14.0,461.0,375.88,298.08
2016,5,5,8,45,237.0,292.0,2.2,14.5,445.5,368.05,291.78
2016,5,5,9,0,148.0,326.0,2.2,15.0,430.0,358.34,283.3
2016,5,5,9,15,121.0,341.5,2.15,15.0,429.5,363.67,286.93
2016,5,5,9,30,94.0,357.0,2.1,15.0,429.0,356.05,280.32
2016,5,5,9,45,94.5,374.0,2.1,15.5,449.5,375.94,294.74
2016,5,5,10,0,95.0,391.0,2.1,16.0,470.0,395.62,308.7
2016,5,5,10,15,119.0,411.0,2.1,16.0,512.5,448.19,348.21
2016,5,5,10,30,143.0,431.0,2.1,16.0,555.0,489.76,378.96
2016,5,5,10,45,136.5,441.0,2.1,16.5,562.0,498.47,383.95
2016,5,5,11,0,130.0,451.0,2.1,17.0,569.0,506.19,388.39
2016,5,5,11,15,81.0,413.5,2.15,17.0,487.5,419.81,323.64
2016,5,5,11,30,32.0,376.0,2.2,17.0,406.0,346.08,267.36
2016,5,5,11,45,147.5,418.5,2.25,17.0,556.5,500.1,385.82
2016,5,5,12,0,263.0,461.0,2.3,17.0,707.0,653.66,498.18
2016,5,5,12,15,156.5,439.0,2.3,17.0,585.5,526.82,403.63
2016,5,5,12,30,50.0,417.0,2.3,17.0,464.0,398.48,306.79
2016,5,5,12,45,37.0,380.0,2.3,17.5,414.5,353.64,272.98
2016,5,5,13,0,24.0,343.0,2.3,18.0,365.0,294.96,227.95
2016,5,5,13,15,37.0,367.0,2.25,18.0,400.5,339.8,262.69
2016,5,5,13,30,50.0,391.0,2.2,18.0,436.0,369.66,285.44
2016,5,5,13,45,25.0,266.5,2.2,18.0,289.5,240.37,186.47
2016,5,5,14,0,0.0,142.0,2.2,18.0,143.0,110.68,84.14
2016,5,5,14,15,0.0,133.5,2.2,17.5,134.0,103.84,79.12
2016,5,5,14,30,0.0,125.0,2.2,17.0,125.0,97.03,73.91
2016,5,5,14,45,0.0,118.0,2.2,17.0,118.0,91.44,69.52
2016,5,5,15,0,0.0,111.0,2.2,17.0,111.0,85.87,65.14
2016,5,5,15,15,88.5,205.0,2.15,16.5,262.5,222.53,176.58
2016,5,5,15,30,177.0,299.0,2.1,16.0,414.0,338.6,267.57
2016,5,5,15,45,123.5,270.5,2.05,16.0,348.5,279.1,220.38
2016,5,5,16,0,70.0,242.0,2.0,16.0,283.0,219.58,173.66
2016,5,5,16,15,65.0,221.5,1.95,16.0,256.5,196.03,154.96
2016,5,5,16,30,60.0,201.0,1.9,16.0,230.0,173.07,136.47
2016,5,5,16,45,316.0,153.5,1.85,16.0,279.5,200.73,149.77
2016,5,5,17,0,572.0,106.0,1.8,16.0,329.0,197.42,134.57
2016,5,5,17,15,523.5,97.5,1.7,15.5,278.5,146.54,94.83
2016,5,5,17,30,475.0,89.0,1.6,15.0,228.0,97.87,61.99
2016,5,5,17,45,407.0,78.0,1.55,14.5,180.0,58.0,46.07
2016,5,5,18,0,339.0,67.0,1.5,14.0,132.0,49.9,38.67
2016,5,5,18,15,247.5,51.5,1.35,13.5,91.5,38.45,28.05
2016,5,5,18,30,156.0,36.0,1.2,13.0,51.0,26.95,16.66
2016,5,5,18,45,78.0,18.0,1.1,12.5,25.5,13.72,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,1.5,10.0,1.5,10.0,10.5,7.87,0.0
2016,5,6,5,30,3.0,20.0,1.5,10.0,21.0,15.17,2.27
2016,5,6,5,45,48.0,41.0,1.55,10.5,49.0,30.2,20.39
2016,5,6,6,0,93.0,62.0,1.6,11.0,77.0,44.87,34.27
2016,5,6,6,15,130.0,83.5,1.55,11.0,112.5,59.62,47.99
2016,5,6,6,30,167.0,105.0,1.5,11.0,148.0,76.98,59.29
2016,5,6,6,45,211.5,119.0,1.45,11.5,186.0,104.65,76.41
2016,5,6,7,0,256.0,133.0,1.4,12.0,224.0,137.93,100.61
2016,5,6,7,15,128.0,115.0,1.3,12.0,160.5,116.06,88.01
2016,5,6,7,30,0.0,97.0,1.2,12.0,97.0,74.32,57.98
2016,5,6,7,45,15.5,152.0,1.2,12.0,160.5,121.08,96.7
2016,5,6,8,0,31.0,207.0,1.2,12.0,224.0,173.46,139.33
2016,5,6,8,15,15.5,174.5,1.15,12.0,183.0,141.07,112.55
2016,5,6,8,30,0.0,142.0,1.1,12.0,142.0,109.64,86.51
2016,5,6,8,45,6.5,187.0,1.1,12.5,192.0,148.42,118.01
2016,5,6,9,0,13.0,232.0,1.1,13.0,242.0,188.32,149.64
2016,5,6,9,15,8.5,205.0,1.1,13.0,212.0,165.1,130.51
2016,5,6,9,30,4.0,178.0,1.1,13.0,182.0,141.35,111.12
2016,5,6,9,45,2.0,140.0,1.15,13.5,142.0,110.25,85.56
2016,5,6,10,0,0.0,102.0,1.2,14.0,102.0,79.1,59.88
2016,5,6,10,15,7.5,192.0,1.2,14.0,199.0,156.18,122.48
2016,5,6,10,30,15.0,282.0,1.2,14.0,296.0,235.26,184.79
2016,5,6,10,45,12.5,255.0,1.25,14.5,266.5,211.87,165.65
2016,5,6,11,0,10.0,228.0,1.3,15.0,237.0,188.34,146.83
2016,5,6,11,15,15.5,281.5,1.3,15.0,296.0,236.94,184.99
2016,5,6,11,30,21.0,335.0,1.3,15.0,355.0,286.19,222.79
2016,5,6,11,45,18.5,319.0,1.35,15.0,337.0,271.07,210.9
2016,5,6,12,0,16.0,303.0,1.4,15.0,319.0,255.8,199.18
2016,5,6,12,15,18.5,318.5,1.4,15.0,336.5,270.76,210.86
2016,5,6,12,30,21.0,334.0,1.4,15.0,354.0,285.59,222.28
2016,5,6,12,45,16.5,292.5,1.4,15.0,308.0,247.1,192.52
2016,5,6,13,0,12.0,251.0,1.4,15.0,262.0,208.95,162.94
2016,5,6,13,15,7.0,202.0,1.4,15.0,208.5,164.78,128.2
2016,5,6,13,30,2.0,153.0,1.4,15.0,155.0,121.27,93.51
2016,5,6,13,45,3.5,165.5,1.4,15.0,168.5,132.19,102.53
2016,5,6,14,0,5.0,178.0,1.4,15.0,182.0,143.0,111.35
2016,5,6,14,15,2.5,160.0,1.3,15.0,162.0,126.57,98.17
2016,5,6,14,30,0.0,142.0,1.2,15.0,142.0,110.4,85.21
2016,5,6,14,45,0.0,113.0,1.2,15.0,113.0,87.52,66.78
2016,5,6,15,0,0.0,84.0,1.2,15.0,84.0,64.84,48.32
2016,5,6,15,15,0.0,117.5,1.1,15.0,117.5,90.84,69.89
2016,5,6,15,30,0.0,151.0,1.0,15.0,151.0,116.79,91.27
2016,5,6,15,45,0.0,100.5,0.95,15.0,100.5,77.47,59.14
2016,5,6,16,0,0.0,50.0,0.9,15.0,50.0,38.35,26.74
2016,5,6,16,15,0.0,34.0,0.85,14.5,34.0,26.01,16.49
2016,5,6,16,30,0.0,18.0,0.8,14.0,18.0,13.73,6.12
2016,5,6,16,45,0.0,23.0,0.8,14.0,23.0,17.54,9.43
2016,5,6,17,0,0.0,28.0,0.8,14.0,28.0,21.35,12.76
2016,5,6,17,15,0.0,23.5,0.75,14.0,23.5,17.9,9.81
2016,5,6,17,30,0.0,19.0,0.7,14.0,19.0,14.45,6.85
2016,5,6,17,45,0.0,15.0,0.7,14.0,15.0,11.39,4.62
2016,5,6,18,0,0.0,11.0,0.7,14.0,11.0,8.34,1.81
2016,5,6,18,15,0.0,7.5,0.7,13.5,7.5,5.68,0.0
2016,5,6,18,30,0.0,4.0,0.7,13.0,4.0,3.02,0.0
2016,5,6,18,45,0.0,2.0,0.75,12.5,2.0,1.51,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.5,11.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.6,11.5,12.0,9.1,2.21
2016,5,7,6,0,0.0,19.0,1.7,12.0,19.0,14.44,7.21
2016,5,7,6,15,0.0,28.0,1.75,12.0,28.0,21.33,13.58
2016,5,7,6,30,0.0,37.0,1.8,12.0,37.0,28.23,18.84
2016,5,7,6,45,0.0,46.5,1.85,12.5,46.5,35.54,25.13
2016,5,7,7,0,0.0,56.0,1.9,13.0,56.0,42.87,31.33
2016,5,7,7,15,0.0,77.0,1.95,13.0,77.0,59.11,45.11
2016,5,7,7,30,0.0,98.0,2.0,13.0,98.0,75.07,58.47
2016,5,7,7,45,123.5,163.5,2.05,13.5,230.5,169.74,133.75
2016,5,7,8,0,247.0,229.0,2.1,14.0,363.0,280.03,220.87
2016,5,7,8,15,127.5,212.5,2.1,14.0,282.0,227.45,180.87
2016,5,7,8,30,8.0,196.0,2.1,14.0,201.0,155.34,123.24
2016,5,7,8,45,4.0,163.5,2.15,14.5,166.0,128.68,101.17
2016,5,7,9,0,0.0,131.0,2.2,15.0,131.0,101.39,78.46
2016,5,7,9,15,0.0,120.0,2.15,15.0,120.0,92.92,71.37
2016,5,7,9,30,0.0,109.0,2.1,15.0,109.0,84.41,64.27
2016,5,7,9,45,0.0,113.0,2.1,15.0,113.0,87.64,66.79
2016,5,7,10,0,0.0,117.0,2.1,15.0,117.0,90.87,69.31
2016,5,7,10,15,0.0,94.0,2.05,15.0,94.0,72.92,54.55
2016,5,7,10,30,0.0,71.0,2.0,15.0,71.0,55.02,39.83
2016,5,7,10,45,0.0,93.0,2.0,15.5,93.0,72.28,53.83
2016,5,7,11,0,0.0,115.0,2.0,16.0,115.0,89.67,67.77
2016,5,7,11,15,1.0,132.0,1.95,16.0,133.5,104.05,79.34
2016,5,7,11,30,2.0,149.0,1.9,16.0,152.0,118.51,90.93
2016,5,7,11,45,1.0,103.0,1.9,16.5,104.5,81.23,60.69
2016,5,7,12,0,0.0,57.0,1.9,17.0,57.0,44.28,30.61
2016,5,7,12,15,4.0,127.0,1.85,17.0,131.5,102.83,78.16
2016,5,7,12,30,8.0,197.0,1.8,17.0,206.0,162.19,125.46
2016,5,7,12,45,7.0,187.0,1.75,17.0,194.5,153.13,118.15
2016,5,7,13,0,6.0,177.0,1.7,17.0,183.0,144.07,111.0
2016,5,7,13,15,3.0,145.5,1.65,17.0,148.5,116.27,88.83
2016,5,7,13,30,0.0,114.0,1.6,17.0,114.0,88.77,66.76
2016,5,7,13,45,0.0,113.0,1.6,17.0,113.0,87.89,66.17
2016,5,7,14,0,0.0,112.0,1.6,17.0,112.0,87.01,65.55
2016,5,7,14,15,1.5,138.0,1.55,17.0,139.0,108.44,82.99
2016,5,7,14,30,3.0,164.0,1.5,17.0,166.0,129.79,100.27
2016,5,7,14,45,13.0,217.0,1.5,17.0,226.5,177.89,138.96
2016,5,7,15,0,23.0,270.0,1.5,17.0,287.0,225.16,176.44
2016,5,7,15,15,28.0,263.5,1.45,16.5,283.0,227.73,178.93
2016,5,7,15,30,33.0,257.0,1.4,16.0,279.0,222.28,175.24
2016,5,7,15,45,16.5,202.5,1.4,16.0,213.5,164.0,129.1
2016,5,7,16,0,0.0,148.0,1.4,16.0,148.0,113.88,88.98
2016,5,7,16,15,0.0,93.5,1.35,15.5,93.5,71.93,54.83
2016,5,7,16,30,0.0,39.0,1.3,15.0,39.0,29.83,19.73
2016,5,7,16,45,0.0,39.0,1.3,15.0,39.0,29.81,19.81
2016,5,7,17,0,0.0,39.0,1.3,15.0,39.0,29.79,19.87
2016,5,7,17,15,0.0,33.0,1.2,14.5,33.0,25.17,16.02
2016,5,7,17,30,0.0,27.0,1.1,14.0,27.0,20.56,12.11
2016,5,7,17,45,0.0,21.5,1.05,14.0,21.5,16.35,9.07
2016,5,7,18,0,0.0,16.0,1.0,14.0,16.0,12.15,5.22
2016,5,7,18,15,0.0,11.0,0.95,13.5,11.0,8.34,1.71
2016,5,7,18,30,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,5,7,18,45,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,11.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,12.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,23.0,1.05,12.5,23.0,17.53,9.5
2016,5,8,6,0,0.0,36.0,1.1,13.0,36.0,27.51,18.78
2016,5,8,6,15,0.0,51.5,1.15,13.0,51.5,39.16,29.48
2016,5,8,6,30,0.0,67.0,1.2,13.0,67.0,50.57,37.94
2016,5,8,6,45,0.0,84.0,1.25,13.5,84.0,63.32,48.78
2016,5,8,7,0,0.0,101.0,1.3,14.0,101.0,76.27,59.58
2016,5,8,7,15,0.0,107.5,1.25,14.0,107.5,81.72,63.99
2016,5,8,7,30,0.0,114.0,1.2,14.0,114.0,87.05,68.24
2016,5,8,7,45,29.5,169.5,1.2,14.5,186.0,140.59,111.41
2016,5,8,8,0,59.0,225.0,1.2,15.0,258.0,197.12,156.23
2016,5,8,8,15,38.5,224.0,1.15,15.0,246.0,192.67,152.58
2016,5,8,8,30,18.0,223.0,1.1,15.0,234.0,180.96,143.03
2016,5,8,8,45,19.0,238.5,1.1,15.5,251.0,195.15,153.82
2016,5,8,9,0,20.0,254.0,1.1,16.0,268.0,209.45,164.48
2016,5,8,9,15,27.0,282.5,1.1,16.0,302.5,245.7,192.58
2016,5,8,9,30,34.0,311.0,1.1,16.0,337.0,276.33,215.89
2016,5,8,9,45,20.0,248.0,1.15,16.0,263.5,208.48,162.69
2016,5,8,10,0,6.0,185.0,1.2,16.0,190.0,148.96,115.5
2016,5,8,10,15,8.0,209.0,1.2,16.0,216.5,170.03,132.29
2016,5,8,10,30,10.0,233.0,1.2,16.0,243.0,191.34,148.9
2016,5,8,10,45,22.5,305.0,1.3,16.5,326.5,272.02,211.34
2016,5,8,11,0,35.0,377.0,1.4,17.0,410.0,345.82,266.7
2016,5,8,11,15,64.5,416.0,1.45,17.0,476.0,406.08,311.92
2016,5,8,11,30,94.0,455.0,1.5,17.0,542.0,467.12,357.05
2016,5,8,11,45,99.0,453.0,1.6,17.5,545.5,470.79,359.09
2016,5,8,12,0,104.0,451.0,1.7,18.0,549.0,473.86,361.11
2016,5,8,12,15,476.5,303.0,1.75,18.0,748.5,707.34,537.53
2016,5,8,12,30,849.0,155.0,1.8,18.0,948.0,872.2,654.85
2016,5,8,12,45,857.5,147.5,1.9,18.0,940.5,866.14,650.24
2016,5,8,13,0,866.0,140.0,2.0,18.0,933.0,856.42,645.03
2016,5,8,13,15,862.0,139.0,2.05,18.0,916.0,838.19,633.59
2016,5,8,13,30,858.0,138.0,2.1,18.0,899.0,816.74,620.01
2016,5,8,13,45,852.0,136.5,2.15,18.0,874.5,790.22,602.88
2016,5,8,14,0,846.0,135.0,2.2,18.0,850.0,760.81,582.79
2016,5,8,14,15,837.5,133.0,2.25,17.5,819.0,734.4,565.11
2016,5,8,14,30,829.0,131.0,2.3,17.0,788.0,696.63,539.01
2016,5,8,14,45,823.5,125.5,2.35,17.0,752.5,655.41,508.86
2016,5,8,15,0,818.0,120.0,2.4,17.0,717.0,611.97,476.25
2016,5,8,15,15,804.0,117.0,2.4,17.0,675.0,564.02,439.12
2016,5,8,15,30,790.0,114.0,2.4,17.0,633.0,515.01,400.17
2016,5,8,15,45,773.0,110.0,2.45,17.0,587.0,462.96,357.93
2016,5,8,16,0,756.0,106.0,2.5,17.0,541.0,410.71,314.29
2016,5,8,16,15,731.5,102.0,2.5,16.5,492.0,353.87,266.47
2016,5,8,16,30,707.0,98.0,2.5,16.0,443.0,299.8,219.8
2016,5,8,16,45,678.5,91.5,2.5,16.0,393.0,244.16,171.32
2016,5,8,17,0,650.0,85.0,2.5,16.0,343.0,190.83,125.72
2016,5,8,17,15,606.0,79.0,2.5,15.5,292.0,138.56,84.97
2016,5,8,17,30,562.0,73.0,2.5,15.0,241.0,90.96,54.46
2016,5,8,17,45,505.0,64.0,2.5,14.5,193.0,51.18,40.06
2016,5,8,18,0,448.0,55.0,2.5,14.0,145.0,44.39,33.86
2016,5,8,18,15,353.0,44.5,2.35,13.5,102.5,36.03,26.04
2016,5,8,18,30,258.0,34.0,2.2,13.0,60.0,26.01,16.3
2016,5,8,18,45,129.0,17.0,2.1,13.0,30.0,13.02,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.02,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,20.97,8.63
2016,5,9,5,45,208.5,43.5,2.05,10.5,73.5,32.57,22.7
2016,5,9,6,0,312.0,59.0,2.1,11.0,112.0,44.15,33.74
2016,5,9,6,15,387.5,70.5,2.05,11.0,159.0,52.73,41.89
2016,5,9,6,30,463.0,82.0,2.0,11.0,206.0,65.68,53.75
2016,5,9,6,45,231.5,82.5,2.0,11.5,144.5,80.04,54.97
2016,5,9,7,0,0.0,83.0,2.0,12.0,83.0,63.28,48.94
2016,5,9,7,15,0.0,103.5,1.95,12.0,103.5,78.78,62.02
2016,5,9,7,30,0.0,124.0,1.9,12.0,124.0,94.48,75.08
2016,5,9,7,45,0.0,130.0,1.9,12.5,130.0,99.47,78.84
2016,5,9,8,0,0.0,136.0,1.9,13.0,136.0,104.41,82.53
2016,5,9,8,15,4.0,166.5,1.85,13.0,169.5,129.82,103.25
2016,5,9,8,30,8.0,197.0,1.8,13.0,203.0,155.94,124.31
2016,5,9,8,45,12.0,219.5,1.75,13.5,228.5,176.48,140.37
2016,5,9,9,0,16.0,242.0,1.7,14.0,254.0,197.54,156.67
2016,5,9,9,15,31.5,285.5,1.7,14.0,309.5,250.59,198.62
2016,5,9,9,30,47.0,329.0,1.7,14.0,365.0,299.42,236.52
2016,5,9,9,45,38.0,328.0,1.7,14.5,358.5,295.48,232.34
2016,5,9,10,0,29.0,327.0,1.7,15.0,352.0,290.61,227.68
2016,5,9,10,15,66.0,376.5,1.65,15.0,434.0,362.75,283.41
2016,5,9,10,30,103.0,426.0,1.6,15.0,516.0,437.43,339.44
2016,5,9,10,45,106.0,433.0,1.6,15.5,527.5,449.54,347.12
2016,5,9,11,0,109.0,440.0,1.6,16.0,539.0,461.25,354.89
2016,5,9,11,15,109.0,446.0,1.6,16.0,546.5,469.11,360.4
2016,5,9,11,30,109.0,452.0,1.6,16.0,554.0,476.36,365.51
2016,5,9,11,45,509.0,290.0,1.65,16.5,767.5,720.05,549.42
2016,5,9,12,0,909.0,128.0,1.7,17.0,981.0,903.2,676.75
2016,5,9,12,15,908.5,128.0,1.75,17.0,979.0,902.22,674.59
2016,5,9,12,30,908.0,128.0,1.8,17.0,977.0,897.67,672.25
2016,5,9,12,45,904.5,128.0,1.85,17.5,966.5,887.02,664.69
2016,5,9,13,0,901.0,128.0,1.9,18.0,956.0,872.89,654.92
2016,5,9,13,15,897.5,127.0,1.9,18.0,938.5,854.5,643.06
2016,5,9,13,30,894.0,126.0,1.9,18.0,921.0,832.76,628.99
2016,5,9,13,45,888.0,125.0,1.95,18.0,896.0,805.83,611.83
2016,5,9,14,0,882.0,124.0,2.0,18.0,871.0,775.89,591.97
2016,5,9,14,15,874.0,122.5,2.0,17.5,840.0,741.25,568.53
2016,5,9,14,30,866.0,121.0,2.0,17.0,809.0,704.04,542.72
2016,5,9,14,45,856.5,118.5,2.05,17.0,772.0,662.66,512.55
2016,5,9,15,0,847.0,116.0,2.1,17.0,735.0,623.5,483.09
2016,5,9,15,15,833.0,113.0,2.1,17.0,692.5,574.4,445.28
2016,5,9,15,30,819.0,110.0,2.1,17.0,650.0,524.16,405.61
2016,5,9,15,45,801.5,106.5,2.1,17.0,603.5,471.03,362.57
2016,5,9,16,0,784.0,103.0,2.1,17.0,557.0,417.68,318.11
2016,5,9,16,15,760.5,99.5,2.1,16.5,507.0,362.28,271.5
2016,5,9,16,30,737.0,96.0,2.1,16.0,457.0,305.42,222.69
2016,5,9,16,45,702.5,91.5,2.15,16.0,405.0,248.44,173.44
2016,5,9,17,0,668.0,87.0,2.2,16.0,353.0,194.35,127.62
2016,5,9,17,15,623.5,81.0,2.2,15.5,301.5,141.05,86.32
2016,5,9,17,30,579.0,75.0,2.2,15.0,250.0,92.47,55.56
2016,5,9,17,45,508.5,67.5,2.25,14.5,200.0,53.87,42.46
2016,5,9,18,0,438.0,60.0,2.3,14.0,150.0,48.24,37.29
2016,5,9,18,15,340.5,48.5,2.25,13.5,106.5,36.99,26.91
2016,5,9,18,30,243.0,37.0,2.2,13.0,63.0,28.09,18.17
2016,5,9,18,45,121.5,18.5,2.2,12.5,31.5,14.11,0.2
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.0,13.5,1.65,10.5,18.5,10.62,0.0
2016,5,10,5,30,138.0,27.0,1.7,11.0,37.0,20.38,8.84
2016,5,10,5,45,250.0,40.5,1.75,11.5,76.5,30.67,21.04
2016,5,10,6,0,362.0,54.0,1.8,12.0,116.0,41.05,30.9
2016,5,10,6,15,435.5,64.0,1.7,12.0,163.5,51.07,40.26
2016,5,10,6,30,509.0,74.0,1.6,12.0,211.0,62.54,50.74
2016,5,10,6,45,254.5,82.5,1.55,12.5,151.0,81.2,54.99
2016,5,10,7,0,0.0,91.0,1.5,13.0,91.0,69.09,53.68
2016,5,10,7,15,3.5,122.0,1.35,13.5,124.0,92.96,73.44
2016,5,10,7,30,7.0,153.0,1.2,14.0,157.0,117.63,93.45
2016,5,10,7,45,20.0,182.5,1.05,14.5,193.5,144.96,115.04
2016,5,10,8,0,33.0,212.0,0.9,15.0,230.0,177.02,140.18
2016,5,10,8,15,70.5,248.0,0.8,15.5,291.5,224.2,176.69
2016,5,10,8,30,108.0,284.0,0.7,16.0,353.0,275.76,215.94
2016,5,10,8,45,261.5,282.0,0.65,16.5,463.5,375.39,291.17
2016,5,10,9,0,415.0,280.0,0.6,17.0,574.0,483.98,370.6
2016,5,10,9,15,627.0,204.5,0.6,17.5,676.0,577.14,438.16
2016,5,10,9,30,839.0,129.0,0.6,18.0,778.0,674.54,507.43
2016,5,10,9,45,837.0,137.5,0.6,18.5,809.0,712.95,532.2
2016,5,10,10,0,835.0,146.0,0.6,19.0,840.0,748.32,554.93
2016,5,10,10,15,842.5,147.5,0.65,19.5,867.5,781.44,576.63
2016,5,10,10,30,850.0,149.0,0.7,20.0,895.0,811.83,596.16
2016,5,10,10,45,858.5,148.5,0.8,20.5,916.0,826.54,605.65
2016,5,10,11,0,867.0,148.0,0.9,21.0,937.0,849.36,620.27
2016,5,10,11,15,870.0,149.0,0.95,21.0,950.0,865.72,630.98
2016,5,10,11,30,873.0,150.0,1.0,21.0,963.0,878.75,639.7
2016,5,10,11,45,878.0,148.0,1.1,21.5,969.5,887.7,645.44
2016,5,10,12,0,883.0,146.0,1.2,22.0,976.0,893.25,649.08
2016,5,10,12,15,882.5,146.0,1.3,22.0,974.0,892.28,649.82
2016,5,10,12,30,882.0,146.0,1.4,22.0,972.0,887.86,648.44
2016,5,10,12,45,887.0,141.0,1.5,22.0,964.0,880.53,645.2
2016,5,10,13,0,892.0,136.0,1.6,22.0,956.0,869.56,639.6
2016,5,10,13,15,888.5,135.0,1.7,22.0,938.5,851.37,629.21
2016,5,10,13,30,885.0,134.0,1.8,22.0,921.0,829.86,616.57
2016,5,10,13,45,881.5,131.0,1.9,22.0,897.0,803.45,600.51
2016,5,10,14,0,878.0,128.0,2.0,22.0,873.0,773.91,581.41
2016,5,10,14,15,870.0,126.5,2.05,22.0,842.0,739.45,557.74
2016,5,10,14,30,862.0,125.0,2.1,22.0,811.0,702.44,531.77
2016,5,10,14,45,854.0,121.5,2.2,22.0,774.5,666.74,506.26
2016,5,10,15,0,846.0,118.0,2.3,22.0,738.0,622.52,473.98
2016,5,10,15,15,832.5,115.0,2.35,21.5,695.5,573.81,438.08
2016,5,10,15,30,819.0,112.0,2.4,21.0,653.0,523.93,400.06
2016,5,10,15,45,804.0,107.5,2.45,21.0,607.0,471.15,357.84
2016,5,10,16,0,789.0,103.0,2.5,21.0,561.0,417.9,313.96
2016,5,10,16,15,765.5,99.0,2.55,20.5,511.0,361.92,267.43
2016,5,10,16,30,742.0,95.0,2.6,20.0,461.0,306.95,220.64
2016,5,10,16,45,713.5,89.5,2.65,19.5,409.5,247.94,170.44
2016,5,10,17,0,685.0,84.0,2.7,19.0,358.0,193.65,124.93
2016,5,10,17,15,641.5,78.0,2.65,18.0,306.0,139.65,83.7
2016,5,10,17,30,598.0,72.0,2.6,17.0,254.0,90.22,53.04
2016,5,10,17,45,537.5,64.0,2.6,16.5,204.5,51.46,39.99
2016,5,10,18,0,477.0,56.0,2.6,16.0,155.0,45.36,34.46
2016,5,10,18,15,382.0,45.5,2.5,15.5,110.5,36.96,26.68
2016,5,10,18,30,287.0,35.0,2.4,15.0,66.0,28.55,18.49
2016,5,10,18,45,143.5,17.5,2.3,14.5,33.0,14.05,1.18
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,106.5,13.0,1.9,10.5,21.0,10.23,0.0
2016,5,11,5,30,213.0,26.0,2.0,11.0,42.0,21.21,9.98
2016,5,11,5,45,321.5,37.5,2.1,11.5,82.5,30.55,20.99
2016,5,11,6,0,430.0,49.0,2.2,12.0,123.0,39.89,29.89
2016,5,11,6,15,501.5,57.0,2.1,12.5,172.0,46.14,35.8
2016,5,11,6,30,573.0,65.0,2.0,13.0,221.0,55.89,44.62
2016,5,11,6,45,288.0,94.0,1.95,13.5,172.5,91.41,62.36
2016,5,11,7,0,3.0,123.0,1.9,14.0,124.0,92.19,72.84
2016,5,11,7,15,6.5,140.0,1.85,14.0,143.0,106.48,84.48
2016,5,11,7,30,10.0,157.0,1.8,14.0,162.0,121.26,96.41
2016,5,11,7,45,16.5,180.0,1.75,14.5,189.0,141.92,112.81
2016,5,11,8,0,23.0,203.0,1.7,15.0,216.0,163.48,129.78
2016,5,11,8,15,75.5,245.5,1.65,15.5,292.5,223.98,177.32
2016,5,11,8,30,128.0,288.0,1.6,16.0,369.0,293.84,231.46
2016,5,11,8,45,159.0,309.5,1.55,16.5,418.0,336.21,263.51
2016,5,11,9,0,190.0,331.0,1.5,17.0,467.0,381.24,297.21
2016,5,11,9,15,306.5,320.5,1.45,17.0,552.5,462.95,359.19
2016,5,11,9,30,423.0,310.0,1.4,17.0,638.0,554.17,426.63
2016,5,11,9,45,457.0,311.5,1.4,17.5,680.0,597.99,457.19
2016,5,11,10,0,491.0,313.0,1.4,18.0,722.0,642.35,487.93
2016,5,11,10,15,526.5,315.5,1.4,18.0,766.5,688.8,520.5
2016,5,11,10,30,562.0,318.0,1.4,18.0,811.0,735.07,552.41
2016,5,11,10,45,526.0,342.5,1.45,18.5,812.0,742.2,555.35
2016,5,11,11,0,490.0,367.0,1.5,19.0,813.0,745.44,555.92
2016,5,11,11,15,695.0,252.0,1.55,19.0,895.5,829.14,617.81
2016,5,11,11,30,900.0,137.0,1.6,19.0,978.0,888.35,659.58
2016,5,11,11,45,903.5,136.0,1.65,19.5,983.5,896.98,663.76
2016,5,11,12,0,907.0,135.0,1.7,20.0,989.0,902.11,666.29
2016,5,11,12,15,906.5,134.5,1.75,20.0,986.5,900.71,665.91
2016,5,11,12,30,906.0,134.0,1.8,20.0,984.0,895.77,663.34
2016,5,11,12,45,910.0,129.5,1.9,20.0,975.0,887.72,659.35
2016,5,11,13,0,914.0,125.0,2.0,20.0,966.0,875.97,652.93
2016,5,11,13,15,910.0,124.0,2.05,20.0,948.5,857.02,641.21
2016,5,11,13,30,906.0,123.0,2.1,20.0,931.0,834.71,627.26
2016,5,11,13,45,901.5,121.0,2.15,20.0,906.0,807.89,610.18
2016,5,11,14,0,897.0,119.0,2.2,20.0,881.0,777.94,590.3
2016,5,11,14,15,889.0,117.0,2.2,20.0,849.5,742.52,565.32
2016,5,11,14,30,881.0,115.0,2.2,20.0,818.0,704.51,538.02
2016,5,11,14,45,870.0,113.5,2.2,20.0,780.5,662.63,507.33
2016,5,11,15,0,859.0,112.0,2.2,20.0,743.0,618.79,474.48
2016,5,11,15,15,845.5,109.0,2.15,19.5,700.0,573.53,440.3
2016,5,11,15,30,832.0,106.0,2.1,19.0,657.0,523.19,401.33
2016,5,11,15,45,814.0,103.0,2.1,19.0,610.0,469.88,358.38
2016,5,11,16,0,796.0,100.0,2.1,19.0,563.0,416.36,314.02
2016,5,11,16,15,773.0,96.0,2.05,18.5,513.0,360.32,267.08
2016,5,11,16,30,750.0,92.0,2.0,18.0,463.0,305.23,219.89
2016,5,11,16,45,720.0,87.0,1.95,18.0,411.5,245.98,168.99
2016,5,11,17,0,690.0,82.0,1.9,18.0,360.0,191.62,123.19
2016,5,11,17,15,647.0,76.5,1.8,17.5,308.0,137.95,82.18
2016,5,11,17,30,604.0,71.0,1.7,17.0,256.0,88.76,51.96
2016,5,11,17,45,544.5,63.0,1.65,16.5,206.5,50.74,39.37
2016,5,11,18,0,485.0,55.0,1.6,16.0,157.0,44.61,33.83
2016,5,11,18,15,392.0,45.0,1.55,15.0,112.5,36.58,26.46
2016,5,11,18,30,299.0,35.0,1.5,14.0,68.0,28.57,18.7
2016,5,11,18,45,149.5,17.5,1.45,13.5,34.0,14.05,2.08
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.0,2.25,10.0,20.0,11.02,0.0
2016,5,12,5,30,142.0,28.0,2.4,10.0,40.0,21.13,10.42
2016,5,12,5,45,238.0,43.5,2.55,10.5,78.5,32.74,23.05
2016,5,12,6,0,334.0,59.0,2.7,11.0,117.0,44.33,33.98
2016,5,12,6,15,167.0,74.0,2.7,11.5,103.0,53.73,42.75
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,65.32,53.23
2016,5,12,6,45,4.5,108.0,2.75,12.5,110.0,80.16,63.18
2016,5,12,7,0,9.0,127.0,2.8,13.0,131.0,95.77,75.93
2016,5,12,7,15,81.0,161.0,2.75,13.0,198.5,136.26,106.65
2016,5,12,7,30,153.0,195.0,2.7,13.0,266.0,188.37,147.4
2016,5,12,7,45,157.5,219.0,2.65,13.5,299.0,219.47,173.07
2016,5,12,8,0,162.0,243.0,2.6,14.0,332.0,251.11,198.87
2016,5,12,8,15,249.0,253.0,2.55,14.5,404.5,312.09,246.62
2016,5,12,8,30,336.0,263.0,2.5,15.0,477.0,376.91,297.15
2016,5,12,8,45,403.0,260.0,2.5,15.5,534.0,436.07,342.99
2016,5,12,9,0,470.0,257.0,2.5,16.0,591.0,493.85,387.21
2016,5,12,9,15,642.0,199.0,2.4,16.0,682.5,578.03,451.97
2016,5,12,9,30,814.0,141.0,2.3,16.0,774.0,664.73,517.49
2016,5,12,9,45,829.5,139.5,2.25,16.5,808.5,705.18,545.83
2016,5,12,10,0,845.0,138.0,2.2,17.0,843.0,743.79,572.44
2016,5,12,10,15,852.0,139.5,2.15,17.0,870.0,767.37,589.12
2016,5,12,10,30,859.0,141.0,2.1,17.0,897.0,796.56,609.25
2016,5,12,10,45,863.5,142.5,2.1,17.5,917.0,820.86,624.06
2016,5,12,11,0,868.0,144.0,2.1,18.0,937.0,842.03,636.69
2016,5,12,11,15,700.0,256.0,2.1,18.0,901.5,834.31,627.81
2016,5,12,11,30,532.0,368.0,2.1,18.0,866.0,795.93,597.19
2016,5,12,11,45,552.0,351.0,2.1,18.5,870.0,803.44,602.14
2016,5,12,12,0,572.0,334.0,2.1,19.0,874.0,808.23,604.8
2016,5,12,12,15,722.0,240.5,2.1,19.0,920.0,856.44,641.32
2016,5,12,12,30,872.0,147.0,2.1,19.0,966.0,875.11,655.52
2016,5,12,12,45,849.5,159.5,2.15,19.0,950.0,873.32,654.81
2016,5,12,13,0,827.0,172.0,2.2,19.0,934.0,854.76,643.01
2016,5,12,13,15,822.5,170.5,2.25,19.0,917.0,835.72,630.9
2016,5,12,13,30,818.0,169.0,2.3,19.0,900.0,813.56,616.15
2016,5,12,13,45,812.5,166.5,2.35,19.0,876.0,786.76,598.0
2016,5,12,14,0,807.0,164.0,2.4,19.0,852.0,757.12,577.58
2016,5,12,14,15,798.0,161.5,2.4,19.0,821.0,722.34,552.83
2016,5,12,14,30,789.0,159.0,2.4,19.0,790.0,685.29,526.02
2016,5,12,14,45,781.5,154.0,2.45,19.0,754.5,644.99,496.6
2016,5,12,15,0,774.0,149.0,2.5,19.0,719.0,602.74,465.0
2016,5,12,15,15,758.5,145.0,2.55,18.5,677.0,555.74,429.79
2016,5,12,15,30,743.0,141.0,2.6,18.0,635.0,506.76,391.99
2016,5,12,15,45,730.0,134.0,2.65,18.0,590.5,455.83,350.79
2016,5,12,16,0,717.0,127.0,2.7,18.0,546.0,404.46,308.04
2016,5,12,16,15,563.0,150.5,2.75,17.5,461.5,328.76,248.55
2016,5,12,16,30,409.0,174.0,2.8,17.0,377.0,262.68,197.49
2016,5,12,16,45,509.5,138.0,2.9,16.5,362.5,231.79,166.86
2016,5,12,17,0,610.0,102.0,3.0,16.0,348.0,192.12,128.31
2016,5,12,17,15,564.5,94.0,3.0,15.5,297.5,140.78,88.98
2016,5,12,17,30,519.0,86.0,3.0,15.0,247.0,94.41,59.97
2016,5,12,17,45,459.5,76.0,3.05,14.5,199.0,59.77,47.71
2016,5,12,18,0,400.0,66.0,3.1,14.0,151.0,49.77,38.69
2016,5,12,18,15,310.5,53.0,3.05,13.5,108.0,39.96,29.6
2016,5,12,18,30,221.0,40.0,3.0,13.0,65.0,30.14,20.19
2016,5,12,18,45,110.5,20.0,2.95,12.5,32.5,15.2,3.51
2016,5,12,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
