Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,10.0,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,2.8,10.0,17.0,12.95,4.42
2016,5,13,5,45,0.0,33.0,2.95,10.5,33.0,25.15,16.45
2016,5,13,6,0,0.0,49.0,3.1,11.0,49.0,36.88,27.38
2016,5,13,6,15,0.0,68.5,3.1,11.0,68.5,50.85,40.26
2016,5,13,6,30,0.0,88.0,3.1,11.0,88.0,64.71,52.91
2016,5,13,6,45,3.0,107.0,3.15,11.5,108.5,79.38,62.82
2016,5,13,7,0,6.0,126.0,3.2,12.0,129.0,94.65,75.41
2016,5,13,7,15,8.5,143.0,3.15,12.0,147.5,108.93,87.17
2016,5,13,7,30,11.0,160.0,3.1,12.0,166.0,123.58,99.15
2016,5,13,7,45,23.0,188.0,3.1,12.5,201.0,149.65,120.08
2016,5,13,8,0,35.0,216.0,3.1,13.0,236.0,180.04,144.42
2016,5,13,8,15,25.5,219.0,3.1,13.5,234.0,178.6,142.85
2016,5,13,8,30,16.0,222.0,3.1,14.0,232.0,178.62,142.38
2016,5,13,8,45,21.5,247.5,3.1,14.5,262.5,202.73,161.32
2016,5,13,9,0,27.0,273.0,3.1,15.0,293.0,233.83,185.57
2016,5,13,9,15,152.5,316.5,3.15,15.0,435.0,356.16,282.95
2016,5,13,9,30,278.0,360.0,3.2,15.0,577.0,490.26,386.65
2016,5,13,9,45,288.0,374.5,3.25,15.5,607.5,522.55,409.78
2016,5,13,10,0,298.0,389.0,3.3,16.0,638.0,554.52,432.83
2016,5,13,10,15,302.5,398.0,3.35,16.0,658.0,577.25,449.58
2016,5,13,10,30,307.0,407.0,3.4,16.0,678.0,598.95,465.49
2016,5,13,10,45,420.5,380.5,3.5,16.5,760.0,685.76,530.18
2016,5,13,11,0,534.0,354.0,3.6,17.0,842.0,766.52,589.02
2016,5,13,11,15,723.5,240.5,3.7,17.0,912.0,838.24,644.43
2016,5,13,11,30,913.0,127.0,3.8,17.0,982.0,885.87,680.17
2016,5,13,11,45,917.0,125.0,3.9,17.0,987.5,894.13,685.93
2016,5,13,12,0,921.0,123.0,4.0,17.0,993.0,898.85,689.61
2016,5,13,12,15,920.5,123.0,4.05,17.0,990.5,897.86,689.16
2016,5,13,12,30,920.0,123.0,4.1,17.0,988.0,893.29,686.34
2016,5,13,12,45,917.0,123.0,4.15,17.0,977.5,883.04,679.65
2016,5,13,13,0,914.0,123.0,4.2,17.0,967.0,869.29,670.59
2016,5,13,13,15,910.5,122.0,4.2,16.5,950.0,850.82,659.27
2016,5,13,13,30,907.0,121.0,4.2,16.0,933.0,828.98,645.55
2016,5,13,13,45,905.0,118.0,4.25,16.0,909.0,803.28,628.01
2016,5,13,14,0,903.0,115.0,4.3,16.0,885.0,774.31,607.58
2016,5,13,14,15,896.0,113.5,4.25,16.0,854.0,739.98,581.75
2016,5,13,14,30,889.0,112.0,4.2,16.0,823.0,702.97,553.58
2016,5,13,14,45,883.0,108.0,4.2,16.0,787.0,661.94,522.07
2016,5,13,15,0,877.0,104.0,4.2,16.0,751.0,618.56,488.07
2016,5,13,15,15,864.5,102.0,4.15,15.5,709.0,571.18,450.83
2016,5,13,15,30,852.0,100.0,4.1,15.0,667.0,522.42,411.4
2016,5,13,15,45,841.0,95.0,4.05,15.0,621.5,471.38,368.26
2016,5,13,16,0,830.0,90.0,4.0,15.0,576.0,417.8,321.95
2016,5,13,16,15,809.0,87.0,3.9,14.5,526.5,361.85,273.27
2016,5,13,16,30,788.0,84.0,3.8,14.0,477.0,306.55,224.19
2016,5,13,16,45,766.0,78.5,3.75,14.0,426.0,249.83,173.54
2016,5,13,17,0,744.0,73.0,3.7,14.0,375.0,194.49,125.47
2016,5,13,17,15,705.0,68.0,3.6,13.5,323.0,139.26,82.51
2016,5,13,17,30,666.0,63.0,3.5,13.0,271.0,84.21,47.96
2016,5,13,17,45,613.0,56.5,3.45,12.5,220.5,46.57,36.3
2016,5,13,18,0,560.0,50.0,3.4,12.0,170.0,41.35,31.51
2016,5,13,18,15,470.5,42.0,3.2,11.5,124.0,34.67,25.21
2016,5,13,18,30,381.0,34.0,3.0,11.0,78.0,28.08,18.67
2016,5,13,18,45,234.0,22.0,2.85,11.0,45.0,18.0,6.02
2016,5,13,19,0,87.0,10.0,2.7,11.0,12.0,7.87,0.0
2016,5,13,19,15,43.5,5.0,2.7,10.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.0,2.1,11.5,7.0,5.51,0.0
2016,5,14,5,30,0.0,14.0,2.2,12.0,14.0,10.64,2.72
2016,5,14,5,45,0.0,26.0,2.35,12.5,26.0,19.83,11.69
2016,5,14,6,0,0.0,38.0,2.5,13.0,38.0,29.04,20.22
2016,5,14,6,15,0.0,52.5,2.5,13.0,52.5,40.05,30.32
2016,5,14,6,30,0.0,67.0,2.5,13.0,67.0,50.75,40.03
2016,5,14,6,45,0.0,82.0,2.55,13.5,82.0,62.01,47.65
2016,5,14,7,0,0.0,97.0,2.6,14.0,97.0,73.43,57.15
2016,5,14,7,15,0.5,122.0,2.5,14.0,122.5,92.31,72.87
2016,5,14,7,30,1.0,147.0,2.4,14.0,148.0,111.55,88.68
2016,5,14,7,45,0.5,136.5,2.3,14.5,137.0,104.4,82.26
2016,5,14,8,0,0.0,126.0,2.2,15.0,126.0,96.72,75.47
2016,5,14,8,15,1.5,152.5,2.1,15.5,154.0,117.85,92.45
2016,5,14,8,30,3.0,179.0,2.0,16.0,182.0,139.36,109.46
2016,5,14,8,45,13.5,223.0,1.95,16.5,233.5,179.44,141.16
2016,5,14,9,0,24.0,267.0,1.9,17.0,285.0,220.96,173.44
2016,5,14,9,15,89.0,321.0,1.9,17.0,390.5,312.4,244.94
2016,5,14,9,30,154.0,375.0,1.9,17.0,496.0,412.88,321.41
2016,5,14,9,45,156.5,392.5,1.9,17.5,520.0,437.42,338.37
2016,5,14,10,0,159.0,410.0,1.9,18.0,544.0,461.61,355.26
2016,5,14,10,15,265.5,400.0,1.95,18.0,631.5,550.17,421.81
2016,5,14,10,30,372.0,390.0,2.0,18.0,719.0,632.89,482.62
2016,5,14,10,45,194.5,348.5,2.05,18.5,521.0,467.52,359.12
2016,5,14,11,0,17.0,307.0,2.1,19.0,323.0,257.33,197.52
2016,5,14,11,15,172.5,375.0,2.15,19.0,536.5,469.69,361.69
2016,5,14,11,30,328.0,443.0,2.2,19.0,750.0,674.24,509.81
2016,5,14,11,45,403.5,419.0,2.25,19.0,799.0,720.27,542.35
2016,5,14,12,0,479.0,395.0,2.3,19.0,848.0,776.35,582.5
2016,5,14,12,15,467.0,394.5,2.35,19.0,835.5,765.41,574.65
2016,5,14,12,30,455.0,394.0,2.4,19.0,823.0,752.12,565.72
2016,5,14,12,45,470.5,372.5,2.45,19.0,812.0,742.34,560.02
2016,5,14,13,0,486.0,351.0,2.5,19.0,801.0,729.79,552.31
2016,5,14,13,15,683.5,242.0,2.55,19.0,861.5,788.51,598.27
2016,5,14,13,30,881.0,133.0,2.6,19.0,922.0,816.37,621.34
2016,5,14,13,45,874.5,132.0,2.65,19.0,897.5,789.65,603.26
2016,5,14,14,0,868.0,131.0,2.7,19.0,873.0,760.0,582.52
2016,5,14,14,15,859.5,129.5,2.75,19.0,841.5,725.76,558.12
2016,5,14,14,30,851.0,128.0,2.8,19.0,810.0,689.05,531.44
2016,5,14,14,45,837.5,127.0,2.85,19.0,772.5,652.8,504.32
2016,5,14,15,0,824.0,126.0,2.9,19.0,735.0,608.51,470.75
2016,5,14,15,15,809.5,123.0,2.9,18.5,693.0,560.53,434.27
2016,5,14,15,30,795.0,120.0,2.9,18.0,651.0,511.51,395.89
2016,5,14,15,45,773.5,118.0,2.95,18.0,604.5,459.46,353.42
2016,5,14,16,0,752.0,116.0,3.0,18.0,558.0,405.93,308.7
2016,5,14,16,15,727.5,111.5,2.95,17.5,509.0,350.97,262.28
2016,5,14,16,30,703.0,107.0,2.9,17.0,460.0,297.21,215.97
2016,5,14,16,45,603.5,111.0,2.9,16.5,390.5,234.32,165.02
2016,5,14,17,0,504.0,115.0,2.9,16.0,321.0,178.15,121.29
2016,5,14,17,15,454.0,109.0,2.85,15.5,275.5,134.21,88.33
2016,5,14,17,30,404.0,103.0,2.8,15.0,230.0,95.54,64.62
2016,5,14,17,45,363.5,88.0,2.75,15.0,186.5,64.15,51.5
2016,5,14,18,0,323.0,73.0,2.7,15.0,143.0,53.83,42.15
2016,5,14,18,15,255.0,57.5,2.55,14.5,103.5,42.69,31.94
2016,5,14,18,30,187.0,42.0,2.4,14.0,64.0,31.39,21.32
2016,5,14,18,45,93.5,26.0,2.25,13.5,37.0,19.59,7.6
2016,5,14,19,0,0.0,10.0,2.1,13.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.1,13.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,84.5,15.5,2.2,11.5,23.0,11.78,0.0
2016,5,15,5,30,169.0,31.0,2.2,12.0,46.0,23.41,13.03
2016,5,15,5,45,275.5,43.5,2.25,12.5,86.0,32.98,23.21
2016,5,15,6,0,382.0,56.0,2.3,13.0,126.0,45.0,34.39
2016,5,15,6,15,452.5,65.5,2.15,13.5,174.0,52.16,41.05
2016,5,15,6,30,523.0,75.0,2.0,14.0,222.0,59.25,47.44
2016,5,15,6,45,426.5,103.5,1.85,14.5,239.5,105.68,69.96
2016,5,15,7,0,330.0,132.0,1.7,15.0,257.0,141.94,99.61
2016,5,15,7,15,283.0,161.5,1.65,15.5,280.0,177.07,130.23
2016,5,15,7,30,236.0,191.0,1.6,16.0,303.0,207.03,157.15
2016,5,15,7,45,217.0,217.0,1.55,16.5,328.5,234.55,180.64
2016,5,15,8,0,198.0,243.0,1.5,17.0,354.0,262.26,203.59
2016,5,15,8,15,500.0,176.5,1.5,17.0,489.0,358.89,276.08
2016,5,15,8,30,802.0,110.0,1.5,17.0,624.0,476.46,365.42
2016,5,15,8,45,819.5,111.5,1.5,17.5,668.5,526.89,404.61
2016,5,15,9,0,837.0,113.0,1.5,18.0,713.0,576.7,442.5
2016,5,15,9,15,849.0,115.0,1.55,18.5,752.0,618.68,473.96
2016,5,15,9,30,861.0,117.0,1.6,19.0,791.0,662.17,505.57
2016,5,15,9,45,882.5,111.5,1.65,19.5,828.0,703.78,535.21
2016,5,15,10,0,904.0,106.0,1.7,20.0,865.0,743.76,563.06
2016,5,15,10,15,910.5,107.5,1.85,20.0,892.5,776.93,587.4
2016,5,15,10,30,917.0,109.0,2.0,20.0,920.0,807.16,608.62
2016,5,15,10,45,921.0,110.0,2.15,20.0,940.0,831.89,625.89
2016,5,15,11,0,925.0,111.0,2.3,20.0,960.0,853.29,640.97
2016,5,15,11,15,927.5,112.0,2.4,20.0,973.0,870.03,652.56
2016,5,15,11,30,930.0,113.0,2.5,20.0,986.0,883.25,661.87
2016,5,15,11,45,930.0,114.0,2.7,20.5,991.0,890.78,666.96
2016,5,15,12,0,930.0,115.0,2.9,21.0,996.0,894.7,669.65
2016,5,15,12,15,930.0,114.5,2.95,21.0,993.5,893.72,669.32
2016,5,15,12,30,930.0,114.0,3.0,21.0,991.0,889.12,666.67
2016,5,15,12,45,932.0,111.0,3.15,21.0,982.5,880.4,661.98
2016,5,15,13,0,934.0,108.0,3.3,21.0,974.0,868.0,654.8
2016,5,15,13,15,931.0,107.5,3.35,20.5,956.5,850.09,644.5
2016,5,15,13,30,928.0,107.0,3.4,20.0,939.0,828.72,631.8
2016,5,15,13,45,921.5,106.5,3.5,20.0,914.5,801.34,613.87
2016,5,15,14,0,915.0,106.0,3.6,20.0,890.0,770.89,593.12
2016,5,15,14,15,908.0,104.5,3.65,20.0,858.5,736.31,568.15
2016,5,15,14,30,901.0,103.0,3.7,20.0,827.0,699.03,540.71
2016,5,15,14,45,891.5,101.0,3.75,20.0,790.0,657.25,509.34
2016,5,15,15,0,882.0,99.0,3.8,20.0,753.0,613.35,475.62
2016,5,15,15,15,869.5,97.0,3.85,19.5,711.0,565.95,439.21
2016,5,15,15,30,857.0,95.0,3.9,19.0,669.0,517.18,400.54
2016,5,15,15,45,839.0,93.0,4.0,19.0,622.0,464.82,357.26
2016,5,15,16,0,821.0,91.0,4.1,19.0,575.0,411.93,312.36
2016,5,15,16,15,799.5,87.5,4.1,18.5,525.5,356.05,264.53
2016,5,15,16,30,778.0,84.0,4.1,18.0,476.0,300.9,216.39
2016,5,15,16,45,745.5,81.0,4.1,17.5,423.5,244.64,167.64
2016,5,15,17,0,713.0,78.0,4.1,17.0,371.0,190.94,122.41
2016,5,15,17,15,673.0,73.0,4.0,16.5,319.5,133.95,78.7
2016,5,15,17,30,633.0,68.0,3.9,16.0,268.0,84.31,49.08
2016,5,15,17,45,569.5,62.0,3.85,15.5,217.5,50.16,39.04
2016,5,15,18,0,506.0,56.0,3.8,15.0,167.0,45.46,34.77
2016,5,15,18,15,417.0,46.5,3.7,14.5,122.0,37.83,27.7
2016,5,15,18,30,328.0,37.0,3.6,14.0,77.0,30.22,20.37
2016,5,15,18,45,192.5,24.0,3.5,13.5,44.5,18.39,7.31
2016,5,15,19,0,57.0,11.0,3.4,13.0,12.0,8.65,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,90.0,15.5,2.0,11.5,23.5,11.8,0.0
2016,5,16,5,30,180.0,31.0,2.0,12.0,47.0,23.46,13.3
2016,5,16,5,45,276.5,44.0,2.05,12.5,86.5,33.35,23.57
2016,5,16,6,0,373.0,57.0,2.1,13.0,126.0,43.28,32.88
2016,5,16,6,15,442.0,66.5,2.05,13.5,173.0,52.79,41.62
2016,5,16,6,30,511.0,76.0,2.0,14.0,220.0,59.83,47.95
2016,5,16,6,45,561.5,82.5,2.0,14.5,270.5,101.87,62.48
2016,5,16,7,0,612.0,89.0,2.0,15.0,321.0,150.44,94.42
2016,5,16,7,15,647.5,94.5,2.0,15.5,372.0,200.71,134.12
2016,5,16,7,30,683.0,100.0,2.0,16.0,423.0,254.25,179.17
2016,5,16,7,45,714.0,103.0,2.05,16.5,473.5,307.3,224.81
2016,5,16,8,0,745.0,106.0,2.1,17.0,524.0,364.55,273.42
2016,5,16,8,15,765.5,109.5,2.1,17.5,571.0,417.07,317.5
2016,5,16,8,30,786.0,113.0,2.1,18.0,618.0,469.93,360.58
2016,5,16,8,45,804.5,114.5,2.1,18.5,662.5,520.05,400.32
2016,5,16,9,0,823.0,116.0,2.1,19.0,707.0,569.67,438.44
2016,5,16,9,15,835.0,118.0,2.1,19.5,745.5,615.07,472.32
2016,5,16,9,30,847.0,120.0,2.1,20.0,784.0,653.74,500.52
2016,5,16,9,45,866.0,116.0,2.1,20.5,820.0,694.4,529.43
2016,5,16,10,0,885.0,112.0,2.1,21.0,856.0,733.36,556.4
2016,5,16,10,15,891.5,113.5,2.1,21.0,883.0,765.9,579.24
2016,5,16,10,30,898.0,115.0,2.1,21.0,910.0,795.57,599.25
2016,5,16,10,45,903.0,115.5,2.15,21.5,930.5,820.17,614.43
2016,5,16,11,0,908.0,116.0,2.2,22.0,951.0,841.56,627.42
2016,5,16,11,15,911.0,117.0,2.25,22.0,964.0,858.42,638.61
2016,5,16,11,30,914.0,118.0,2.3,22.0,977.0,871.83,647.58
2016,5,16,11,45,916.0,118.0,2.35,22.5,982.5,880.06,651.94
2016,5,16,12,0,918.0,118.0,2.4,23.0,988.0,884.75,654.07
2016,5,16,12,15,917.5,117.5,2.45,23.0,986.0,883.37,653.53
2016,5,16,12,30,917.0,117.0,2.5,23.0,984.0,878.43,650.76
2016,5,16,12,45,916.5,116.0,2.6,23.0,974.5,869.51,645.81
2016,5,16,13,0,916.0,115.0,2.7,23.0,965.0,857.05,638.52
2016,5,16,13,15,912.5,114.5,2.75,23.0,948.0,839.09,627.2
2016,5,16,13,30,909.0,114.0,2.8,23.0,931.0,817.76,613.62
2016,5,16,13,45,905.5,111.5,2.85,23.0,907.0,791.43,596.57
2016,5,16,14,0,902.0,109.0,2.9,23.0,883.0,761.94,576.51
2016,5,16,14,15,894.5,108.0,2.9,22.5,852.0,727.92,553.3
2016,5,16,14,30,887.0,107.0,2.9,22.0,821.0,691.27,527.66
2016,5,16,14,45,875.0,106.0,2.95,22.0,783.5,649.39,496.78
2016,5,16,15,0,863.0,105.0,3.0,22.0,746.0,605.63,463.76
2016,5,16,15,15,850.0,103.0,3.0,21.5,704.5,558.84,428.29
2016,5,16,15,30,837.0,101.0,3.0,21.0,663.0,512.27,391.81
2016,5,16,15,45,815.0,100.0,3.05,21.0,615.5,459.25,348.77
2016,5,16,16,0,793.0,99.0,3.1,21.0,568.0,406.38,304.7
2016,5,16,16,15,770.5,95.5,3.1,20.5,519.0,351.66,258.65
2016,5,16,16,30,748.0,92.0,3.1,20.0,470.0,297.82,212.42
2016,5,16,16,45,715.0,88.5,3.1,20.0,418.5,239.66,162.7
2016,5,16,17,0,682.0,85.0,3.1,20.0,367.0,186.8,118.72
2016,5,16,17,15,640.0,79.5,3.05,19.0,315.5,134.31,79.61
2016,5,16,17,30,598.0,74.0,3.0,18.0,264.0,86.15,51.43
2016,5,16,17,45,537.0,67.0,2.95,17.5,214.5,53.53,41.69
2016,5,16,18,0,476.0,60.0,2.9,17.0,165.0,48.27,36.96
2016,5,16,18,15,387.5,50.0,2.85,16.0,121.0,40.4,29.79
2016,5,16,18,30,299.0,40.0,2.8,15.0,77.0,32.52,22.31
2016,5,16,18,45,172.0,26.0,2.75,14.5,45.0,19.78,8.7
2016,5,16,19,0,45.0,12.0,2.7,14.0,13.0,9.44,0.0
2016,5,16,19,15,22.5,6.0,2.65,13.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,132.5,14.5,1.85,13.5,26.5,11.69,0.0
2016,5,17,5,30,265.0,29.0,1.9,14.0,53.0,23.71,13.56
2016,5,17,5,45,370.0,39.0,1.95,14.5,95.5,31.86,22.1
2016,5,17,6,0,475.0,49.0,2.0,15.0,138.0,40.06,29.79
2016,5,17,6,15,541.5,56.5,2.0,15.5,187.5,46.0,35.29
2016,5,17,6,30,608.0,64.0,2.0,16.0,237.0,51.95,40.6
2016,5,17,6,45,656.5,68.5,2.05,17.0,289.5,96.82,54.84
2016,5,17,7,0,705.0,73.0,2.1,18.0,342.0,152.39,90.99
2016,5,17,7,15,737.5,77.5,2.15,18.5,394.5,205.98,133.0
2016,5,17,7,30,770.0,82.0,2.2,19.0,447.0,262.36,180.39
2016,5,17,7,45,795.5,85.0,2.3,19.5,498.5,317.82,228.21
2016,5,17,8,0,821.0,88.0,2.4,20.0,550.0,374.61,276.72
2016,5,17,8,15,839.0,91.0,2.4,20.5,598.0,429.36,322.61
2016,5,17,8,30,857.0,94.0,2.4,21.0,646.0,483.41,366.59
2016,5,17,8,45,871.5,96.0,2.45,21.5,690.5,534.27,406.98
2016,5,17,9,0,886.0,98.0,2.5,22.0,735.0,584.09,445.35
2016,5,17,9,15,896.5,100.0,2.45,22.5,774.5,630.23,479.48
2016,5,17,9,30,907.0,102.0,2.4,23.0,814.0,674.47,511.15
2016,5,17,9,45,915.0,103.5,2.4,23.5,848.0,714.46,539.16
2016,5,17,10,0,923.0,105.0,2.4,24.0,882.0,751.93,564.69
2016,5,17,10,15,929.0,106.0,2.35,24.0,909.0,784.76,587.24
2016,5,17,10,30,935.0,107.0,2.3,24.0,936.0,814.57,606.53
2016,5,17,10,45,938.5,108.5,2.3,24.5,956.0,839.68,621.41
2016,5,17,11,0,942.0,110.0,2.3,25.0,976.0,861.39,633.97
2016,5,17,11,15,944.0,110.5,2.25,25.0,988.5,877.51,643.64
2016,5,17,11,30,946.0,111.0,2.2,25.0,1001.0,890.03,651.02
2016,5,17,11,45,946.0,111.5,2.15,25.5,1005.5,897.25,653.71
2016,5,17,12,0,946.0,112.0,2.1,26.0,1010.0,900.8,654.11
2016,5,17,12,15,945.0,111.5,2.05,26.0,1007.0,898.99,652.43
2016,5,17,12,30,944.0,111.0,2.0,26.0,1004.0,893.52,648.51
2016,5,17,12,45,942.5,110.0,2.0,26.0,994.0,883.56,642.29
2016,5,17,13,0,941.0,109.0,2.0,26.0,984.0,869.97,633.82
2016,5,17,13,15,937.5,108.5,2.0,26.0,966.0,851.64,622.31
2016,5,17,13,30,934.0,108.0,2.0,26.0,948.0,829.85,608.58
2016,5,17,13,45,927.5,107.5,2.0,26.0,923.0,802.45,591.12
2016,5,17,14,0,921.0,107.0,2.0,26.0,898.0,771.96,570.83
2016,5,17,14,15,913.5,105.5,2.05,26.0,866.5,736.98,547.05
2016,5,17,14,30,906.0,104.0,2.1,26.0,835.0,699.33,520.87
2016,5,17,14,45,896.0,102.0,2.15,26.0,797.5,657.2,490.89
2016,5,17,15,0,886.0,100.0,2.2,26.0,760.0,612.99,458.6
2016,5,17,15,15,873.5,98.0,2.25,25.5,717.5,565.58,423.88
2016,5,17,15,30,861.0,96.0,2.3,25.0,675.0,516.79,386.9
2016,5,17,15,45,845.0,93.0,2.35,25.0,628.0,464.47,345.32
2016,5,17,16,0,829.0,90.0,2.4,25.0,581.0,411.27,301.81
2016,5,17,16,15,807.5,86.5,2.4,24.5,531.5,355.19,255.51
2016,5,17,16,30,786.0,83.0,2.4,24.0,482.0,299.81,208.81
2016,5,17,16,45,756.0,79.5,2.45,23.5,430.0,243.5,161.52
2016,5,17,17,0,726.0,76.0,2.5,23.0,378.0,189.44,117.36
2016,5,17,17,15,687.0,71.0,2.4,22.0,326.0,135.72,77.89
2016,5,17,17,30,648.0,66.0,2.3,21.0,274.0,81.94,46.32
2016,5,17,17,45,588.0,60.5,2.25,20.5,223.5,49.21,37.41
2016,5,17,18,0,528.0,55.0,2.2,20.0,173.0,44.84,33.53
2016,5,17,18,15,442.5,46.0,2.15,19.0,127.5,37.56,26.98
2016,5,17,18,30,357.0,37.0,2.1,18.0,82.0,30.31,20.19
2016,5,17,18,45,222.0,24.5,2.05,17.5,48.5,19.94,9.05
2016,5,17,19,0,87.0,12.0,2.0,17.0,15.0,9.44,0.0
2016,5,17,19,15,43.5,6.0,1.95,16.5,7.5,4.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,114.0,15.5,1.3,13.5,26.0,11.86,0.0
2016,5,18,5,30,228.0,31.0,1.3,14.0,52.0,23.67,13.7
2016,5,18,5,45,327.0,42.5,1.35,14.5,93.5,34.43,24.39
2016,5,18,6,0,426.0,54.0,1.4,15.0,135.0,43.62,32.96
2016,5,18,6,15,492.0,62.0,1.3,15.5,183.0,49.71,38.59
2016,5,18,6,30,558.0,70.0,1.2,16.0,231.0,55.79,44.01
2016,5,18,6,45,604.5,76.5,1.15,16.5,281.5,98.26,58.1
2016,5,18,7,0,651.0,83.0,1.1,17.0,332.0,148.52,90.34
2016,5,18,7,15,684.0,88.0,1.0,17.5,383.0,199.89,130.18
2016,5,18,7,30,717.0,93.0,0.9,18.0,434.0,254.15,175.05
2016,5,18,7,45,742.5,96.5,0.85,18.5,484.0,310.16,222.15
2016,5,18,8,0,768.0,100.0,0.8,19.0,534.0,364.54,267.32
2016,5,18,8,15,787.0,103.5,0.8,19.5,581.0,417.4,310.49
2016,5,18,8,30,806.0,107.0,0.8,20.0,628.0,470.41,352.36
2016,5,18,8,45,819.5,110.0,0.85,21.0,671.0,520.04,390.01
2016,5,18,9,0,833.0,113.0,0.9,22.0,714.0,568.71,425.59
2016,5,18,9,15,844.0,115.5,1.0,22.0,752.0,610.31,457.28
2016,5,18,9,30,855.0,118.0,1.1,22.0,790.0,653.17,489.13
2016,5,18,9,45,867.0,117.5,1.2,22.5,823.5,692.24,516.79
2016,5,18,10,0,879.0,117.0,1.3,23.0,857.0,729.18,542.43
2016,5,18,10,15,885.0,118.0,1.4,23.0,883.5,760.65,564.94
2016,5,18,10,30,891.0,119.0,1.5,23.0,910.0,789.25,585.07
2016,5,18,10,45,892.5,121.5,1.6,23.5,929.0,812.58,599.67
2016,5,18,11,0,894.0,124.0,1.7,24.0,948.0,832.58,612.08
2016,5,18,11,15,896.5,125.0,1.75,24.0,960.5,848.75,622.7
2016,5,18,11,30,899.0,126.0,1.8,24.0,973.0,861.53,631.18
2016,5,18,11,45,899.0,127.0,1.85,24.5,978.0,868.78,634.92
2016,5,18,12,0,899.0,128.0,1.9,25.0,983.0,872.57,636.5
2016,5,18,12,15,898.5,128.0,1.95,25.0,980.5,871.65,636.36
2016,5,18,12,30,898.0,128.0,2.0,25.0,978.0,867.27,634.08
2016,5,18,12,45,896.0,127.5,2.05,25.0,968.0,857.79,628.54
2016,5,18,13,0,894.0,127.0,2.1,25.0,958.0,844.88,620.83
2016,5,18,13,15,890.0,126.0,2.15,24.5,941.0,826.58,610.76
2016,5,18,13,30,886.0,125.0,2.2,24.0,924.0,805.01,598.47
2016,5,18,13,45,882.0,123.0,2.3,24.0,900.0,779.44,582.36
2016,5,18,14,0,878.0,121.0,2.4,24.0,876.0,750.8,563.15
2016,5,18,14,15,870.5,119.5,2.45,23.5,845.5,717.23,540.78
2016,5,18,14,30,863.0,118.0,2.5,23.0,815.0,681.11,516.02
2016,5,18,14,45,850.5,117.0,2.55,23.0,778.0,639.93,485.95
2016,5,18,15,0,838.0,116.0,2.6,23.0,741.0,600.7,456.43
2016,5,18,15,15,825.0,113.5,2.6,22.5,699.5,553.79,421.24
2016,5,18,15,30,812.0,111.0,2.6,22.0,658.0,505.68,384.05
2016,5,18,15,45,793.5,108.5,2.65,21.5,612.0,454.2,343.25
2016,5,18,16,0,775.0,106.0,2.7,21.0,566.0,402.6,301.05
2016,5,18,16,15,752.5,102.0,2.7,20.5,517.5,348.54,255.78
2016,5,18,16,30,730.0,98.0,2.7,20.0,469.0,292.62,208.22
2016,5,18,16,45,705.5,91.5,2.7,19.5,419.5,237.77,161.42
2016,5,18,17,0,681.0,85.0,2.7,19.0,370.0,184.69,117.31
2016,5,18,17,15,641.0,79.5,2.7,18.5,319.0,132.7,78.53
2016,5,18,17,30,601.0,74.0,2.7,18.0,268.0,84.8,50.79
2016,5,18,17,45,548.0,66.5,2.75,17.5,219.0,53.22,41.42
2016,5,18,18,0,495.0,59.0,2.8,17.0,170.0,47.6,36.4
2016,5,18,18,15,410.0,49.5,2.8,16.5,125.5,40.08,29.5
2016,5,18,18,30,325.0,40.0,2.8,16.0,81.0,32.57,22.36
2016,5,18,18,45,198.0,26.5,2.85,15.5,48.5,20.26,9.72
2016,5,18,19,0,71.0,13.0,2.9,15.0,16.0,10.23,0.0
2016,5,18,19,15,35.5,6.5,2.95,14.5,8.0,5.11,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.0,3.95,11.0,27.0,13.66,0.0
2016,5,19,5,30,192.0,36.0,4.1,11.0,54.0,27.11,16.85
2016,5,19,5,45,297.5,48.0,4.35,11.0,95.5,36.31,26.4
2016,5,19,6,0,403.0,60.0,4.6,11.0,137.0,48.24,37.61
2016,5,19,6,15,472.0,69.0,4.6,11.5,185.5,54.93,43.89
2016,5,19,6,30,541.0,78.0,4.6,12.0,234.0,61.59,49.91
2016,5,19,6,45,590.0,77.5,4.7,12.5,278.5,97.02,58.85
2016,5,19,7,0,639.0,77.0,4.8,13.0,323.0,141.19,86.63
2016,5,19,7,15,678.5,80.5,4.6,13.5,374.5,191.63,126.64
2016,5,19,7,30,718.0,84.0,4.4,14.0,426.0,248.61,175.23
2016,5,19,7,45,604.5,133.5,4.25,14.5,443.5,295.03,220.72
2016,5,19,8,0,491.0,183.0,4.1,15.0,461.0,325.96,251.39
2016,5,19,8,15,559.0,177.0,4.0,15.0,518.5,378.15,294.71
2016,5,19,8,30,627.0,171.0,3.9,15.0,576.0,439.9,345.2
2016,5,19,8,45,746.0,142.0,3.8,15.5,657.0,508.38,399.54
2016,5,19,9,0,865.0,113.0,3.7,16.0,738.0,581.41,456.61
2016,5,19,9,15,877.0,115.0,3.55,16.5,778.0,627.48,491.74
2016,5,19,9,30,889.0,117.0,3.4,17.0,818.0,671.8,524.54
2016,5,19,9,45,890.5,123.0,3.25,17.5,850.0,710.48,552.06
2016,5,19,10,0,892.0,129.0,3.1,18.0,882.0,746.2,576.58
2016,5,19,10,15,898.0,130.5,3.15,18.0,909.0,778.44,600.2
2016,5,19,10,30,904.0,132.0,3.2,18.0,936.0,807.75,621.4
2016,5,19,10,45,910.0,132.0,3.25,18.5,956.5,832.75,637.43
2016,5,19,11,0,916.0,132.0,3.3,19.0,977.0,854.55,651.01
2016,5,19,11,15,746.0,241.0,3.35,19.0,935.5,843.55,640.42
2016,5,19,11,30,576.0,350.0,3.4,19.0,894.0,803.6,608.69
2016,5,19,11,45,587.5,341.0,3.45,19.0,898.5,810.72,614.51
2016,5,19,12,0,599.0,332.0,3.5,19.0,903.0,815.11,618.1
2016,5,19,12,15,761.0,232.5,3.55,19.0,955.5,866.31,657.98
2016,5,19,12,30,923.0,133.0,3.6,19.0,1008.0,889.94,676.16
2016,5,19,12,45,723.5,251.5,3.7,19.0,933.0,840.88,639.7
2016,5,19,13,0,524.0,370.0,3.8,19.0,858.0,767.44,584.08
2016,5,19,13,15,552.0,346.5,3.95,19.0,852.5,759.97,580.67
2016,5,19,13,30,580.0,323.0,4.1,19.0,847.0,748.96,574.18
2016,5,19,13,45,540.0,326.0,4.25,19.0,803.5,705.25,542.74
2016,5,19,14,0,500.0,329.0,4.4,19.0,760.0,661.19,510.96
2016,5,19,14,15,577.5,281.5,4.5,18.5,762.0,657.52,511.16
2016,5,19,14,30,655.0,234.0,4.6,18.0,764.0,649.83,507.62
2016,5,19,14,45,763.0,175.0,4.7,18.0,765.5,640.67,501.7
2016,5,19,15,0,871.0,116.0,4.8,18.0,767.0,614.5,482.11
2016,5,19,15,15,686.0,171.5,4.9,17.5,666.5,527.57,414.45
2016,5,19,15,30,501.0,227.0,5.0,17.0,566.0,442.93,348.32
2016,5,19,15,45,648.0,168.5,5.1,16.5,575.5,437.55,341.95
2016,5,19,16,0,795.0,110.0,5.2,16.0,585.0,412.53,317.37
2016,5,19,16,15,687.5,121.5,5.25,15.5,507.0,339.29,256.95
2016,5,19,16,30,580.0,133.0,5.3,15.0,429.0,277.4,206.04
2016,5,19,16,45,616.0,108.5,5.4,14.5,393.0,230.14,162.69
2016,5,19,17,0,652.0,84.0,5.5,14.0,357.0,178.12,115.93
2016,5,19,17,15,580.0,89.0,5.4,13.5,308.0,132.54,82.83
2016,5,19,17,30,508.0,94.0,5.3,13.0,259.0,94.66,62.88
2016,5,19,17,45,454.0,83.5,5.25,12.5,211.5,62.18,50.3
2016,5,19,18,0,400.0,73.0,5.2,12.0,164.0,54.56,43.39
2016,5,19,18,15,325.0,60.0,5.2,12.0,121.5,44.95,34.4
2016,5,19,18,30,250.0,47.0,5.2,12.0,79.0,35.29,25.16
2016,5,19,18,45,125.0,31.5,5.25,12.0,47.5,23.61,12.8
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.59,0.0
2016,5,19,19,15,0.0,8.0,5.3,11.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,112.0,17.5,4.5,9.5,28.5,13.33,0.0
2016,5,20,5,30,224.0,35.0,4.5,10.0,57.0,26.54,16.59
2016,5,20,5,45,332.5,46.0,4.55,10.5,99.5,37.28,27.35
2016,5,20,6,0,441.0,57.0,4.6,11.0,142.0,46.08,35.71
2016,5,20,6,15,509.0,65.0,4.6,11.0,191.5,52.15,41.49
2016,5,20,6,30,577.0,73.0,4.6,11.0,241.0,58.22,47.08
2016,5,20,6,45,628.0,78.0,4.7,11.5,293.0,98.88,59.8
2016,5,20,7,0,679.0,83.0,4.8,12.0,345.0,149.71,92.49
2016,5,20,7,15,712.0,88.0,4.75,12.0,397.0,202.49,134.9
2016,5,20,7,30,745.0,93.0,4.7,12.0,449.0,261.25,185.85
2016,5,20,7,45,770.5,96.5,4.7,12.5,500.0,315.56,234.28
2016,5,20,8,0,796.0,100.0,4.7,13.0,551.0,371.26,283.66
2016,5,20,8,15,815.0,103.0,4.65,13.0,599.0,424.98,331.25
2016,5,20,8,30,834.0,106.0,4.6,13.0,647.0,478.77,377.81
2016,5,20,8,45,598.5,205.0,4.6,13.5,607.0,484.41,385.08
2016,5,20,9,0,363.0,304.0,4.6,14.0,567.0,453.86,361.47
2016,5,20,9,15,621.5,211.0,4.6,14.0,689.5,561.63,447.67
2016,5,20,9,30,880.0,118.0,4.6,14.0,812.0,664.99,529.73
2016,5,20,9,45,632.0,240.5,4.6,14.5,750.0,645.23,510.81
2016,5,20,10,0,384.0,363.0,4.6,15.0,688.0,584.03,460.29
2016,5,20,10,15,417.0,361.0,4.6,15.0,724.0,629.63,495.2
2016,5,20,10,30,450.0,359.0,4.6,15.0,760.0,666.97,523.3
2016,5,20,10,45,684.0,242.5,4.65,15.0,867.0,766.6,601.75
2016,5,20,11,0,918.0,126.0,4.7,15.0,974.0,848.99,665.16
2016,5,20,11,15,920.5,126.5,4.7,15.0,986.5,865.07,675.83
2016,5,20,11,30,923.0,127.0,4.7,15.0,999.0,877.67,684.48
2016,5,20,11,45,922.5,128.5,4.75,15.0,1004.0,885.1,689.86
2016,5,20,12,0,922.0,130.0,4.8,15.0,1009.0,888.97,692.83
2016,5,20,12,15,921.5,129.5,4.8,15.0,1006.5,887.66,691.88
2016,5,20,12,30,921.0,129.0,4.8,15.0,1004.0,882.82,688.54
2016,5,20,12,45,915.0,131.0,4.85,15.0,992.5,871.99,681.34
2016,5,20,13,0,909.0,133.0,4.9,15.0,981.0,857.76,671.78
2016,5,20,13,15,905.0,132.0,4.9,15.0,963.5,839.33,658.95
2016,5,20,13,30,901.0,131.0,4.9,15.0,946.0,817.58,643.75
2016,5,20,13,45,893.5,131.0,4.9,15.0,920.5,790.82,624.32
2016,5,20,14,0,886.0,131.0,4.9,15.0,895.0,761.13,602.04
2016,5,20,14,15,877.5,129.0,4.9,15.0,864.0,726.36,575.67
2016,5,20,14,30,869.0,127.0,4.9,15.0,833.0,689.06,546.94
2016,5,20,14,45,856.5,126.0,4.9,15.0,795.0,652.86,518.31
2016,5,20,15,0,844.0,125.0,4.9,15.0,757.0,608.9,483.25
2016,5,20,15,15,830.0,122.0,4.85,14.5,714.5,560.87,445.0
2016,5,20,15,30,816.0,119.0,4.8,14.0,672.0,511.71,404.8
2016,5,20,15,45,796.5,116.5,4.8,14.0,625.5,459.71,360.64
2016,5,20,16,0,777.0,114.0,4.8,14.0,579.0,407.66,315.42
2016,5,20,16,15,753.0,110.0,4.7,13.5,529.0,350.74,265.9
2016,5,20,16,30,729.0,106.0,4.6,13.0,479.0,296.77,218.09
2016,5,20,16,45,698.5,100.5,4.55,13.0,428.0,241.49,169.27
2016,5,20,17,0,668.0,95.0,4.5,13.0,377.0,188.64,124.2
2016,5,20,17,15,625.0,89.0,4.4,12.5,325.5,136.75,84.8
2016,5,20,17,30,582.0,83.0,4.3,12.0,274.0,89.34,56.95
2016,5,20,17,45,520.5,75.5,4.25,12.0,224.0,59.66,48.14
2016,5,20,18,0,459.0,68.0,4.2,12.0,174.0,54.24,43.12
2016,5,20,18,15,371.5,57.5,4.05,11.5,129.0,43.6,33.3
2016,5,20,18,30,284.0,47.0,3.9,11.0,84.0,35.49,25.51
2016,5,20,18,45,164.5,31.5,3.8,11.0,51.0,23.75,13.28
2016,5,20,19,0,45.0,16.0,3.7,11.0,18.0,12.16,0.0
2016,5,20,19,15,22.5,8.0,3.6,11.0,9.0,6.29,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,2.05,11.0,13.0,9.9,0.0
2016,5,21,5,30,0.0,26.0,2.1,11.0,26.0,19.85,11.05
2016,5,21,5,45,0.0,44.5,2.2,11.0,44.5,33.24,23.79
2016,5,21,6,0,0.0,63.0,2.3,11.0,63.0,46.49,36.12
2016,5,21,6,15,7.0,83.0,2.35,11.0,85.0,60.67,49.16
2016,5,21,6,30,14.0,103.0,2.4,11.0,107.0,74.77,61.95
2016,5,21,6,45,20.5,122.5,2.45,11.5,130.0,90.74,71.94
2016,5,21,7,0,27.0,142.0,2.5,12.0,153.0,107.29,85.11
2016,5,21,7,15,203.0,157.0,2.6,12.0,253.5,155.41,117.48
2016,5,21,7,30,379.0,172.0,2.7,12.0,354.0,226.19,169.99
2016,5,21,7,45,189.5,166.5,2.8,12.5,258.0,188.09,146.49
2016,5,21,8,0,0.0,161.0,2.9,13.0,162.0,122.98,97.78
2016,5,21,8,15,4.0,181.5,2.95,13.0,184.5,140.65,112.12
2016,5,21,8,30,8.0,202.0,3.0,13.0,207.0,158.88,126.73
2016,5,21,8,45,71.5,270.5,3.1,13.5,322.0,249.01,199.09
2016,5,21,9,0,135.0,339.0,3.2,14.0,437.0,349.56,278.03
2016,5,21,9,15,87.5,334.0,3.15,13.5,399.0,318.72,253.56
2016,5,21,9,30,40.0,329.0,3.1,13.0,361.0,290.1,230.7
2016,5,21,9,45,27.5,300.0,3.1,13.0,322.5,260.95,207.32
2016,5,21,10,0,15.0,271.0,3.1,13.0,284.0,222.77,176.59
2016,5,21,10,15,168.5,342.5,3.05,13.0,493.0,413.39,329.09
2016,5,21,10,30,322.0,414.0,3.0,13.0,702.0,605.41,474.92
2016,5,21,10,45,209.0,432.5,3.0,13.0,621.0,532.18,417.02
2016,5,21,11,0,96.0,451.0,3.0,13.0,540.0,451.77,354.05
2016,5,21,11,15,179.5,458.0,2.95,13.0,627.0,540.23,422.62
2016,5,21,11,30,263.0,465.0,2.9,13.0,714.0,629.49,489.41
2016,5,21,11,45,333.5,438.5,2.9,13.0,756.0,668.08,518.7
2016,5,21,12,0,404.0,412.0,2.9,13.0,798.0,715.07,553.95
2016,5,21,12,15,315.0,444.0,2.9,13.0,744.5,658.74,510.86
2016,5,21,12,30,226.0,476.0,2.9,13.0,691.0,598.8,465.31
2016,5,21,12,45,179.5,472.0,2.9,13.5,641.5,554.58,431.28
2016,5,21,13,0,133.0,468.0,2.9,14.0,592.0,510.26,396.87
2016,5,21,13,15,245.5,438.5,2.9,14.0,662.5,581.46,452.74
2016,5,21,13,30,358.0,409.0,2.9,14.0,733.0,636.09,494.93
2016,5,21,13,45,317.5,409.5,2.9,14.0,691.5,595.5,464.13
2016,5,21,14,0,277.0,410.0,2.9,14.0,650.0,555.46,434.11
2016,5,21,14,15,309.0,385.5,2.9,14.0,644.0,545.76,427.85
2016,5,21,14,30,341.0,361.0,2.9,14.0,638.0,532.96,418.84
2016,5,21,14,45,386.0,326.0,2.9,14.0,626.5,516.32,406.82
2016,5,21,15,0,431.0,291.0,2.9,14.0,615.0,503.02,396.69
2016,5,21,15,15,412.0,280.5,2.9,14.0,576.0,461.99,364.52
2016,5,21,15,30,393.0,270.0,2.9,14.0,537.0,415.25,327.59
2016,5,21,15,45,510.5,210.0,2.9,14.0,532.0,403.65,316.38
2016,5,21,16,0,628.0,150.0,2.9,14.0,527.0,376.56,290.84
2016,5,21,16,15,651.5,134.5,2.9,14.0,496.5,335.68,254.0
2016,5,21,16,30,675.0,119.0,2.9,14.0,466.0,291.14,213.21
2016,5,21,16,45,654.5,110.0,2.95,14.0,417.5,238.28,167.01
2016,5,21,17,0,634.0,101.0,3.0,14.0,369.0,186.86,123.4
2016,5,21,17,15,592.5,94.0,2.95,13.5,318.5,136.38,85.45
2016,5,21,17,30,551.0,87.0,2.9,13.0,268.0,90.27,58.45
2016,5,21,17,45,499.0,77.5,2.9,13.0,220.0,60.88,49.05
2016,5,21,18,0,447.0,68.0,2.9,13.0,172.0,54.07,42.82
2016,5,21,18,15,365.5,57.0,2.7,12.5,128.0,43.21,32.86
2016,5,21,18,30,284.0,46.0,2.5,12.0,84.0,34.8,24.85
2016,5,21,18,45,175.5,31.0,2.35,11.5,51.5,23.44,13.25
2016,5,21,19,0,67.0,16.0,2.2,11.0,19.0,12.23,0.0
2016,5,21,19,15,33.5,8.0,2.15,10.5,9.5,6.29,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,108.0,18.5,1.7,10.5,29.0,14.07,0.0
2016,5,22,5,30,216.0,37.0,1.8,11.0,58.0,27.94,17.95
2016,5,22,5,45,310.5,49.0,1.95,11.5,99.5,37.12,27.18
2016,5,22,6,0,405.0,61.0,2.1,12.0,141.0,48.94,38.17
2016,5,22,6,15,318.0,87.0,2.1,12.0,160.5,63.1,51.14
2016,5,22,6,30,231.0,113.0,2.1,12.0,180.0,79.4,65.83
2016,5,22,6,45,261.0,128.0,2.1,12.5,218.0,106.48,77.72
2016,5,22,7,0,291.0,143.0,2.1,13.0,256.0,140.04,100.73
2016,5,22,7,15,203.0,173.0,2.05,13.0,257.0,165.13,124.9
2016,5,22,7,30,115.0,203.0,2.0,13.0,258.0,180.34,141.4
2016,5,22,7,45,70.0,207.5,2.0,13.5,242.5,177.86,140.86
2016,5,22,8,0,25.0,212.0,2.0,14.0,227.0,169.6,134.96
2016,5,22,8,15,12.5,187.5,1.95,14.0,195.5,148.53,117.77
2016,5,22,8,30,0.0,163.0,1.9,14.0,164.0,125.42,98.74
2016,5,22,8,45,0.0,134.5,1.9,14.5,135.0,103.79,80.63
2016,5,22,9,0,0.0,106.0,1.9,15.0,106.0,81.9,62.37
2016,5,22,9,15,5.5,170.0,1.9,15.0,174.5,134.94,105.55
2016,5,22,9,30,11.0,234.0,1.9,15.0,243.0,188.98,148.66
2016,5,22,9,45,53.0,318.5,1.95,15.5,363.5,292.67,230.06
2016,5,22,10,0,95.0,403.0,2.0,16.0,484.0,394.84,307.56
2016,5,22,10,15,61.5,376.0,2.05,16.0,429.5,352.42,274.23
2016,5,22,10,30,28.0,349.0,2.1,16.0,375.0,307.5,239.25
2016,5,22,10,45,231.0,366.0,2.15,16.0,580.5,502.85,391.19
2016,5,22,11,0,434.0,383.0,2.2,16.0,786.0,694.13,531.7
2016,5,22,11,15,449.0,389.0,2.25,16.0,810.5,719.55,548.46
2016,5,22,11,30,464.0,395.0,2.3,16.0,835.0,743.18,565.24
2016,5,22,11,45,497.5,387.5,2.4,16.0,861.0,769.2,584.49
2016,5,22,12,0,531.0,380.0,2.5,16.0,887.0,793.04,602.15
2016,5,22,12,15,703.5,264.0,2.55,16.0,934.5,839.01,638.77
2016,5,22,12,30,876.0,148.0,2.6,16.0,982.0,856.79,654.37
2016,5,22,12,45,738.5,238.0,2.7,16.0,936.5,835.82,638.0
2016,5,22,13,0,601.0,328.0,2.8,16.0,891.0,789.74,603.16
2016,5,22,13,15,561.0,339.5,2.85,16.0,857.0,756.38,579.57
2016,5,22,13,30,521.0,351.0,2.9,16.0,823.0,721.7,554.69
2016,5,22,13,45,306.0,381.5,2.95,16.0,657.0,562.41,436.21
2016,5,22,14,0,91.0,412.0,3.0,16.0,491.0,402.85,313.81
2016,5,22,14,15,213.5,387.5,3.05,15.5,564.0,471.7,369.84
2016,5,22,14,30,336.0,363.0,3.1,15.0,637.0,530.33,416.08
2016,5,22,14,45,289.0,356.0,3.15,15.0,584.0,479.99,377.26
2016,5,22,15,0,242.0,349.0,3.2,15.0,531.0,432.19,340.55
2016,5,22,15,15,236.5,328.5,3.2,15.0,498.0,392.29,309.8
2016,5,22,15,30,231.0,308.0,3.2,15.0,465.0,359.64,284.12
2016,5,22,15,45,458.0,219.5,3.25,15.0,504.5,387.13,303.39
2016,5,22,16,0,685.0,131.0,3.3,15.0,544.0,382.11,293.66
2016,5,22,16,15,696.5,120.0,3.3,14.5,509.0,338.0,254.54
2016,5,22,16,30,708.0,109.0,3.3,14.0,474.0,291.42,212.53
2016,5,22,16,45,545.0,127.0,3.3,14.0,391.0,226.34,161.62
2016,5,22,17,0,382.0,145.0,3.3,14.0,308.0,173.62,123.61
2016,5,22,17,15,349.0,132.5,3.2,13.5,266.0,134.27,93.9
2016,5,22,17,30,316.0,120.0,3.1,13.0,224.0,99.04,71.66
2016,5,22,17,45,289.5,101.5,3.05,13.0,184.5,73.0,59.84
2016,5,22,18,0,263.0,83.0,3.0,13.0,145.0,60.52,48.56
2016,5,22,18,15,217.0,65.5,2.8,12.5,108.5,48.21,37.31
2016,5,22,18,30,171.0,48.0,2.6,12.0,72.0,35.72,25.69
2016,5,22,18,45,85.5,32.5,2.45,11.5,44.5,24.24,14.1
2016,5,22,19,0,0.0,17.0,2.3,11.0,17.0,12.82,0.0
2016,5,22,19,15,0.0,8.5,2.25,10.5,8.5,6.69,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
