Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.5,2.2,10.5,28.5,13.34,0.0
2016,5,23,5,30,215.0,35.0,2.3,11.0,57.0,26.52,16.82
2016,5,23,5,45,304.0,47.5,2.4,11.5,97.5,36.03,26.23
2016,5,23,6,0,393.0,60.0,2.5,12.0,138.0,45.56,35.16
2016,5,23,6,15,456.5,69.5,2.5,12.5,185.5,55.01,43.83
2016,5,23,6,30,520.0,79.0,2.5,13.0,233.0,61.95,50.04
2016,5,23,6,45,566.0,86.0,2.55,13.5,282.5,97.92,61.36
2016,5,23,7,0,612.0,93.0,2.6,14.0,332.0,145.75,91.41
2016,5,23,7,15,645.5,99.0,2.55,14.0,382.5,195.35,130.16
2016,5,23,7,30,679.0,105.0,2.5,14.0,433.0,247.98,174.7
2016,5,23,7,45,702.5,110.5,2.5,14.5,481.5,300.02,219.95
2016,5,23,8,0,726.0,116.0,2.5,15.0,530.0,353.38,266.03
2016,5,23,8,15,745.5,119.5,2.5,15.0,576.5,404.5,310.16
2016,5,23,8,30,765.0,123.0,2.5,15.0,623.0,457.19,354.48
2016,5,23,8,45,571.0,211.5,2.5,15.5,599.0,467.63,365.04
2016,5,23,9,0,377.0,300.0,2.5,16.0,575.0,454.9,355.69
2016,5,23,9,15,596.0,218.5,2.5,16.0,679.0,547.91,428.12
2016,5,23,9,30,815.0,137.0,2.5,16.0,783.0,640.06,498.92
2016,5,23,9,45,478.0,276.0,2.5,16.5,659.0,564.8,438.99
2016,5,23,10,0,141.0,415.0,2.5,17.0,535.0,445.57,344.75
2016,5,23,10,15,146.0,424.0,2.5,17.0,551.5,463.31,358.48
2016,5,23,10,30,151.0,433.0,2.5,17.0,568.0,480.64,371.13
2016,5,23,10,45,512.5,284.0,2.55,17.0,756.5,661.3,510.94
2016,5,23,11,0,874.0,135.0,2.6,17.0,945.0,815.25,625.42
2016,5,23,11,15,876.5,136.0,2.6,17.0,957.5,831.02,634.69
2016,5,23,11,30,879.0,137.0,2.6,17.0,970.0,843.5,642.92
2016,5,23,11,45,881.5,136.0,2.65,17.0,975.5,851.05,648.21
2016,5,23,12,0,884.0,135.0,2.7,17.0,981.0,855.26,651.34
2016,5,23,12,15,883.5,135.0,2.7,17.0,978.5,854.45,650.75
2016,5,23,12,30,883.0,135.0,2.7,17.0,976.0,850.28,647.98
2016,5,23,12,45,856.5,151.0,2.75,17.0,960.0,834.26,637.44
2016,5,23,13,0,830.0,167.0,2.8,17.0,944.0,829.24,634.5
2016,5,23,13,15,826.0,166.0,2.8,17.0,927.0,811.52,622.03
2016,5,23,13,30,822.0,165.0,2.8,17.0,910.0,790.69,607.34
2016,5,23,13,45,821.0,160.0,2.85,17.0,887.5,765.66,589.91
2016,5,23,14,0,820.0,155.0,2.9,17.0,865.0,737.58,570.01
2016,5,23,14,15,811.5,152.5,2.9,17.0,834.5,703.57,545.12
2016,5,23,14,30,803.0,150.0,2.9,17.0,804.0,667.24,518.11
2016,5,23,14,45,536.0,247.5,2.95,17.0,675.5,551.55,429.59
2016,5,23,15,0,269.0,345.0,3.0,17.0,547.0,443.72,346.22
2016,5,23,15,15,270.5,323.5,3.0,16.5,517.5,412.24,323.03
2016,5,23,15,30,272.0,302.0,3.0,16.0,488.0,379.99,298.34
2016,5,23,15,45,269.0,281.5,3.05,16.0,455.0,345.84,271.13
2016,5,23,16,0,266.0,261.0,3.1,16.0,422.0,311.5,243.25
2016,5,23,16,15,229.0,241.0,3.1,15.5,371.0,262.85,204.61
2016,5,23,16,30,192.0,221.0,3.1,15.0,320.0,221.94,172.08
2016,5,23,16,45,125.5,195.0,3.15,15.0,257.0,174.31,135.06
2016,5,23,17,0,59.0,169.0,3.2,15.0,194.0,133.79,104.47
2016,5,23,17,15,52.0,148.0,3.2,14.5,168.0,112.46,87.66
2016,5,23,17,30,45.0,127.0,3.2,14.0,142.0,92.23,72.07
2016,5,23,17,45,36.5,106.0,3.2,14.0,117.0,75.18,61.55
2016,5,23,18,0,28.0,85.0,3.2,14.0,92.0,61.08,48.88
2016,5,23,18,15,163.5,65.0,3.1,13.5,89.5,47.49,36.53
2016,5,23,18,30,299.0,45.0,3.0,13.0,87.0,34.2,24.29
2016,5,23,18,45,192.0,31.0,2.9,13.0,54.0,23.52,13.59
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,12.9,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,6.69,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,18.0,2.6,11.0,30.0,13.72,0.0
2016,5,24,5,30,228.0,36.0,2.7,11.0,60.0,27.3,17.55
2016,5,24,5,45,324.5,47.5,2.85,11.5,101.5,36.17,26.37
2016,5,24,6,0,421.0,59.0,3.0,12.0,143.0,47.39,36.8
2016,5,24,6,15,219.0,82.0,3.0,12.0,126.5,59.6,48.03
2016,5,24,6,30,17.0,105.0,3.0,12.0,110.0,76.2,62.98
2016,5,24,6,45,23.0,125.0,3.0,12.5,133.5,92.41,73.05
2016,5,24,7,0,29.0,145.0,3.0,13.0,157.0,109.17,86.3
2016,5,24,7,15,14.5,132.5,3.0,13.0,138.5,102.15,80.73
2016,5,24,7,30,0.0,120.0,3.0,13.0,120.0,91.34,72.01
2016,5,24,7,45,0.0,132.5,3.0,13.5,132.5,101.09,79.8
2016,5,24,8,0,0.0,145.0,3.0,14.0,145.0,110.91,87.51
2016,5,24,8,15,10.0,189.5,3.0,14.0,196.5,148.92,118.39
2016,5,24,8,30,20.0,234.0,3.0,14.0,248.0,188.37,150.1
2016,5,24,8,45,15.5,231.5,3.0,14.5,243.0,186.02,147.58
2016,5,24,9,0,11.0,229.0,3.0,15.0,238.0,183.02,144.59
2016,5,24,9,15,9.5,221.5,2.95,15.0,229.5,177.3,139.72
2016,5,24,9,30,8.0,214.0,2.9,15.0,221.0,171.29,134.65
2016,5,24,9,45,10.0,234.0,2.9,15.5,243.0,188.98,148.36
2016,5,24,10,0,12.0,254.0,2.9,16.0,265.0,206.9,162.08
2016,5,24,10,15,13.5,269.0,2.9,16.0,281.5,220.67,172.73
2016,5,24,10,30,15.0,284.0,2.9,16.0,298.0,234.52,183.44
2016,5,24,10,45,16.5,300.5,2.95,16.5,316.0,249.65,194.77
2016,5,24,11,0,18.0,317.0,3.0,17.0,334.0,264.82,206.06
2016,5,24,11,15,99.0,398.5,3.0,17.0,492.5,422.59,328.36
2016,5,24,11,30,180.0,480.0,3.0,17.0,651.0,559.81,430.6
2016,5,24,11,45,188.0,475.5,3.0,17.0,655.0,564.72,433.58
2016,5,24,12,0,196.0,471.0,3.0,17.0,659.0,568.53,436.55
2016,5,24,12,15,118.0,439.5,3.0,17.0,552.5,477.27,367.81
2016,5,24,12,30,40.0,408.0,3.0,17.0,446.0,372.51,287.86
2016,5,24,12,45,41.0,402.0,3.05,17.0,441.0,367.35,284.55
2016,5,24,13,0,42.0,396.0,3.1,17.0,436.0,361.83,280.59
2016,5,24,13,15,42.0,389.0,3.1,17.0,428.5,354.34,275.08
2016,5,24,13,30,42.0,382.0,3.1,17.0,421.0,346.58,269.38
2016,5,24,13,45,100.5,402.0,3.15,17.0,491.0,404.5,315.04
2016,5,24,14,0,159.0,422.0,3.2,17.0,561.0,468.68,364.35
2016,5,24,14,15,156.5,409.0,3.2,16.5,541.5,448.89,350.03
2016,5,24,14,30,154.0,396.0,3.2,16.0,522.0,428.64,335.58
2016,5,24,14,45,104.5,361.5,3.25,16.0,445.5,354.1,278.31
2016,5,24,15,0,55.0,327.0,3.3,16.0,369.0,291.98,230.05
2016,5,24,15,15,39.0,289.0,3.3,16.0,318.0,249.21,196.77
2016,5,24,15,30,23.0,251.0,3.3,16.0,267.0,204.25,161.34
2016,5,24,15,45,21.5,234.5,3.3,16.0,249.0,188.96,149.45
2016,5,24,16,0,20.0,218.0,3.3,16.0,231.0,173.84,137.55
2016,5,24,16,15,10.0,179.5,3.3,15.5,186.0,139.82,110.54
2016,5,24,16,30,0.0,141.0,3.3,15.0,141.0,107.26,84.47
2016,5,24,16,45,0.0,134.5,3.35,15.0,134.5,101.77,80.23
2016,5,24,17,0,0.0,128.0,3.4,15.0,128.0,96.15,75.79
2016,5,24,17,15,0.0,111.0,3.4,14.5,111.0,83.09,65.15
2016,5,24,17,30,0.0,94.0,3.4,14.0,94.0,70.19,54.48
2016,5,24,17,45,0.0,77.0,3.4,13.5,77.0,57.66,46.1
2016,5,24,18,0,0.0,60.0,3.4,13.0,60.0,45.36,35.07
2016,5,24,18,15,0.0,45.0,3.3,12.5,45.0,34.32,25.01
2016,5,24,18,30,0.0,30.0,3.2,12.0,30.0,22.9,14.52
2016,5,24,18,45,0.0,18.5,3.1,12.0,18.5,14.09,6.01
2016,5,24,19,0,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.0,3.5,2.75,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.5,18.0,2.3,11.0,30.5,13.74,0.19
2016,5,25,5,30,235.0,36.0,2.4,11.0,61.0,27.33,17.66
2016,5,25,5,45,326.5,47.5,2.55,11.5,102.0,36.19,26.41
2016,5,25,6,0,418.0,59.0,2.7,12.0,143.0,47.33,36.77
2016,5,25,6,15,481.0,67.5,2.7,12.0,190.5,53.66,42.72
2016,5,25,6,30,544.0,76.0,2.7,12.0,238.0,59.93,48.44
2016,5,25,6,45,272.0,70.0,2.75,12.5,151.0,65.81,43.27
2016,5,25,7,0,0.0,64.0,2.8,13.0,64.0,49.06,36.54
2016,5,25,7,15,0.0,67.5,2.8,13.0,67.5,51.78,38.74
2016,5,25,7,30,0.0,71.0,2.8,13.0,71.0,54.51,40.92
2016,5,25,7,45,0.0,99.5,2.85,13.5,99.5,76.4,59.13
2016,5,25,8,0,0.0,128.0,2.9,14.0,128.0,98.1,76.9
2016,5,25,8,15,0.0,128.0,2.9,14.0,128.0,98.38,76.85
2016,5,25,8,30,0.0,128.0,2.9,14.0,128.0,98.58,76.8
2016,5,25,8,45,0.5,144.0,2.95,14.5,144.5,111.32,86.91
2016,5,25,9,0,1.0,160.0,3.0,15.0,161.0,124.19,97.03
2016,5,25,9,15,2.0,161.5,3.0,15.0,163.0,126.21,98.45
2016,5,25,9,30,3.0,163.0,3.0,15.0,165.0,128.29,99.97
2016,5,25,9,45,5.0,177.5,3.0,15.5,181.5,141.26,110.12
2016,5,25,10,0,7.0,192.0,3.0,16.0,198.0,154.43,120.34
2016,5,25,10,15,8.5,207.5,3.0,16.0,215.0,168.19,131.2
2016,5,25,10,30,10.0,223.0,3.0,16.0,232.0,182.08,142.12
2016,5,25,10,45,9.5,214.0,3.0,16.5,222.5,175.02,136.1
2016,5,25,11,0,9.0,205.0,3.0,17.0,213.0,167.86,130.08
2016,5,25,11,15,108.5,341.0,3.0,17.0,444.0,380.79,297.77
2016,5,25,11,30,208.0,477.0,3.0,17.0,675.0,579.15,445.61
2016,5,25,11,45,209.0,480.0,3.05,17.0,679.5,584.88,448.7
2016,5,25,12,0,210.0,483.0,3.1,17.0,684.0,589.38,452.04
2016,5,25,12,15,166.0,480.5,3.15,17.0,639.0,550.93,423.11
2016,5,25,12,30,122.0,478.0,3.2,17.0,594.0,511.59,393.48
2016,5,25,12,45,127.5,467.0,3.25,17.0,588.0,504.83,389.1
2016,5,25,13,0,133.0,456.0,3.3,17.0,582.0,497.14,383.87
2016,5,25,13,15,133.0,448.0,3.35,17.0,571.5,486.74,376.46
2016,5,25,13,30,133.0,440.0,3.4,17.0,561.0,475.58,368.48
2016,5,25,13,45,133.5,428.5,3.5,17.5,547.5,461.19,357.5
2016,5,25,14,0,134.0,417.0,3.6,18.0,534.0,446.13,346.0
2016,5,25,14,15,504.0,264.5,3.65,17.5,680.0,585.25,457.51
2016,5,25,14,30,874.0,112.0,3.7,17.0,826.0,672.42,526.5
2016,5,25,14,45,866.5,109.0,3.75,17.0,791.0,632.79,495.4
2016,5,25,15,0,859.0,106.0,3.8,17.0,756.0,590.98,462.63
2016,5,25,15,15,847.5,103.5,3.85,17.0,715.0,545.5,426.18
2016,5,25,15,30,836.0,101.0,3.9,17.0,674.0,498.62,387.64
2016,5,25,15,45,820.5,98.5,3.95,17.0,629.0,449.11,346.02
2016,5,25,16,0,805.0,96.0,4.0,17.0,584.0,398.03,302.08
2016,5,25,16,15,785.0,92.5,4.0,16.5,536.0,344.41,255.72
2016,5,25,16,30,765.0,89.0,4.0,16.0,488.0,291.36,209.08
2016,5,25,16,45,735.5,85.5,4.05,15.5,437.0,237.05,161.91
2016,5,25,17,0,706.0,82.0,4.1,15.0,386.0,181.33,115.28
2016,5,25,17,15,668.0,77.5,4.1,14.5,335.5,129.6,76.66
2016,5,25,17,30,630.0,73.0,4.1,14.0,285.0,81.61,49.82
2016,5,25,17,45,570.0,67.5,4.1,14.0,235.0,54.04,42.77
2016,5,25,18,0,510.0,62.0,4.1,14.0,185.0,49.86,38.94
2016,5,25,18,15,430.0,53.0,4.0,13.5,140.0,42.8,32.43
2016,5,25,18,30,350.0,44.0,3.9,13.0,95.0,35.75,25.71
2016,5,25,18,45,222.5,31.5,3.8,12.5,59.5,24.02,14.31
2016,5,25,19,0,95.0,19.0,3.7,12.0,24.0,14.39,0.0
2016,5,25,19,15,47.5,9.5,3.65,12.0,12.0,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,1.9,11.5,30.0,15.14,1.42
2016,5,26,5,30,192.0,40.0,1.9,12.0,60.0,29.98,19.89
2016,5,26,5,45,283.5,53.0,1.95,12.5,101.0,39.75,29.46
2016,5,26,6,0,375.0,66.0,2.0,13.0,142.0,49.53,38.59
2016,5,26,6,15,233.5,92.0,1.9,13.0,144.0,66.06,53.6
2016,5,26,6,30,92.0,118.0,1.8,13.0,146.0,82.01,67.88
2016,5,26,6,45,107.0,138.5,1.75,13.5,177.0,103.07,79.39
2016,5,26,7,0,122.0,159.0,1.7,14.0,208.0,128.63,98.14
2016,5,26,7,15,153.0,181.5,1.6,14.5,251.0,160.2,122.1
2016,5,26,7,30,184.0,204.0,1.5,15.0,294.0,195.48,149.63
2016,5,26,7,45,250.0,217.5,1.4,15.5,353.5,240.27,183.92
2016,5,26,8,0,316.0,231.0,1.3,16.0,413.0,290.18,222.52
2016,5,26,8,15,538.5,179.5,1.25,16.0,520.0,363.1,277.19
2016,5,26,8,30,761.0,128.0,1.2,16.0,627.0,454.87,347.11
2016,5,26,8,45,778.5,130.5,1.15,16.5,670.5,503.55,384.95
2016,5,26,9,0,796.0,133.0,1.1,17.0,714.0,551.73,421.39
2016,5,26,9,15,808.5,135.5,1.05,17.0,752.5,596.23,454.75
2016,5,26,9,30,821.0,138.0,1.0,17.0,791.0,639.26,486.05
2016,5,26,9,45,822.5,145.0,1.0,17.5,821.5,677.26,512.38
2016,5,26,10,0,824.0,152.0,1.0,18.0,852.0,712.58,536.14
2016,5,26,10,15,831.0,153.5,1.0,18.5,879.0,744.3,557.0
2016,5,26,10,30,838.0,155.0,1.0,19.0,906.0,773.36,575.63
2016,5,26,10,45,844.0,155.5,1.05,19.5,926.0,797.96,591.61
2016,5,26,11,0,850.0,156.0,1.1,20.0,946.0,819.55,605.41
2016,5,26,11,15,853.5,156.5,1.15,20.0,958.5,822.97,608.07
2016,5,26,11,30,857.0,157.0,1.2,20.0,971.0,835.56,616.75
2016,5,26,11,45,860.0,156.5,1.3,20.5,977.0,843.78,621.97
2016,5,26,12,0,863.0,156.0,1.4,21.0,983.0,848.78,625.15
2016,5,26,12,15,862.5,155.5,1.55,21.0,981.0,847.68,626.13
2016,5,26,12,30,862.0,155.0,1.7,21.0,979.0,843.33,624.98
2016,5,26,12,45,871.5,147.0,1.85,21.0,972.5,838.02,623.18
2016,5,26,13,0,881.0,139.0,2.0,21.0,966.0,829.06,618.88
2016,5,26,13,15,877.5,138.0,2.15,21.0,949.5,811.82,608.91
2016,5,26,13,30,874.0,137.0,2.3,21.0,933.0,791.37,596.41
2016,5,26,13,45,867.5,136.5,2.45,21.0,909.0,765.97,579.66
2016,5,26,14,0,861.0,136.0,2.6,21.0,885.0,737.69,560.46
2016,5,26,14,15,853.5,134.0,2.7,20.5,855.0,704.81,538.31
2016,5,26,14,30,846.0,132.0,2.8,20.0,825.0,675.49,517.91
2016,5,26,14,45,835.0,130.5,2.9,20.0,789.0,635.11,488.0
2016,5,26,15,0,824.0,129.0,3.0,20.0,753.0,592.89,455.98
2016,5,26,15,15,810.5,126.0,3.05,19.5,712.0,546.46,420.61
2016,5,26,15,30,797.0,123.0,3.1,19.0,671.0,498.92,383.25
2016,5,26,15,45,779.5,120.0,3.2,19.0,625.5,448.78,342.16
2016,5,26,16,0,762.0,117.0,3.3,19.0,580.0,398.44,299.8
2016,5,26,16,15,740.0,113.0,3.35,18.5,532.0,343.35,253.32
2016,5,26,16,30,718.0,109.0,3.4,18.0,484.0,291.13,208.35
2016,5,26,16,45,687.5,104.0,3.45,17.5,434.0,237.38,162.54
2016,5,26,17,0,657.0,99.0,3.5,17.0,384.0,186.02,120.25
2016,5,26,17,15,617.0,93.0,3.45,16.5,333.5,135.59,83.11
2016,5,26,17,30,577.0,87.0,3.4,16.0,283.0,89.25,57.17
2016,5,26,17,45,519.0,79.5,3.4,15.5,233.5,62.41,49.92
2016,5,26,18,0,461.0,72.0,3.4,15.0,184.0,57.12,45.22
2016,5,26,18,15,380.0,61.0,3.3,14.5,139.0,46.12,35.24
2016,5,26,18,30,299.0,50.0,3.2,14.0,94.0,37.74,27.36
2016,5,26,18,45,187.5,35.0,3.1,13.5,59.0,26.38,16.33
2016,5,26,19,0,76.0,20.0,3.0,13.0,24.0,15.16,0.0
2016,5,26,19,15,38.0,10.0,2.95,12.5,12.0,7.87,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.5,20.0,1.0,11.5,30.5,15.15,1.99
2016,5,27,5,30,197.0,40.0,1.0,12.0,61.0,30.01,20.0
2016,5,27,5,45,292.5,52.5,1.05,12.5,103.0,39.47,29.26
2016,5,27,6,0,388.0,65.0,1.1,13.0,145.0,48.96,38.12
2016,5,27,6,15,452.5,74.5,1.15,13.5,192.5,58.76,47.03
2016,5,27,6,30,517.0,84.0,1.2,14.0,240.0,65.59,53.08
2016,5,27,6,45,568.5,90.0,1.25,14.5,291.0,97.18,61.74
2016,5,27,7,0,620.0,96.0,1.3,15.0,342.0,144.62,89.95
2016,5,27,7,15,654.0,101.5,1.3,15.5,392.5,194.03,127.26
2016,5,27,7,30,688.0,107.0,1.3,16.0,443.0,246.51,170.41
2016,5,27,7,45,718.0,110.0,1.3,16.5,493.0,298.58,214.55
2016,5,27,8,0,748.0,113.0,1.3,17.0,543.0,352.59,260.07
2016,5,27,8,15,767.5,116.5,1.25,17.5,590.0,406.48,304.66
2016,5,27,8,30,787.0,120.0,1.2,18.0,637.0,458.14,346.21
2016,5,27,8,45,805.5,121.5,1.2,18.5,681.0,507.56,385.0
2016,5,27,9,0,824.0,123.0,1.2,19.0,725.0,556.49,422.17
2016,5,27,9,15,835.5,125.0,1.15,19.5,763.0,601.05,454.65
2016,5,27,9,30,847.0,127.0,1.1,20.0,801.0,643.99,484.86
2016,5,27,9,45,864.0,124.0,1.05,20.5,836.0,678.65,508.59
2016,5,27,10,0,881.0,121.0,1.0,21.0,871.0,716.5,533.7
2016,5,27,10,15,887.0,122.0,0.95,21.5,897.5,747.77,553.46
2016,5,27,10,30,893.0,123.0,0.9,22.0,924.0,776.19,570.8
2016,5,27,10,45,899.5,123.0,0.9,22.5,944.5,801.16,585.9
2016,5,27,11,0,906.0,123.0,0.9,23.0,965.0,823.04,598.26
2016,5,27,11,15,908.5,123.5,0.95,23.5,977.5,838.92,607.49
2016,5,27,11,30,911.0,124.0,1.0,24.0,990.0,851.4,614.62
2016,5,27,11,45,913.0,123.5,1.1,24.5,995.5,859.23,619.58
2016,5,27,12,0,915.0,123.0,1.2,25.0,1001.0,863.61,622.4
2016,5,27,12,15,915.0,123.0,1.35,25.0,999.0,863.31,624.13
2016,5,27,12,30,915.0,123.0,1.5,25.0,997.0,859.55,623.62
2016,5,27,12,45,909.5,124.5,1.65,25.0,986.5,849.09,618.71
2016,5,27,13,0,904.0,126.0,1.8,25.0,976.0,835.29,611.54
2016,5,27,13,15,900.5,125.5,1.9,25.0,959.0,818.11,601.6
2016,5,27,13,30,897.0,125.0,2.0,25.0,942.0,797.65,589.4
2016,5,27,13,45,890.5,124.5,2.15,25.0,918.0,771.77,572.94
2016,5,27,14,0,884.0,124.0,2.3,25.0,894.0,742.95,553.93
2016,5,27,14,15,876.5,122.5,2.35,24.5,864.0,709.83,531.9
2016,5,27,14,30,869.0,121.0,2.4,24.0,834.0,674.15,507.46
2016,5,27,14,45,858.0,119.5,2.5,24.0,797.5,633.97,478.37
2016,5,27,15,0,847.0,118.0,2.6,24.0,761.0,591.87,447.07
2016,5,27,15,15,834.5,115.5,2.6,23.5,720.0,549.02,414.74
2016,5,27,15,30,822.0,113.0,2.6,23.0,679.0,501.46,377.93
2016,5,27,15,45,803.0,111.0,2.65,23.0,633.0,450.5,336.9
2016,5,27,16,0,784.0,109.0,2.7,23.0,587.0,399.41,294.68
2016,5,27,16,15,762.5,105.5,2.7,22.5,539.0,346.43,250.54
2016,5,27,16,30,741.0,102.0,2.7,22.0,491.0,291.2,203.94
2016,5,27,16,45,708.0,98.5,2.75,22.0,440.0,236.99,158.3
2016,5,27,17,0,675.0,95.0,2.8,22.0,389.0,185.39,116.47
2016,5,27,17,15,636.0,89.0,2.75,21.0,338.0,134.14,79.67
2016,5,27,17,30,597.0,83.0,2.7,20.0,287.0,86.85,53.92
2016,5,27,17,45,539.5,76.0,2.65,19.5,237.0,59.97,46.98
2016,5,27,18,0,482.0,69.0,2.6,19.0,187.0,54.94,42.58
2016,5,27,18,15,403.0,59.0,2.5,18.0,142.0,47.31,35.78
2016,5,27,18,30,324.0,49.0,2.4,17.0,97.0,37.2,26.59
2016,5,27,18,45,212.0,35.0,2.35,16.5,61.5,26.5,16.3
2016,5,27,19,0,100.0,21.0,2.3,16.0,26.0,15.88,0.0
2016,5,27,19,15,50.0,10.5,2.3,15.5,13.0,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,1.5,13.5,32.0,14.13,1.83
2016,5,28,5,30,248.0,37.0,1.5,14.0,64.0,28.13,18.25
2016,5,28,5,45,338.0,48.5,1.55,14.5,106.0,36.98,26.83
2016,5,28,6,0,428.0,60.0,1.6,15.0,148.0,48.15,37.08
2016,5,28,6,15,490.0,68.5,1.65,15.5,195.5,54.46,42.84
2016,5,28,6,30,552.0,77.0,1.7,16.0,243.0,60.72,48.36
2016,5,28,6,45,597.0,83.0,1.75,16.5,293.5,92.52,56.98
2016,5,28,7,0,642.0,89.0,1.8,17.0,344.0,140.7,85.31
2016,5,28,7,15,675.0,94.5,1.75,17.5,395.0,191.03,123.1
2016,5,28,7,30,708.0,100.0,1.7,18.0,446.0,244.27,166.78
2016,5,28,7,45,733.5,104.0,1.65,18.5,495.5,296.78,211.37
2016,5,28,8,0,759.0,108.0,1.6,19.0,545.0,353.23,258.79
2016,5,28,8,15,778.0,111.5,1.55,19.5,592.0,404.92,301.72
2016,5,28,8,30,797.0,115.0,1.5,20.0,639.0,456.78,343.52
2016,5,28,8,45,812.0,118.0,1.45,21.0,682.5,506.15,381.38
2016,5,28,9,0,827.0,121.0,1.4,22.0,726.0,554.72,417.14
2016,5,28,9,15,838.5,123.5,1.3,22.5,764.5,599.79,449.54
2016,5,28,9,30,850.0,126.0,1.2,23.0,803.0,638.36,476.28
2016,5,28,9,45,858.0,128.0,1.2,23.5,836.0,676.28,502.41
2016,5,28,10,0,866.0,130.0,1.2,24.0,869.0,711.85,526.21
2016,5,28,10,15,750.5,209.0,1.2,24.0,863.0,734.87,539.41
2016,5,28,10,30,635.0,288.0,1.2,24.0,857.0,734.95,537.17
2016,5,28,10,45,761.5,212.0,1.2,24.5,909.5,785.59,572.38
2016,5,28,11,0,888.0,136.0,1.2,25.0,962.0,817.74,594.44
2016,5,28,11,15,891.0,136.5,1.25,25.0,975.0,833.72,604.74
2016,5,28,11,30,894.0,137.0,1.3,25.0,988.0,846.39,613.13
2016,5,28,11,45,895.0,137.5,1.4,25.5,993.5,854.08,617.82
2016,5,28,12,0,896.0,138.0,1.5,26.0,999.0,858.39,620.41
2016,5,28,12,15,895.5,138.5,1.6,26.0,997.0,858.12,621.32
2016,5,28,12,30,895.0,139.0,1.7,26.0,995.0,854.47,620.12
2016,5,28,12,45,882.5,145.5,1.8,26.0,982.5,842.49,613.52
2016,5,28,13,0,870.0,152.0,1.9,26.0,970.0,827.35,604.89
2016,5,28,13,15,866.0,151.0,1.95,25.5,953.0,810.05,595.51
2016,5,28,13,30,862.0,150.0,2.0,25.0,936.0,789.59,583.29
2016,5,28,13,45,856.5,148.0,2.1,25.0,912.5,764.17,566.71
2016,5,28,14,0,851.0,146.0,2.2,25.0,889.0,744.67,553.58
2016,5,28,14,15,843.0,144.0,2.25,25.0,858.5,710.88,530.14
2016,5,28,14,30,835.0,142.0,2.3,25.0,828.0,674.64,504.55
2016,5,28,14,45,825.0,139.5,2.35,25.0,792.0,634.51,475.59
2016,5,28,15,0,815.0,137.0,2.4,25.0,756.0,592.49,444.53
2016,5,28,15,15,801.0,134.0,2.4,24.5,715.0,546.3,410.23
2016,5,28,15,30,787.0,131.0,2.4,24.0,674.0,499.04,374.07
2016,5,28,15,45,770.0,127.0,2.45,24.0,628.5,448.87,334.08
2016,5,28,16,0,753.0,123.0,2.5,24.0,583.0,396.47,291.34
2016,5,28,16,15,730.0,118.5,2.5,23.5,534.5,343.2,247.51
2016,5,28,16,30,707.0,114.0,2.5,23.0,486.0,290.92,203.73
2016,5,28,16,45,678.5,108.5,2.5,22.5,436.0,237.91,159.65
2016,5,28,17,0,650.0,103.0,2.5,22.0,386.0,187.09,118.8
2016,5,28,17,15,610.0,96.5,2.4,21.0,335.5,136.78,82.85
2016,5,28,17,30,570.0,90.0,2.3,20.0,285.0,90.59,57.68
2016,5,28,17,45,516.5,81.5,2.25,19.5,236.0,63.81,50.32
2016,5,28,18,0,463.0,73.0,2.2,19.0,187.0,57.83,45.11
2016,5,28,18,15,384.5,62.0,2.1,18.0,142.0,46.86,35.41
2016,5,28,18,30,306.0,51.0,2.0,17.0,97.0,38.49,27.74
2016,5,28,18,45,200.5,36.0,1.9,16.5,61.5,27.17,16.96
2016,5,28,19,0,95.0,21.0,1.8,16.0,26.0,15.87,0.05
2016,5,28,19,15,47.5,10.5,1.8,15.5,13.0,8.26,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,1.65,11.5,33.0,14.49,2.46
2016,5,29,5,30,245.0,38.0,1.6,12.0,66.0,28.83,19.06
2016,5,29,5,45,338.5,49.5,1.55,12.5,108.0,37.69,27.71
2016,5,29,6,0,432.0,61.0,1.5,13.0,150.0,48.96,38.12
2016,5,29,6,15,495.5,69.0,1.4,13.5,198.5,54.89,43.58
2016,5,29,6,30,559.0,77.0,1.3,14.0,247.0,60.79,48.83
2016,5,29,6,45,604.5,83.5,1.25,14.5,298.0,92.31,57.44
2016,5,29,7,0,650.0,90.0,1.2,15.0,349.0,141.27,86.13
2016,5,29,7,15,683.0,95.0,1.15,15.5,400.0,191.6,123.84
2016,5,29,7,30,716.0,100.0,1.1,16.0,451.0,244.81,167.5
2016,5,29,7,45,741.0,104.5,1.05,16.5,500.5,297.96,212.55
2016,5,29,8,0,766.0,109.0,1.0,17.0,550.0,355.02,260.33
2016,5,29,8,15,785.0,112.0,1.0,17.5,597.0,406.6,303.16
2016,5,29,8,30,804.0,115.0,1.0,18.0,644.0,458.33,344.89
2016,5,29,8,45,818.5,118.0,1.0,18.5,687.5,507.73,383.57
2016,5,29,9,0,833.0,121.0,1.0,19.0,731.0,556.28,420.32
2016,5,29,9,15,844.5,123.5,1.05,19.5,769.5,601.56,453.94
2016,5,29,9,30,856.0,126.0,1.1,20.0,808.0,640.39,482.2
2016,5,29,9,45,863.5,128.5,1.15,20.5,840.5,678.58,509.21
2016,5,29,10,0,871.0,131.0,1.2,21.0,873.0,714.37,533.89
2016,5,29,10,15,877.0,132.5,1.25,21.0,899.5,745.73,556.11
2016,5,29,10,30,883.0,134.0,1.3,21.0,926.0,774.25,576.11
2016,5,29,10,45,885.5,136.0,1.4,21.5,945.5,797.55,591.76
2016,5,29,11,0,888.0,138.0,1.5,22.0,965.0,817.62,604.64
2016,5,29,11,15,890.5,139.0,1.55,22.0,977.5,833.6,615.23
2016,5,29,11,30,893.0,140.0,1.6,22.0,990.0,846.26,623.71
2016,5,29,11,45,892.0,141.5,1.7,22.5,994.5,853.11,627.8
2016,5,29,12,0,891.0,143.0,1.8,23.0,999.0,856.58,629.76
2016,5,29,12,15,890.5,143.0,1.85,23.0,997.0,855.95,629.81
2016,5,29,12,30,890.0,143.0,1.9,23.0,995.0,851.97,627.77
2016,5,29,12,45,880.5,147.5,1.95,23.0,983.5,840.91,621.11
2016,5,29,13,0,871.0,152.0,2.0,23.0,972.0,826.68,612.43
2016,5,29,13,15,867.0,151.0,2.05,23.0,955.0,809.42,601.68
2016,5,29,13,30,863.0,150.0,2.1,23.0,938.0,789.0,588.16
2016,5,29,13,45,859.0,147.5,2.15,23.0,915.0,764.34,571.55
2016,5,29,14,0,855.0,145.0,2.2,23.0,892.0,745.39,558.35
2016,5,29,14,15,847.5,143.0,2.25,22.5,861.5,711.89,535.94
2016,5,29,14,30,840.0,141.0,2.3,22.0,831.0,675.9,511.26
2016,5,29,14,45,832.0,137.5,2.35,22.0,796.0,636.02,482.16
2016,5,29,15,0,824.0,134.0,2.4,22.0,761.0,594.1,450.81
2016,5,29,15,15,810.5,131.0,2.4,22.0,719.5,547.88,415.25
2016,5,29,15,30,797.0,128.0,2.4,22.0,678.0,500.53,377.91
2016,5,29,15,45,781.5,123.5,2.45,22.0,633.0,450.22,337.45
2016,5,29,16,0,766.0,119.0,2.5,22.0,588.0,399.51,295.57
2016,5,29,16,15,743.5,115.0,2.5,21.5,539.5,344.21,249.78
2016,5,29,16,30,721.0,111.0,2.5,21.0,491.0,291.86,205.53
2016,5,29,16,45,693.0,105.5,2.55,20.5,441.0,238.3,160.62
2016,5,29,17,0,665.0,100.0,2.6,20.0,391.0,186.85,118.9
2016,5,29,17,15,625.5,94.0,2.6,19.5,340.0,136.21,82.3
2016,5,29,17,30,586.0,88.0,2.6,19.0,289.0,89.58,56.82
2016,5,29,17,45,532.5,80.0,2.65,18.5,240.0,62.83,49.68
2016,5,29,18,0,479.0,72.0,2.7,18.0,191.0,57.17,44.73
2016,5,29,18,15,399.5,61.5,2.6,17.0,145.5,46.65,35.39
2016,5,29,18,30,320.0,51.0,2.5,16.0,100.0,38.59,27.97
2016,5,29,18,45,210.0,36.5,2.45,15.5,64.0,27.57,17.47
2016,5,29,19,0,100.0,22.0,2.4,15.0,28.0,16.61,1.43
2016,5,29,19,15,50.0,11.0,2.4,14.5,14.0,8.65,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,10.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,11.0,10.0,7.08,0.0
2016,5,30,5,15,150.5,23.5,0.85,11.5,39.0,17.86,4.75
2016,5,30,5,30,271.0,38.0,0.8,12.0,68.0,28.96,19.25
2016,5,30,5,45,365.5,48.0,0.8,12.5,111.0,38.87,28.79
2016,5,30,6,0,460.0,58.0,0.8,13.0,154.0,46.8,36.23
2016,5,30,6,15,377.5,83.5,0.75,13.5,176.5,61.35,49.35
2016,5,30,6,30,295.0,109.0,0.7,14.0,199.0,77.91,63.97
2016,5,30,6,45,328.5,122.5,0.7,15.0,239.5,102.49,73.07
2016,5,30,7,0,362.0,136.0,0.7,16.0,280.0,138.64,95.5
2016,5,30,7,15,551.0,114.5,0.7,16.5,368.0,183.21,121.98
2016,5,30,7,30,740.0,93.0,0.7,17.0,456.0,246.76,166.84
2016,5,30,7,45,765.5,96.0,0.75,17.5,506.0,299.52,211.37
2016,5,30,8,0,791.0,99.0,0.8,18.0,556.0,353.67,256.93
2016,5,30,8,15,809.0,102.0,0.8,18.5,603.0,406.0,300.21
2016,5,30,8,30,827.0,105.0,0.8,19.0,650.0,458.34,342.18
2016,5,30,8,45,841.0,107.5,0.85,19.5,693.0,508.03,381.18
2016,5,30,9,0,855.0,110.0,0.9,20.0,736.0,554.56,416.74
2016,5,30,9,15,865.5,112.0,0.95,20.5,774.5,598.78,449.56
2016,5,30,9,30,876.0,114.0,1.0,21.0,813.0,641.21,480.18
2016,5,30,9,45,885.0,115.5,1.1,21.5,846.0,680.24,508.12
2016,5,30,10,0,894.0,117.0,1.2,22.0,879.0,716.94,533.85
2016,5,30,10,15,899.5,118.0,1.25,22.5,905.5,748.21,554.88
2016,5,30,10,30,905.0,119.0,1.3,23.0,932.0,776.56,573.58
2016,5,30,10,45,909.0,120.0,1.4,23.5,952.0,800.73,589.53
2016,5,30,11,0,913.0,121.0,1.5,24.0,972.0,821.67,602.61
2016,5,30,11,15,915.5,121.5,1.55,24.0,984.5,837.69,613.13
2016,5,30,11,30,918.0,122.0,1.6,24.0,997.0,850.29,621.51
2016,5,30,11,45,918.5,122.5,1.7,24.5,1002.0,857.83,626.0
2016,5,30,12,0,919.0,123.0,1.8,25.0,1007.0,861.9,628.31
2016,5,30,12,15,918.5,123.0,1.85,25.0,1005.0,861.3,628.37
2016,5,30,12,30,918.0,123.0,1.9,25.0,1003.0,857.23,626.3
2016,5,30,12,45,912.5,124.5,1.95,25.0,992.0,846.91,620.19
2016,5,30,13,0,907.0,126.0,2.0,25.0,981.0,833.23,611.97
2016,5,30,13,15,903.5,125.5,2.05,25.0,964.0,816.19,601.54
2016,5,30,13,30,900.0,125.0,2.1,25.0,947.0,795.85,588.85
2016,5,30,13,45,895.0,123.0,2.2,25.0,923.5,769.97,571.88
2016,5,30,14,0,890.0,121.0,2.3,25.0,900.0,741.06,552.47
2016,5,30,14,15,883.0,119.5,2.35,24.5,869.5,708.31,530.66
2016,5,30,14,30,876.0,118.0,2.4,24.0,839.0,672.96,506.41
2016,5,30,14,45,867.0,115.5,2.5,24.0,803.5,633.14,477.55
2016,5,30,15,0,858.0,113.0,2.6,24.0,768.0,591.24,446.36
2016,5,30,15,15,845.5,111.0,2.6,23.5,726.5,546.05,412.3
2016,5,30,15,30,833.0,109.0,2.6,23.0,685.0,500.86,377.12
2016,5,30,15,45,818.0,105.5,2.65,23.0,640.0,450.09,336.12
2016,5,30,16,0,803.0,102.0,2.7,23.0,595.0,398.8,293.59
2016,5,30,16,15,782.0,98.5,2.65,22.5,546.5,345.3,248.86
2016,5,30,16,30,761.0,95.0,2.6,22.0,498.0,292.45,203.95
2016,5,30,16,45,735.0,90.5,2.6,21.5,448.0,238.63,158.61
2016,5,30,17,0,709.0,86.0,2.6,21.0,398.0,182.84,113.3
2016,5,30,17,15,672.0,81.0,2.5,20.5,347.0,130.95,75.84
2016,5,30,17,30,635.0,76.0,2.4,20.0,296.0,82.68,49.89
2016,5,30,17,45,582.5,69.5,2.35,19.5,246.0,55.56,43.14
2016,5,30,18,0,530.0,63.0,2.3,19.0,196.0,50.7,38.91
2016,5,30,18,15,454.0,54.5,2.15,18.0,150.5,44.04,32.99
2016,5,30,18,30,378.0,46.0,2.0,17.0,105.0,37.39,26.84
2016,5,30,18,45,262.5,34.0,1.95,16.5,68.0,27.63,17.52
2016,5,30,19,0,147.0,22.0,1.9,16.0,31.0,16.75,2.37
2016,5,30,19,15,73.5,11.0,1.9,15.5,15.5,8.65,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.6,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,5,31,5,15,158.0,23.0,1.55,12.5,39.5,17.52,4.83
2016,5,31,5,30,283.0,37.0,1.5,13.0,69.0,30.15,20.18
2016,5,31,5,45,375.0,47.0,1.5,13.5,112.0,38.1,27.97
2016,5,31,6,0,467.0,57.0,1.5,14.0,155.0,46.05,35.4
2016,5,31,6,15,529.0,64.5,1.45,14.5,203.5,51.76,40.64
2016,5,31,6,30,591.0,72.0,1.4,15.0,252.0,57.45,45.67
2016,5,31,6,45,635.0,77.5,1.35,15.5,303.0,87.43,53.17
2016,5,31,7,0,679.0,83.0,1.3,16.0,354.0,136.96,81.32
2016,5,31,7,15,711.0,87.5,1.3,16.5,405.5,188.12,119.34
2016,5,31,7,30,743.0,92.0,1.3,17.0,457.0,245.36,166.21
2016,5,31,7,45,768.0,95.5,1.3,18.0,507.0,298.49,210.98
2016,5,31,8,0,793.0,99.0,1.3,19.0,557.0,352.95,256.55
2016,5,31,8,15,811.0,102.0,1.25,19.5,604.5,405.33,300.05
2016,5,31,8,30,829.0,105.0,1.2,20.0,652.0,457.71,342.19
2016,5,31,8,45,844.0,107.5,1.2,20.5,695.5,507.93,381.55
2016,5,31,9,0,859.0,110.0,1.2,21.0,739.0,555.13,417.45
2016,5,31,9,15,869.5,112.0,1.2,21.5,778.0,599.49,450.15
2016,5,31,9,30,880.0,114.0,1.2,22.0,817.0,642.05,480.53
2016,5,31,9,45,890.5,114.5,1.25,22.5,851.0,681.35,508.23
2016,5,31,10,0,901.0,115.0,1.3,23.0,885.0,718.4,533.71
2016,5,31,10,15,907.5,116.5,1.35,23.5,912.0,751.0,555.59
2016,5,31,10,30,914.0,118.0,1.4,24.0,939.0,780.71,575.13
2016,5,31,10,45,918.0,118.5,1.45,24.5,959.0,804.68,590.34
2016,5,31,11,0,922.0,119.0,1.5,25.0,979.0,825.38,602.66
2016,5,31,11,15,925.0,120.0,1.55,25.0,992.5,842.37,613.76
2016,5,31,11,30,928.0,121.0,1.6,25.0,1006.0,855.91,622.7
2016,5,31,11,45,929.5,121.0,1.65,25.5,1011.5,863.96,626.94
2016,5,31,12,0,931.0,121.0,1.7,26.0,1017.0,868.51,629.03
2016,5,31,12,15,931.0,121.0,1.75,26.0,1015.0,868.35,629.41
2016,5,31,12,30,931.0,121.0,1.8,26.0,1013.0,864.68,627.64
2016,5,31,12,45,933.0,118.0,1.9,26.5,1005.0,856.63,622.37
2016,5,31,13,0,935.0,115.0,2.0,27.0,997.0,844.98,614.8
2016,5,31,13,15,932.0,114.0,2.05,27.0,980.5,827.5,604.2
2016,5,31,13,30,929.0,113.0,2.1,27.0,964.0,806.6,591.36
2016,5,31,13,45,924.0,112.5,2.2,27.0,940.5,781.34,575.26
2016,5,31,14,0,919.0,112.0,2.3,27.0,917.0,752.95,556.36
2016,5,31,14,15,912.5,110.5,2.3,26.5,886.5,719.73,534.18
2016,5,31,14,30,906.0,109.0,2.3,26.0,856.0,683.78,509.53
2016,5,31,14,45,897.0,107.5,2.35,26.0,820.0,643.77,480.63
2016,5,31,15,0,888.0,106.0,2.4,26.0,784.0,601.61,449.39
2016,5,31,15,15,876.5,104.0,2.4,25.5,743.0,555.77,415.25
2016,5,31,15,30,865.0,102.0,2.4,25.0,702.0,508.44,378.88
2016,5,31,15,45,849.5,99.5,2.45,25.0,656.0,457.87,338.36
2016,5,31,16,0,834.0,97.0,2.5,25.0,610.0,405.8,295.57
2016,5,31,16,15,814.5,93.5,2.45,24.5,561.0,351.3,250.35
2016,5,31,16,30,795.0,90.0,2.4,24.0,512.0,297.24,204.72
2016,5,31,16,45,768.5,86.5,2.4,23.5,461.0,242.37,158.84
2016,5,31,17,0,742.0,83.0,2.4,23.0,410.0,189.29,116.06
2016,5,31,17,15,706.0,78.0,2.3,22.0,358.0,132.02,74.89
2016,5,31,17,30,670.0,73.0,2.2,21.0,306.0,81.91,48.35
2016,5,31,17,45,619.0,67.0,2.15,20.5,255.5,54.16,41.74
2016,5,31,18,0,568.0,61.0,2.1,20.0,205.0,49.56,37.76
2016,5,31,18,15,491.5,53.0,2.05,19.0,157.5,43.16,32.09
2016,5,31,18,30,415.0,45.0,2.0,18.0,110.0,36.8,26.24
2016,5,31,18,45,296.0,34.0,1.95,17.5,72.0,27.76,17.61
2016,5,31,19,0,177.0,23.0,1.9,17.0,34.0,17.57,3.54
2016,5,31,19,15,88.5,11.5,1.95,16.5,17.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,11.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,12.0,11.0,7.87,0.0
2016,6,1,5,15,177.5,24.0,2.35,12.5,42.0,18.31,5.58
2016,6,1,5,30,311.0,38.0,2.4,13.0,73.0,31.12,21.01
2016,6,1,5,45,401.5,48.0,2.5,13.5,117.0,39.09,28.83
2016,6,1,6,0,492.0,58.0,2.6,14.0,161.0,47.06,36.28
2016,6,1,6,15,554.5,65.0,2.55,14.5,210.5,52.41,41.2
2016,6,1,6,30,617.0,72.0,2.5,15.0,260.0,57.78,45.95
2016,6,1,6,45,660.5,77.5,2.5,15.5,312.5,87.68,53.24
2016,6,1,7,0,704.0,83.0,2.5,16.0,365.0,138.56,81.91
2016,6,1,7,15,530.0,132.0,2.5,16.5,360.5,187.58,127.16
2016,6,1,7,30,356.0,181.0,2.5,17.0,356.0,216.2,158.56
2016,6,1,7,45,357.5,202.5,2.5,17.5,394.0,255.53,191.55
2016,6,1,8,0,359.0,224.0,2.5,18.0,432.0,294.7,224.11
2016,6,1,8,15,361.0,245.0,2.45,18.5,469.0,333.41,255.62
2016,6,1,8,30,363.0,266.0,2.4,19.0,506.0,371.75,286.07
2016,6,1,8,45,622.0,187.5,2.4,19.5,630.5,465.32,356.72
2016,6,1,9,0,881.0,109.0,2.4,20.0,755.0,564.36,431.35
2016,6,1,9,15,891.5,111.0,2.35,20.0,794.5,609.62,466.06
2016,6,1,9,30,902.0,113.0,2.3,20.0,834.0,653.02,498.76
2016,6,1,9,45,912.5,113.5,2.3,20.5,868.0,693.1,527.53
2016,6,1,10,0,923.0,114.0,2.3,21.0,902.0,730.86,553.91
2016,6,1,10,15,929.0,115.0,2.3,21.0,929.5,763.33,577.05
2016,6,1,10,30,935.0,116.0,2.3,21.0,957.0,792.84,597.76
2016,6,1,10,45,938.0,118.0,2.3,21.5,977.0,817.78,613.59
2016,6,1,11,0,941.0,120.0,2.3,22.0,997.0,839.34,626.34
2016,6,1,11,15,943.5,120.5,2.3,22.0,1010.5,855.82,636.88
2016,6,1,11,30,946.0,121.0,2.3,22.0,1024.0,868.79,645.15
2016,6,1,11,45,945.5,122.5,2.3,22.5,1029.0,876.61,648.82
2016,6,1,12,0,945.0,124.0,2.3,23.0,1034.0,880.84,650.22
2016,6,1,12,15,944.5,124.0,2.3,23.0,1032.0,880.3,649.82
2016,6,1,12,30,944.0,124.0,2.3,23.0,1030.0,876.22,647.21
2016,6,1,12,45,930.5,131.0,2.35,23.0,1017.0,863.82,639.58
2016,6,1,13,0,917.0,138.0,2.4,23.0,1004.0,848.09,629.83
2016,6,1,13,15,913.5,137.0,2.4,23.0,986.5,830.64,618.57
2016,6,1,13,30,910.0,136.0,2.4,23.0,969.0,809.86,604.69
2016,6,1,13,45,771.0,206.5,2.45,23.0,900.0,761.28,568.8
2016,6,1,14,0,632.0,277.0,2.5,23.0,831.0,698.12,523.02
2016,6,1,14,15,756.0,204.5,2.45,22.5,845.0,702.36,528.77
2016,6,1,14,30,880.0,132.0,2.4,22.0,859.0,685.0,518.41
2016,6,1,14,45,869.0,130.5,2.4,22.0,822.0,649.7,491.93
2016,6,1,15,0,858.0,129.0,2.4,22.0,785.0,606.58,459.43
2016,6,1,15,15,845.0,126.0,2.4,21.5,743.0,559.44,424.02
2016,6,1,15,30,832.0,123.0,2.4,21.0,701.0,511.03,386.53
2016,6,1,15,45,816.5,119.5,2.4,21.0,655.5,460.14,345.3
2016,6,1,16,0,801.0,116.0,2.4,21.0,610.0,408.76,302.59
2016,6,1,16,15,619.5,149.0,2.35,20.5,512.5,329.38,241.78
2016,6,1,16,30,438.0,182.0,2.3,20.0,415.0,263.82,193.03
2016,6,1,16,45,412.0,167.0,2.3,20.0,369.0,218.67,156.11
2016,6,1,17,0,386.0,152.0,2.3,20.0,323.0,175.96,122.07
2016,6,1,17,15,506.5,119.0,2.25,19.5,314.0,138.77,89.15
2016,6,1,17,30,627.0,86.0,2.2,19.0,305.0,89.5,55.99
2016,6,1,17,45,576.0,78.0,2.2,18.5,254.5,61.77,48.75
2016,6,1,18,0,525.0,70.0,2.2,18.0,204.0,55.99,43.72
2016,6,1,18,15,447.0,60.5,2.1,17.0,157.0,48.69,37.23
2016,6,1,18,30,369.0,51.0,2.0,16.0,110.0,41.38,30.47
2016,6,1,18,45,256.5,38.0,1.9,15.5,72.0,28.89,18.8
2016,6,1,19,0,144.0,25.0,1.8,15.0,34.0,18.93,5.09
2016,6,1,19,15,72.0,12.5,1.85,14.5,17.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
