Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,6.0,2.1,12.0,6.5,0.0,0.0
2016,6,12,5,0,37.0,12.0,2.1,12.0,13.0,9.44,0.0
2016,6,12,5,15,148.5,27.0,2.2,12.5,43.0,20.41,8.11
2016,6,12,5,30,260.0,42.0,2.3,13.0,73.0,31.77,21.69
2016,6,12,5,45,352.0,52.5,2.4,13.5,115.5,39.91,29.59
2016,6,12,6,0,444.0,63.0,2.5,14.0,158.0,50.55,39.4
2016,6,12,6,15,505.0,71.0,2.45,14.5,206.0,56.44,44.78
2016,6,12,6,30,566.0,79.0,2.4,15.0,254.0,62.29,49.95
2016,6,12,6,45,616.0,83.5,2.35,15.5,305.0,80.18,52.7
2016,6,12,7,0,666.0,88.0,2.3,16.0,356.0,127.57,76.06
2016,6,12,7,15,697.0,93.0,2.25,16.0,406.5,177.57,111.73
2016,6,12,7,30,728.0,98.0,2.2,16.0,457.0,230.22,154.63
2016,6,12,7,45,755.0,100.5,2.15,16.5,507.0,285.41,201.5
2016,6,12,8,0,782.0,103.0,2.1,17.0,557.0,338.48,246.98
2016,6,12,8,15,800.0,106.0,2.05,17.5,603.5,389.93,290.8
2016,6,12,8,30,818.0,109.0,2.0,18.0,650.0,441.44,333.53
2016,6,12,8,45,833.0,111.0,1.95,18.5,693.5,490.48,373.12
2016,6,12,9,0,848.0,113.0,1.9,19.0,737.0,536.78,409.39
2016,6,12,9,15,858.5,115.0,1.9,19.5,775.0,580.59,442.86
2016,6,12,9,30,869.0,117.0,1.9,20.0,813.0,622.67,474.04
2016,6,12,9,45,883.0,115.5,1.9,20.5,847.5,662.15,502.54
2016,6,12,10,0,897.0,114.0,1.9,21.0,882.0,699.66,528.89
2016,6,12,10,15,902.5,115.0,1.95,21.0,908.5,731.17,551.76
2016,6,12,10,30,908.0,116.0,2.0,21.0,935.0,759.8,572.31
2016,6,12,10,45,912.0,117.0,2.1,21.5,955.0,784.3,589.0
2016,6,12,11,0,916.0,118.0,2.2,22.0,975.0,805.59,602.89
2016,6,12,11,15,918.0,118.5,2.25,22.0,987.5,821.63,613.6
2016,6,12,11,30,920.0,119.0,2.3,22.0,1000.0,834.27,622.12
2016,6,12,11,45,919.5,120.0,2.4,22.0,1005.5,841.9,627.74
2016,6,12,12,0,919.0,121.0,2.5,22.0,1011.0,846.08,631.15
2016,6,12,12,15,918.5,121.0,2.55,22.0,1009.0,846.05,631.45
2016,6,12,12,30,918.0,121.0,2.6,22.0,1007.0,842.61,629.56
2016,6,12,12,45,910.5,124.0,2.65,22.5,996.5,832.62,622.12
2016,6,12,13,0,903.0,127.0,2.7,23.0,986.0,819.36,612.57
2016,6,12,13,15,899.5,126.5,2.7,22.5,969.5,803.15,603.12
2016,6,12,13,30,896.0,126.0,2.7,22.0,953.0,783.69,590.91
2016,6,12,13,45,890.5,125.0,2.7,22.0,929.5,759.18,573.63
2016,6,12,14,0,885.0,124.0,2.7,22.0,906.0,731.69,554.01
2016,6,12,14,15,877.5,122.5,2.65,22.0,876.5,699.6,530.56
2016,6,12,14,30,870.0,121.0,2.6,22.0,847.0,664.94,504.87
2016,6,12,14,45,861.0,119.0,2.6,22.0,812.0,626.59,476.22
2016,6,12,15,0,852.0,117.0,2.6,22.0,777.0,586.15,445.37
2016,6,12,15,15,840.0,114.5,2.55,21.5,736.5,544.05,413.1
2016,6,12,15,30,828.0,112.0,2.5,21.0,696.0,497.52,376.6
2016,6,12,15,45,813.0,109.0,2.45,21.0,652.0,448.17,336.26
2016,6,12,16,0,798.0,106.0,2.4,21.0,608.0,398.26,294.48
2016,6,12,16,15,778.0,102.5,2.35,20.5,560.0,346.02,250.62
2016,6,12,16,30,758.0,99.0,2.3,20.0,512.0,294.29,206.49
2016,6,12,16,45,732.0,94.5,2.3,19.5,462.5,241.22,161.66
2016,6,12,17,0,706.0,90.0,2.3,19.0,413.0,185.96,116.6
2016,6,12,17,15,671.5,85.0,2.25,18.5,362.5,134.94,79.4
2016,6,12,17,30,637.0,80.0,2.2,18.0,312.0,87.17,53.14
2016,6,12,17,45,588.5,74.0,2.2,18.0,263.0,58.7,46.16
2016,6,12,18,0,540.0,68.0,2.2,18.0,214.0,54.34,42.32
2016,6,12,18,15,472.5,59.5,2.15,17.5,168.0,47.83,36.51
2016,6,12,18,30,405.0,51.0,2.1,17.0,122.0,41.3,30.48
2016,6,12,18,45,306.0,39.5,2.05,16.5,83.5,32.08,21.87
2016,6,12,19,0,207.0,28.0,2.0,16.0,45.0,21.37,10.55
2016,6,12,19,15,103.5,14.0,2.05,15.5,22.5,11.02,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,13,5,15,175.0,24.5,2.8,12.0,43.0,18.68,6.94
2016,6,13,5,30,290.0,38.0,2.8,12.0,73.0,30.94,21.06
2016,6,13,5,45,381.5,47.5,2.85,12.5,115.5,38.48,28.45
2016,6,13,6,0,473.0,57.0,2.9,13.0,158.0,46.05,35.55
2016,6,13,6,15,354.0,86.0,2.9,13.5,173.0,62.74,50.58
2016,6,13,6,30,235.0,115.0,2.9,14.0,188.0,80.8,66.57
2016,6,13,6,45,258.0,132.0,2.95,14.5,225.0,98.62,74.38
2016,6,13,7,0,281.0,149.0,3.0,15.0,262.0,131.34,94.5
2016,6,13,7,15,208.0,178.5,3.0,15.0,268.5,160.6,119.93
2016,6,13,7,30,135.0,208.0,3.0,15.0,275.0,180.88,139.7
2016,6,13,7,45,111.5,228.5,3.05,15.5,288.0,200.28,156.42
2016,6,13,8,0,88.0,249.0,3.1,16.0,301.0,214.84,168.82
2016,6,13,8,15,212.0,261.0,3.15,16.0,398.0,279.52,218.32
2016,6,13,8,30,336.0,273.0,3.2,16.0,495.0,357.59,278.94
2016,6,13,8,45,302.5,302.0,3.25,16.5,512.0,383.65,299.88
2016,6,13,9,0,269.0,331.0,3.3,17.0,529.0,406.12,317.36
2016,6,13,9,15,183.5,352.5,3.3,17.0,491.0,384.78,301.08
2016,6,13,9,30,98.0,374.0,3.3,17.0,453.0,354.52,277.23
2016,6,13,9,45,195.5,386.0,3.3,17.5,551.0,438.37,341.65
2016,6,13,10,0,293.0,398.0,3.3,18.0,649.0,529.19,409.58
2016,6,13,10,15,368.5,380.5,3.4,18.0,706.0,578.94,447.33
2016,6,13,10,30,444.0,363.0,3.5,18.0,763.0,639.36,492.66
2016,6,13,10,45,685.0,237.5,3.6,18.5,870.5,730.43,562.23
2016,6,13,11,0,926.0,112.0,3.7,19.0,978.0,807.54,620.45
2016,6,13,11,15,929.0,112.5,3.8,18.5,992.0,824.57,633.21
2016,6,13,11,30,932.0,113.0,3.9,18.0,1006.0,838.19,644.08
2016,6,13,11,45,931.5,114.5,4.0,18.0,1012.0,846.39,650.04
2016,6,13,12,0,931.0,116.0,4.1,18.0,1018.0,851.1,653.65
2016,6,13,12,15,931.0,116.0,4.15,18.0,1016.5,851.52,654.13
2016,6,13,12,30,931.0,116.0,4.2,18.0,1015.0,848.48,652.29
2016,6,13,12,45,928.0,116.5,4.3,18.0,1005.5,840.0,646.87
2016,6,13,13,0,925.0,117.0,4.4,18.0,996.0,828.1,639.42
2016,6,13,13,15,921.5,116.5,4.45,18.0,980.0,811.59,628.4
2016,6,13,13,30,918.0,116.0,4.5,18.0,964.0,791.75,614.83
2016,6,13,13,45,911.0,116.5,4.55,18.0,940.5,766.93,596.81
2016,6,13,14,0,904.0,117.0,4.6,18.0,917.0,739.14,576.32
2016,6,13,14,15,897.0,115.5,4.6,18.0,887.0,706.88,551.98
2016,6,13,14,30,890.0,114.0,4.6,18.0,857.0,671.95,525.22
2016,6,13,14,45,877.5,114.0,4.7,18.0,821.0,632.48,494.83
2016,6,13,15,0,865.0,114.0,4.8,18.0,785.0,591.12,462.24
2016,6,13,15,15,853.5,111.5,4.8,17.5,744.5,546.62,426.98
2016,6,13,15,30,842.0,109.0,4.8,17.0,704.0,501.79,390.37
2016,6,13,15,45,831.0,104.5,4.85,17.0,660.5,452.29,348.47
2016,6,13,16,0,820.0,100.0,4.9,17.0,617.0,401.84,304.73
2016,6,13,16,15,800.5,96.5,4.9,16.5,569.0,348.72,258.56
2016,6,13,16,30,781.0,93.0,4.9,16.0,521.0,296.02,212.09
2016,6,13,16,45,763.0,87.5,4.9,16.0,472.0,242.72,164.94
2016,6,13,17,0,745.0,82.0,4.9,16.0,423.0,190.26,120.37
2016,6,13,17,15,712.0,77.5,4.9,15.5,372.0,138.08,81.51
2016,6,13,17,30,679.0,73.0,4.9,15.0,321.0,84.51,50.44
2016,6,13,17,45,630.5,68.0,4.9,15.0,271.0,54.87,43.34
2016,6,13,18,0,582.0,63.0,4.9,15.0,221.0,51.03,39.9
2016,6,13,18,15,515.0,55.5,4.8,14.5,174.5,45.11,34.54
2016,6,13,18,30,448.0,48.0,4.7,14.0,128.0,39.19,29.0
2016,6,13,18,45,337.0,38.5,4.65,13.5,87.5,31.4,21.58
2016,6,13,19,0,226.0,29.0,4.6,13.0,47.0,22.17,11.47
2016,6,13,19,15,113.0,14.5,4.6,13.0,23.5,11.41,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,6.0,3.7,11.0,6.5,0.0,0.0
2016,6,14,5,0,55.0,12.0,3.7,11.0,13.0,9.44,0.0
2016,6,14,5,15,176.0,25.5,3.7,11.5,43.5,19.41,7.39
2016,6,14,5,30,297.0,39.0,3.7,12.0,74.0,31.82,21.8
2016,6,14,5,45,399.5,46.5,3.75,12.5,117.5,37.8,27.84
2016,6,14,6,0,502.0,54.0,3.8,13.0,161.0,43.96,33.68
2016,6,14,6,15,559.5,60.5,3.8,13.5,209.0,49.01,38.34
2016,6,14,6,30,617.0,67.0,3.8,14.0,257.0,54.08,42.83
2016,6,14,6,45,665.0,70.0,3.85,14.5,308.5,70.52,44.85
2016,6,14,7,0,713.0,73.0,3.9,15.0,360.0,123.11,71.25
2016,6,14,7,15,706.0,82.0,3.85,15.0,397.5,172.65,108.0
2016,6,14,7,30,699.0,91.0,3.8,15.0,435.0,217.03,146.08
2016,6,14,7,45,758.0,88.0,3.75,15.5,497.0,274.19,193.96
2016,6,14,8,0,817.0,85.0,3.7,16.0,559.0,332.67,243.75
2016,6,14,8,15,661.0,150.0,3.65,16.5,554.0,370.52,281.21
2016,6,14,8,30,505.0,215.0,3.6,17.0,549.0,388.49,300.1
2016,6,14,8,45,689.0,155.0,3.55,17.5,643.0,457.35,353.84
2016,6,14,9,0,873.0,95.0,3.5,18.0,737.0,532.94,412.81
2016,6,14,9,15,883.0,97.0,3.5,18.0,775.0,577.48,448.64
2016,6,14,9,30,893.0,99.0,3.5,18.0,813.0,620.22,482.36
2016,6,14,9,45,894.0,104.0,3.5,18.5,844.0,657.82,510.47
2016,6,14,10,0,895.0,109.0,3.5,19.0,875.0,692.54,535.73
2016,6,14,10,15,901.0,110.0,3.55,19.0,902.0,724.39,559.65
2016,6,14,10,30,907.0,111.0,3.6,19.0,929.0,753.41,581.16
2016,6,14,10,45,911.0,112.0,3.65,19.0,949.0,777.97,599.2
2016,6,14,11,0,915.0,113.0,3.7,19.0,969.0,799.34,614.32
2016,6,14,11,15,917.5,113.5,3.75,19.0,982.5,815.85,625.69
2016,6,14,11,30,920.0,114.0,3.8,19.0,996.0,828.98,634.76
2016,6,14,11,45,921.0,114.0,3.9,19.0,1001.5,837.1,640.64
2016,6,14,12,0,922.0,114.0,4.0,19.0,1007.0,841.78,644.23
2016,6,14,12,15,922.0,114.0,4.1,18.5,1006.0,842.25,646.19
2016,6,14,12,30,922.0,114.0,4.2,18.0,1005.0,839.29,645.84
2016,6,14,12,45,922.0,112.5,4.35,18.0,996.5,831.67,641.35
2016,6,14,13,0,922.0,111.0,4.5,18.0,988.0,820.57,634.73
2016,6,14,13,15,919.0,110.5,4.55,17.5,972.0,804.53,625.19
2016,6,14,13,30,916.0,110.0,4.6,17.0,956.0,785.15,613.18
2016,6,14,13,45,910.0,110.0,4.65,17.0,933.0,760.74,595.32
2016,6,14,14,0,904.0,110.0,4.7,17.0,910.0,733.32,574.95
2016,6,14,14,15,897.5,108.5,4.7,16.5,881.0,701.43,551.78
2016,6,14,14,30,891.0,107.0,4.7,16.0,852.0,666.86,526.05
2016,6,14,14,45,884.5,104.5,4.7,16.0,818.0,628.95,496.2
2016,6,14,15,0,878.0,102.0,4.7,16.0,784.0,588.72,463.88
2016,6,14,15,15,867.5,100.0,4.7,16.0,744.0,544.7,427.83
2016,6,14,15,30,857.0,98.0,4.7,16.0,704.0,499.1,389.64
2016,6,14,15,45,845.0,94.5,4.75,16.0,660.5,450.28,348.03
2016,6,14,16,0,833.0,91.0,4.8,16.0,617.0,400.52,304.58
2016,6,14,16,15,815.0,88.5,4.8,15.5,569.5,347.13,257.9
2016,6,14,16,30,797.0,86.0,4.8,15.0,522.0,295.02,211.56
2016,6,14,16,45,772.0,83.0,4.85,15.0,472.5,241.44,164.19
2016,6,14,17,0,747.0,80.0,4.9,15.0,423.0,189.41,120.04
2016,6,14,17,15,715.5,75.5,4.9,14.5,372.5,137.3,80.96
2016,6,14,17,30,684.0,71.0,4.9,14.0,322.0,83.74,49.67
2016,6,14,17,45,635.5,66.5,4.9,14.0,272.0,53.85,42.6
2016,6,14,18,0,587.0,62.0,4.9,14.0,222.0,50.33,39.44
2016,6,14,18,15,520.5,55.0,4.8,13.5,175.5,44.76,34.39
2016,6,14,18,30,454.0,48.0,4.7,13.0,129.0,39.23,29.17
2016,6,14,18,45,343.0,38.5,4.6,12.5,88.5,31.42,21.71
2016,6,14,19,0,232.0,29.0,4.5,12.0,48.0,23.71,12.87
2016,6,14,19,15,116.0,14.5,4.45,11.5,24.0,11.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,10.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,11.0,14.0,11.02,0.0
2016,6,15,5,15,156.0,26.0,3.85,11.0,44.5,19.71,7.54
2016,6,15,5,30,312.0,38.0,3.9,11.0,75.0,31.06,21.23
2016,6,15,5,45,408.0,46.0,4.0,11.5,118.0,37.46,27.65
2016,6,15,6,0,504.0,54.0,4.1,12.0,161.0,43.98,33.83
2016,6,15,6,15,561.5,60.5,4.15,12.5,209.0,49.04,38.51
2016,6,15,6,30,619.0,67.0,4.2,13.0,257.0,54.11,43.03
2016,6,15,6,45,664.5,70.5,4.3,13.5,308.0,70.11,45.14
2016,6,15,7,0,710.0,74.0,4.4,14.0,359.0,122.84,71.62
2016,6,15,7,15,738.5,78.0,4.45,14.0,409.5,173.48,107.77
2016,6,15,7,30,767.0,82.0,4.5,14.0,460.0,226.45,151.68
2016,6,15,7,45,792.0,83.5,4.55,14.5,509.5,278.48,197.25
2016,6,15,8,0,817.0,85.0,4.6,15.0,559.0,331.8,244.53
2016,6,15,8,15,833.0,88.0,4.6,15.0,605.5,385.47,292.37
2016,6,15,8,30,849.0,91.0,4.6,15.0,652.0,436.86,337.55
2016,6,15,8,45,863.5,92.0,4.7,15.5,695.0,485.37,378.99
2016,6,15,9,0,878.0,93.0,4.8,16.0,738.0,532.96,418.58
2016,6,15,9,15,887.5,94.5,4.8,16.0,776.0,577.02,455.03
2016,6,15,9,30,897.0,96.0,4.8,16.0,814.0,619.24,489.19
2016,6,15,9,45,900.5,100.0,4.85,16.5,845.5,657.75,518.91
2016,6,15,10,0,904.0,104.0,4.9,17.0,877.0,693.56,545.88
2016,6,15,10,15,909.5,105.0,4.9,17.0,904.0,725.37,570.25
2016,6,15,10,30,915.0,106.0,4.9,17.0,931.0,754.31,592.1
2016,6,15,10,45,919.5,107.0,4.95,17.0,951.5,779.47,611.13
2016,6,15,11,0,924.0,108.0,5.0,17.0,972.0,801.45,627.01
2016,6,15,11,15,927.0,108.5,5.0,17.0,985.5,818.55,638.9
2016,6,15,11,30,930.0,109.0,5.0,17.0,999.0,832.25,648.4
2016,6,15,11,45,932.0,108.5,5.05,17.5,1006.0,840.89,653.36
2016,6,15,12,0,934.0,108.0,5.1,18.0,1013.0,846.07,655.94
2016,6,15,12,15,934.0,108.0,5.05,18.0,1011.5,846.59,655.99
2016,6,15,12,30,934.0,108.0,5.0,18.0,1010.0,843.64,653.67
2016,6,15,12,45,922.5,114.5,4.95,18.0,999.0,833.45,646.27
2016,6,15,13,0,911.0,121.0,4.9,18.0,988.0,819.96,636.63
2016,6,15,13,15,908.0,120.0,4.85,17.5,972.0,803.77,626.33
2016,6,15,13,30,905.0,119.0,4.8,17.0,956.0,784.26,613.33
2016,6,15,13,45,904.5,115.5,4.8,17.0,934.5,761.28,596.3
2016,6,15,14,0,904.0,112.0,4.8,17.0,913.0,735.0,576.59
2016,6,15,14,15,897.5,110.5,4.7,17.0,884.0,703.17,551.94
2016,6,15,14,30,891.0,109.0,4.6,17.0,855.0,668.65,524.91
2016,6,15,14,45,887.5,104.5,4.6,17.0,821.0,630.93,495.42
2016,6,15,15,0,884.0,100.0,4.6,17.0,787.0,590.65,463.27
2016,6,15,15,15,873.5,98.0,4.55,16.5,747.0,546.42,427.95
2016,6,15,15,30,863.0,96.0,4.5,16.0,707.0,500.61,390.35
2016,6,15,15,45,854.0,91.5,4.45,16.0,664.0,452.02,348.79
2016,6,15,16,0,845.0,87.0,4.4,16.0,621.0,402.19,305.19
2016,6,15,16,15,827.0,84.0,4.3,15.5,573.5,349.61,259.12
2016,6,15,16,30,809.0,81.0,4.2,15.0,526.0,294.61,210.48
2016,6,15,16,45,788.5,77.0,4.15,15.0,476.5,240.63,162.62
2016,6,15,17,0,768.0,73.0,4.1,15.0,427.0,187.7,117.53
2016,6,15,17,15,737.0,69.5,3.95,14.5,376.0,135.33,78.26
2016,6,15,17,30,706.0,66.0,3.8,14.0,325.0,85.73,50.6
2016,6,15,17,45,664.0,61.0,3.65,14.0,275.5,54.39,43.09
2016,6,15,18,0,622.0,56.0,3.5,14.0,226.0,46.26,35.83
2016,6,15,18,15,558.5,49.5,3.25,13.5,179.0,40.89,30.96
2016,6,15,18,30,495.0,43.0,3.0,13.0,132.0,35.56,25.95
2016,6,15,18,45,397.5,34.5,2.75,12.5,91.5,28.44,19.17
2016,6,15,19,0,300.0,26.0,2.5,12.0,51.0,21.41,11.21
2016,6,15,19,15,150.0,13.0,2.35,11.5,25.5,10.51,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,6,16,5,15,154.0,24.5,1.2,12.0,43.0,18.61,6.71
2016,6,16,5,30,308.0,36.0,1.2,12.0,73.0,29.38,19.73
2016,6,16,5,45,394.0,45.0,1.3,12.5,114.5,36.56,26.78
2016,6,16,6,0,480.0,54.0,1.4,13.0,156.0,43.77,33.54
2016,6,16,6,15,537.0,61.0,1.3,13.5,203.5,49.15,38.49
2016,6,16,6,30,594.0,68.0,1.2,14.0,251.0,54.52,43.25
2016,6,16,6,45,632.0,74.0,1.2,14.5,300.0,70.88,46.51
2016,6,16,7,0,670.0,80.0,1.2,15.0,349.0,118.87,69.49
2016,6,16,7,15,401.5,144.0,1.15,15.5,311.0,165.25,114.58
2016,6,16,7,30,133.0,208.0,1.1,16.0,273.0,179.77,137.6
2016,6,16,7,45,289.0,205.0,1.1,16.5,366.5,230.67,172.91
2016,6,16,8,0,445.0,202.0,1.1,17.0,460.0,299.56,223.77
2016,6,16,8,15,242.5,233.5,1.1,17.0,375.5,272.4,208.98
2016,6,16,8,30,40.0,265.0,1.1,17.0,291.0,220.32,171.92
2016,6,16,8,45,93.0,304.0,1.1,17.5,370.5,278.25,216.31
2016,6,16,9,0,146.0,343.0,1.1,18.0,450.0,346.58,267.48
2016,6,16,9,15,143.5,362.5,1.15,18.0,472.5,369.67,284.54
2016,6,16,9,30,141.0,382.0,1.2,18.0,495.0,392.18,301.23
2016,6,16,9,45,519.0,241.5,1.3,18.5,682.0,539.57,413.31
2016,6,16,10,0,897.0,101.0,1.4,19.0,869.0,685.75,520.77
2016,6,16,10,15,902.5,102.0,1.5,19.0,895.5,717.39,543.14
2016,6,16,10,30,908.0,103.0,1.6,19.0,922.0,746.18,564.32
2016,6,16,10,45,912.5,103.5,1.7,19.5,942.0,770.81,581.3
2016,6,16,11,0,917.0,104.0,1.8,20.0,962.0,792.28,595.24
2016,6,16,11,15,919.5,104.5,1.9,20.0,975.0,808.95,606.89
2016,6,16,11,30,922.0,105.0,2.0,20.0,988.0,822.22,616.34
2016,6,16,11,45,924.0,104.5,2.1,20.5,994.5,830.84,621.54
2016,6,16,12,0,926.0,104.0,2.2,21.0,1001.0,836.04,624.51
2016,6,16,12,15,926.0,104.0,2.25,21.0,999.5,836.61,625.24
2016,6,16,12,30,926.0,104.0,2.3,21.0,998.0,833.73,623.76
2016,6,16,12,45,924.0,103.5,2.4,21.0,989.5,825.4,619.05
2016,6,16,13,0,922.0,103.0,2.5,21.0,981.0,813.63,612.05
2016,6,16,13,15,919.0,102.5,2.55,21.0,965.0,797.67,601.86
2016,6,16,13,30,916.0,102.0,2.6,21.0,949.0,778.37,589.4
2016,6,16,13,45,913.5,99.5,2.65,21.0,927.0,754.48,572.97
2016,6,16,14,0,911.0,97.0,2.7,21.0,905.0,727.37,553.82
2016,6,16,14,15,905.0,96.0,2.7,21.0,876.5,696.13,531.04
2016,6,16,14,30,899.0,95.0,2.7,21.0,848.0,662.15,505.86
2016,6,16,14,45,893.0,92.5,2.75,21.0,814.0,624.34,477.56
2016,6,16,15,0,887.0,90.0,2.8,21.0,780.0,584.15,446.75
2016,6,16,15,15,876.5,88.0,2.75,20.5,740.0,539.87,412.55
2016,6,16,15,30,866.0,86.0,2.7,20.0,700.0,494.01,376.09
2016,6,16,15,45,854.0,83.0,2.7,20.0,656.5,445.31,335.8
2016,6,16,16,0,842.0,80.0,2.7,20.0,613.0,395.66,293.67
2016,6,16,16,15,825.0,77.5,2.6,19.5,566.0,344.07,249.51
2016,6,16,16,30,808.0,75.0,2.5,19.0,519.0,292.53,204.71
2016,6,16,16,45,786.5,72.0,2.45,19.0,470.5,236.57,156.38
2016,6,16,17,0,765.0,69.0,2.4,19.0,422.0,184.48,112.9
2016,6,16,17,15,735.0,65.5,2.3,18.5,372.0,132.45,74.52
2016,6,16,17,30,705.0,62.0,2.2,18.0,322.0,83.07,47.3
2016,6,16,17,45,664.5,57.0,2.1,17.5,273.0,51.26,39.72
2016,6,16,18,0,624.0,52.0,2.0,17.0,224.0,46.9,35.96
2016,6,16,18,15,562.5,46.5,1.8,16.5,177.5,38.65,28.61
2016,6,16,18,30,501.0,41.0,1.6,16.0,131.0,34.03,24.3
2016,6,16,18,45,406.5,33.0,1.45,15.5,91.0,27.28,17.93
2016,6,16,19,0,312.0,25.0,1.3,15.0,51.0,20.62,10.51
2016,6,16,19,15,156.0,12.5,1.2,14.5,25.5,10.1,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,14.0,11.0,8.65,0.0
2016,6,17,5,15,94.5,24.0,1.55,14.0,35.0,18.19,6.22
2016,6,17,5,30,189.0,37.0,1.6,14.0,59.0,27.85,18.21
2016,6,17,5,45,229.5,52.5,1.7,14.5,92.5,39.03,28.7
2016,6,17,6,0,270.0,68.0,1.8,15.0,126.0,49.95,38.7
2016,6,17,6,15,295.5,84.5,1.8,15.5,163.0,61.1,48.72
2016,6,17,6,30,321.0,101.0,1.8,16.0,200.0,71.88,58.19
2016,6,17,6,45,332.0,120.0,1.8,16.5,238.5,90.64,66.87
2016,6,17,7,0,343.0,139.0,1.8,17.0,277.0,128.93,89.63
2016,6,17,7,15,554.0,105.5,1.8,17.0,362.5,162.15,104.92
2016,6,17,7,30,765.0,72.0,1.8,17.0,448.0,216.3,140.87
2016,6,17,7,45,783.5,75.5,1.85,17.5,496.0,268.04,185.36
2016,6,17,8,0,802.0,79.0,1.9,18.0,544.0,322.72,232.6
2016,6,17,8,15,486.0,189.0,1.95,18.0,478.0,331.35,250.44
2016,6,17,8,30,170.0,299.0,2.0,18.0,412.0,302.78,234.68
2016,6,17,8,45,515.0,193.5,2.05,18.5,565.0,402.19,309.36
2016,6,17,9,0,860.0,88.0,2.1,19.0,718.0,518.11,396.88
2016,6,17,9,15,463.5,223.0,2.15,19.0,565.5,448.58,346.11
2016,6,17,9,30,67.0,358.0,2.2,19.0,413.0,323.04,249.36
2016,6,17,9,45,52.5,356.0,2.3,19.5,399.5,316.73,244.35
2016,6,17,10,0,38.0,354.0,2.4,20.0,386.0,308.96,237.66
2016,6,17,10,15,52.0,384.5,2.45,20.0,430.5,345.96,265.68
2016,6,17,10,30,66.0,415.0,2.5,20.0,475.0,383.81,293.93
2016,6,17,10,45,57.0,413.5,2.55,20.5,466.0,378.86,289.22
2016,6,17,11,0,48.0,412.0,2.6,21.0,457.0,373.1,284.11
2016,6,17,11,15,65.0,436.5,2.65,21.0,498.5,408.47,310.61
2016,6,17,11,30,82.0,461.0,2.7,21.0,540.0,444.05,336.9
2016,6,17,11,45,71.5,454.5,2.75,21.5,523.5,431.57,326.74
2016,6,17,12,0,61.0,448.0,2.8,22.0,507.0,418.39,316.31
2016,6,17,12,15,39.5,386.5,2.8,22.0,425.0,349.6,265.21
2016,6,17,12,30,18.0,325.0,2.8,22.0,343.0,271.06,206.07
2016,6,17,12,45,27.5,362.0,2.85,22.0,388.5,318.64,242.45
2016,6,17,13,0,37.0,399.0,2.9,22.0,434.0,355.97,270.48
2016,6,17,13,15,26.0,343.0,2.9,21.5,367.5,299.72,228.63
2016,6,17,13,30,15.0,287.0,2.9,21.0,301.0,236.38,180.89
2016,6,17,13,45,13.5,267.0,2.9,21.0,279.5,218.72,167.58
2016,6,17,14,0,12.0,247.0,2.9,21.0,258.0,201.17,154.16
2016,6,17,14,15,41.0,314.5,2.9,20.5,349.5,280.01,216.04
2016,6,17,14,30,70.0,382.0,2.9,20.0,441.0,349.97,269.99
2016,6,17,14,45,179.0,367.0,2.95,20.0,508.5,406.16,313.64
2016,6,17,15,0,288.0,352.0,3.0,20.0,576.0,451.97,348.34
2016,6,17,15,15,256.0,338.0,3.05,19.5,529.5,408.83,315.9
2016,6,17,15,30,224.0,324.0,3.1,19.0,483.0,362.89,281.29
2016,6,17,15,45,208.5,303.5,3.2,19.0,444.0,326.95,253.39
2016,6,17,16,0,193.0,283.0,3.3,19.0,405.0,292.12,225.98
2016,6,17,16,15,477.5,185.0,3.4,18.5,456.0,307.15,230.9
2016,6,17,16,30,762.0,87.0,3.5,18.0,507.0,287.59,203.88
2016,6,17,16,45,389.5,125.0,3.6,18.0,339.0,184.41,131.0
2016,6,17,17,0,17.0,163.0,3.7,18.0,171.0,123.63,96.56
2016,6,17,17,15,8.5,109.5,3.7,17.5,113.5,83.34,64.09
2016,6,17,17,30,0.0,56.0,3.7,17.0,56.0,42.87,30.74
2016,6,17,17,45,0.0,47.5,3.7,16.5,47.5,36.31,26.67
2016,6,17,18,0,0.0,39.0,3.7,16.0,39.0,29.77,20.9
2016,6,17,18,15,0.0,31.0,3.5,15.5,31.0,23.63,15.39
2016,6,17,18,30,0.0,23.0,3.3,15.0,23.0,17.5,9.82
2016,6,17,18,45,0.0,16.0,3.15,14.5,16.0,12.15,4.9
2016,6,17,19,0,0.0,9.0,3.0,14.0,9.0,6.82,0.0
2016,6,17,19,15,0.0,4.5,2.85,14.0,4.5,3.4,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,111.0,11.0,1.7,12.0,14.0,8.65,0.0
2016,6,18,5,15,244.5,21.5,1.75,12.5,45.0,17.61,5.77
2016,6,18,5,30,378.0,32.0,1.8,13.0,76.0,26.43,17.07
2016,6,18,5,45,462.5,39.5,1.85,13.5,119.5,32.65,23.2
2016,6,18,6,0,547.0,47.0,1.9,14.0,163.0,38.94,29.1
2016,6,18,6,15,603.0,52.5,1.9,14.5,211.5,43.5,33.29
2016,6,18,6,30,659.0,58.0,1.9,15.0,260.0,52.03,40.86
2016,6,18,6,45,698.0,62.0,1.9,15.5,311.0,66.93,43.08
2016,6,18,7,0,737.0,66.0,1.9,16.0,362.0,116.71,65.31
2016,6,18,7,15,766.0,69.5,1.85,16.5,413.0,168.42,101.02
2016,6,18,7,30,795.0,73.0,1.8,17.0,464.0,222.47,144.51
2016,6,18,7,45,816.5,76.0,1.75,17.5,514.0,279.12,192.76
2016,6,18,8,0,838.0,79.0,1.7,18.0,564.0,333.2,239.3
2016,6,18,8,15,855.0,81.5,1.6,18.0,611.5,385.8,284.58
2016,6,18,8,30,872.0,84.0,1.5,18.0,659.0,438.25,328.59
2016,6,18,8,45,885.5,86.0,1.45,18.5,703.0,488.22,368.92
2016,6,18,9,0,899.0,88.0,1.4,19.0,747.0,537.15,407.02
2016,6,18,9,15,909.0,90.0,1.35,19.5,786.5,582.86,441.41
2016,6,18,9,30,919.0,92.0,1.3,20.0,826.0,626.72,473.23
2016,6,18,9,45,923.5,95.5,1.3,20.5,859.0,666.36,501.37
2016,6,18,10,0,928.0,99.0,1.3,21.0,892.0,703.3,526.83
2016,6,18,10,15,934.0,100.0,1.3,21.0,920.0,736.3,550.02
2016,6,18,10,30,940.0,101.0,1.3,21.0,948.0,766.38,570.79
2016,6,18,10,45,946.0,101.0,1.3,21.5,969.5,792.54,587.47
2016,6,18,11,0,952.0,101.0,1.3,22.0,991.0,815.49,600.9
2016,6,18,11,15,954.5,101.5,1.35,22.0,1005.0,832.82,612.31
2016,6,18,11,30,957.0,102.0,1.4,22.0,1019.0,846.63,621.52
2016,6,18,11,45,959.0,102.0,1.5,22.5,1026.0,856.07,627.36
2016,6,18,12,0,961.0,102.0,1.6,23.0,1033.0,861.94,630.93
2016,6,18,12,15,961.0,102.0,1.65,23.0,1032.0,862.64,631.86
2016,6,18,12,30,961.0,102.0,1.7,23.0,1031.0,859.76,630.58
2016,6,18,12,45,962.0,100.0,1.8,23.5,1023.0,852.39,625.73
2016,6,18,13,0,963.0,98.0,1.9,24.0,1015.0,841.37,618.54
2016,6,18,13,15,960.5,97.5,1.9,24.0,999.5,825.28,608.3
2016,6,18,13,30,958.0,97.0,1.9,24.0,984.0,805.68,595.78
2016,6,18,13,45,954.0,96.5,1.95,24.0,961.5,781.56,580.12
2016,6,18,14,0,950.0,96.0,2.0,24.0,939.0,754.18,561.48
2016,6,18,14,15,944.5,94.5,2.0,24.0,910.0,721.8,538.67
2016,6,18,14,30,939.0,93.0,2.0,24.0,881.0,686.53,513.38
2016,6,18,14,45,930.5,92.5,2.05,24.0,845.5,647.59,485.17
2016,6,18,15,0,922.0,92.0,2.1,24.0,810.0,606.35,454.51
2016,6,18,15,15,912.0,90.0,2.1,23.5,769.5,560.95,420.57
2016,6,18,15,30,902.0,88.0,2.1,23.0,729.0,513.82,384.2
2016,6,18,15,45,886.5,87.0,2.15,23.0,683.5,463.67,343.83
2016,6,18,16,0,871.0,86.0,2.2,23.0,638.0,412.78,301.72
2016,6,18,16,15,853.5,83.5,2.2,22.5,590.0,359.52,257.21
2016,6,18,16,30,836.0,81.0,2.2,22.0,542.0,303.73,209.92
2016,6,18,16,45,812.0,78.0,2.25,22.0,491.0,248.36,162.8
2016,6,18,17,0,788.0,75.0,2.3,22.0,440.0,194.35,118.44
2016,6,18,17,15,756.5,71.0,2.3,21.5,388.0,140.36,79.0
2016,6,18,17,30,725.0,67.0,2.3,21.0,336.0,89.17,50.75
2016,6,18,17,45,682.0,62.5,2.3,20.5,285.0,55.81,43.17
2016,6,18,18,0,639.0,58.0,2.3,20.0,234.0,47.93,36.4
2016,6,18,18,15,575.0,51.5,2.3,19.0,186.0,42.57,31.72
2016,6,18,18,30,511.0,45.0,2.3,18.0,138.0,37.24,26.88
2016,6,18,18,45,413.5,36.0,2.35,17.5,96.5,29.73,19.87
2016,6,18,19,0,316.0,27.0,2.4,17.0,55.0,22.29,11.84
2016,6,18,19,15,158.0,13.5,2.4,16.5,27.5,10.93,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,19,5,15,259.0,21.5,1.15,14.5,46.5,17.66,5.57
2016,6,19,5,30,397.0,32.0,1.1,15.0,79.0,26.53,16.99
2016,6,19,5,45,482.0,39.5,1.1,15.5,123.0,32.79,23.13
2016,6,19,6,0,567.0,47.0,1.1,16.0,167.0,39.13,29.03
2016,6,19,6,15,621.0,52.5,1.1,16.5,216.0,47.33,36.41
2016,6,19,6,30,675.0,58.0,1.1,17.0,265.0,52.24,40.72
2016,6,19,6,45,712.5,62.5,1.1,18.0,316.0,67.08,43.04
2016,6,19,7,0,750.0,67.0,1.1,19.0,367.0,117.96,65.16
2016,6,19,7,15,777.0,70.5,1.1,19.5,417.5,170.12,100.53
2016,6,19,7,30,804.0,74.0,1.1,20.0,468.0,224.39,143.47
2016,6,19,7,45,823.5,77.0,1.15,20.5,517.5,278.15,188.75
2016,6,19,8,0,843.0,80.0,1.2,21.0,567.0,334.87,236.71
2016,6,19,8,15,858.5,82.0,1.15,21.5,614.0,386.8,280.19
2016,6,19,8,30,874.0,84.0,1.1,22.0,661.0,438.4,322.16
2016,6,19,8,45,885.0,87.0,1.1,22.5,703.5,488.19,361.62
2016,6,19,9,0,896.0,90.0,1.1,23.0,746.0,536.72,398.77
2016,6,19,9,15,905.5,91.5,1.1,23.5,784.5,581.64,432.1
2016,6,19,9,30,915.0,93.0,1.1,24.0,823.0,624.68,463.01
2016,6,19,9,45,928.5,90.5,1.1,24.5,858.0,664.66,490.93
2016,6,19,10,0,942.0,88.0,1.1,25.0,893.0,702.57,516.63
2016,6,19,10,15,947.5,89.0,1.15,25.0,920.5,735.7,539.96
2016,6,19,10,30,953.0,90.0,1.2,25.0,948.0,765.86,560.93
2016,6,19,10,45,955.0,92.0,1.25,25.5,968.0,791.16,577.05
2016,6,19,11,0,957.0,94.0,1.3,26.0,988.0,813.04,590.08
2016,6,19,11,15,959.5,94.5,1.4,26.0,1002.0,830.52,602.01
2016,6,19,11,30,962.0,95.0,1.5,26.0,1016.0,844.47,611.73
2016,6,19,11,45,958.0,98.5,1.65,26.5,1021.0,852.21,616.84
2016,6,19,12,0,954.0,102.0,1.8,27.0,1026.0,856.27,619.61
2016,6,19,12,15,954.0,102.0,1.9,27.0,1025.0,857.01,621.01
2016,6,19,12,30,954.0,102.0,2.0,27.0,1024.0,854.2,620.17
2016,6,19,12,45,942.0,108.5,2.15,27.0,1012.5,843.74,614.79
2016,6,19,13,0,930.0,115.0,2.3,27.0,1001.0,829.9,607.18
2016,6,19,13,15,927.0,114.5,2.4,26.5,985.0,814.02,598.97
2016,6,19,13,30,924.0,114.0,2.5,26.0,969.0,794.77,588.32
2016,6,19,13,45,924.5,110.0,2.6,26.0,948.0,771.85,573.19
2016,6,19,14,0,925.0,106.0,2.7,26.0,927.0,745.51,555.37
2016,6,19,14,15,919.5,104.5,2.75,26.0,898.0,713.92,533.17
2016,6,19,14,30,914.0,103.0,2.8,26.0,869.0,679.51,508.49
2016,6,19,14,45,908.5,100.0,2.85,26.0,835.0,641.18,480.46
2016,6,19,15,0,903.0,97.0,2.9,26.0,801.0,600.38,449.9
2016,6,19,15,15,893.0,95.0,2.9,25.5,761.0,555.79,416.38
2016,6,19,15,30,883.0,93.0,2.9,25.0,721.0,509.51,380.51
2016,6,19,15,45,870.5,90.5,2.95,25.0,677.0,460.28,340.71
2016,6,19,16,0,858.0,88.0,3.0,25.0,633.0,410.06,299.02
2016,6,19,16,15,841.0,85.5,3.0,24.5,585.0,357.63,255.18
2016,6,19,16,30,824.0,83.0,3.0,24.0,537.0,302.71,208.64
2016,6,19,16,45,800.5,80.0,3.0,23.5,487.0,248.08,162.52
2016,6,19,17,0,777.0,77.0,3.0,23.0,437.0,194.77,118.98
2016,6,19,17,15,746.0,73.0,2.9,22.5,386.0,141.43,79.96
2016,6,19,17,30,715.0,69.0,2.8,22.0,335.0,90.84,51.9
2016,6,19,17,45,670.5,64.5,2.75,21.5,284.0,52.86,40.43
2016,6,19,18,0,626.0,60.0,2.7,21.0,233.0,49.26,37.39
2016,6,19,18,15,562.5,53.5,2.55,20.0,185.5,43.98,32.8
2016,6,19,18,30,499.0,47.0,2.4,19.0,138.0,38.73,28.05
2016,6,19,18,45,403.0,37.5,2.3,18.5,96.5,30.89,20.77
2016,6,19,19,0,307.0,28.0,2.2,18.0,55.0,23.08,12.46
2016,6,19,19,15,153.5,14.0,2.2,17.5,27.5,11.33,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,118.0,12.0,2.5,12.0,15.0,9.44,0.0
2016,6,20,5,15,262.5,22.5,2.5,12.5,47.5,18.52,6.0
2016,6,20,5,30,407.0,33.0,2.5,13.0,80.0,27.42,17.86
2016,6,20,5,45,499.0,40.0,2.55,13.5,125.5,33.31,23.75
2016,6,20,6,0,591.0,47.0,2.6,14.0,171.0,39.34,29.43
2016,6,20,6,15,645.5,52.0,2.5,14.5,221.0,47.19,36.56
2016,6,20,6,30,700.0,57.0,2.4,15.0,271.0,51.77,40.62
2016,6,20,6,45,741.0,60.5,2.35,15.5,323.5,65.7,42.46
2016,6,20,7,0,782.0,64.0,2.3,16.0,376.0,117.7,64.82
2016,6,20,7,15,808.5,67.5,2.3,16.5,428.0,171.58,101.89
2016,6,20,7,30,835.0,71.0,2.3,17.0,480.0,231.0,149.85
2016,6,20,7,45,856.0,73.5,2.35,18.0,531.0,285.85,196.64
2016,6,20,8,0,877.0,76.0,2.4,19.0,582.0,341.45,244.43
2016,6,20,8,15,892.0,78.0,2.4,19.5,629.5,394.93,290.48
2016,6,20,8,30,907.0,80.0,2.4,20.0,677.0,447.97,335.04
2016,6,20,8,45,919.0,81.5,2.4,21.0,721.0,498.51,375.68
2016,6,20,9,0,931.0,83.0,2.4,22.0,765.0,547.8,413.87
2016,6,20,9,15,940.0,84.5,2.4,22.5,804.5,593.94,449.22
2016,6,20,9,30,949.0,86.0,2.4,23.0,844.0,638.08,482.0
2016,6,20,9,45,944.5,94.0,2.4,23.5,874.5,677.18,510.07
2016,6,20,10,0,940.0,102.0,2.4,24.0,905.0,712.84,534.89
2016,6,20,10,15,945.0,103.0,2.45,24.0,932.0,745.6,558.61
2016,6,20,10,30,950.0,104.0,2.5,24.0,959.0,775.35,579.85
2016,6,20,10,45,954.0,104.5,2.55,24.5,980.0,800.78,596.69
2016,6,20,11,0,958.0,105.0,2.6,25.0,1001.0,822.89,610.29
2016,6,20,11,15,959.5,105.5,2.65,25.0,1014.0,839.63,621.34
2016,6,20,11,30,961.0,106.0,2.7,25.0,1027.0,852.81,630.09
2016,6,20,11,45,962.5,105.5,2.75,25.0,1033.0,861.57,635.99
2016,6,20,12,0,964.0,105.0,2.8,25.0,1039.0,866.74,639.61
2016,6,20,12,15,963.5,105.0,2.85,25.0,1037.5,867.15,640.16
2016,6,20,12,30,963.0,105.0,2.9,25.0,1036.0,863.96,638.43
2016,6,20,12,45,964.0,103.0,3.0,25.0,1028.0,856.7,634.38
2016,6,20,13,0,965.0,101.0,3.1,25.0,1020.0,845.79,627.93
2016,6,20,13,15,962.0,100.5,3.15,25.0,1003.5,829.4,617.54
2016,6,20,13,30,959.0,100.0,3.2,25.0,987.0,809.52,604.79
2016,6,20,13,45,954.0,99.0,3.25,25.0,964.0,784.33,587.82
2016,6,20,14,0,949.0,98.0,3.3,25.0,941.0,755.93,567.91
2016,6,20,14,15,943.0,97.0,3.35,24.5,911.5,723.76,546.04
2016,6,20,14,30,937.0,96.0,3.4,24.0,882.0,688.74,521.54
2016,6,20,14,45,927.0,95.5,3.45,24.0,846.0,649.04,492.0
2016,6,20,15,0,917.0,95.0,3.5,24.0,810.0,607.15,460.11
2016,6,20,15,15,906.5,93.5,3.5,23.5,770.0,562.17,425.82
2016,6,20,15,30,896.0,92.0,3.5,23.0,730.0,515.51,389.15
2016,6,20,15,45,880.5,90.5,3.5,23.0,684.5,465.24,347.94
2016,6,20,16,0,865.0,89.0,3.5,23.0,639.0,414.23,305.1
2016,6,20,16,15,847.5,86.5,3.45,22.5,590.5,361.27,260.32
2016,6,20,16,30,830.0,84.0,3.4,22.0,542.0,305.91,212.92
2016,6,20,16,45,493.0,138.5,3.35,21.5,403.5,218.71,152.51
2016,6,20,17,0,156.0,193.0,3.3,21.0,265.0,166.49,123.96
2016,6,20,17,15,185.0,168.0,3.15,20.0,243.5,140.34,102.84
2016,6,20,17,30,214.0,143.0,3.0,19.0,222.0,109.72,80.58
2016,6,20,17,45,197.5,124.0,2.95,18.5,188.5,85.83,69.71
2016,6,20,18,0,181.0,105.0,2.9,18.0,155.0,73.76,59.32
2016,6,20,18,15,161.0,85.5,2.85,17.5,123.5,60.98,48.05
2016,6,20,18,30,141.0,66.0,2.8,17.0,92.0,47.85,36.25
2016,6,20,18,45,110.0,48.0,2.8,16.5,64.5,35.3,24.75
2016,6,20,19,0,79.0,30.0,2.8,16.0,37.0,22.49,12.17
2016,6,20,19,15,39.5,15.0,2.85,15.5,18.5,11.47,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,51.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,102.0,11.0,1.9,13.0,14.0,8.65,0.0
2016,6,21,5,15,240.5,22.0,1.9,13.5,45.5,18.04,5.45
2016,6,21,5,30,379.0,33.0,1.9,14.0,77.0,27.28,17.65
2016,6,21,5,45,472.0,40.0,1.9,14.5,121.5,33.13,23.49
2016,6,21,6,0,565.0,47.0,1.9,15.0,166.0,39.11,29.11
2016,6,21,6,15,620.0,52.5,1.8,15.5,215.0,47.33,36.54
2016,6,21,6,30,675.0,58.0,1.7,16.0,264.0,52.24,40.88
2016,6,21,6,45,717.5,61.0,1.65,16.5,315.5,64.82,42.21
2016,6,21,7,0,760.0,64.0,1.6,17.0,367.0,115.18,63.38
2016,6,21,7,15,787.0,67.5,1.6,17.5,418.0,167.86,99.26
2016,6,21,7,30,814.0,71.0,1.6,18.0,469.0,222.64,143.06
2016,6,21,7,45,835.5,73.0,1.6,19.0,519.0,279.59,190.99
2016,6,21,8,0,857.0,75.0,1.6,20.0,569.0,333.84,237.06
2016,6,21,8,15,872.5,77.0,1.6,20.5,616.0,386.47,281.82
2016,6,21,8,30,888.0,79.0,1.6,21.0,663.0,438.76,325.15
2016,6,21,8,45,900.0,80.5,1.6,22.0,706.5,488.41,364.51
2016,6,21,9,0,912.0,82.0,1.6,23.0,750.0,536.87,401.48
2016,6,21,9,15,920.5,83.5,1.6,23.5,788.5,581.96,435.47
2016,6,21,9,30,929.0,85.0,1.6,24.0,827.0,625.06,466.93
2016,6,21,9,45,931.0,89.5,1.6,24.5,859.0,664.52,494.8
2016,6,21,10,0,933.0,94.0,1.6,25.0,891.0,701.1,519.86
2016,6,21,10,15,938.5,95.0,1.65,25.5,918.0,734.05,542.27
2016,6,21,10,30,944.0,96.0,1.7,26.0,945.0,764.04,562.21
2016,6,21,10,45,946.5,97.5,1.75,26.5,965.0,789.15,578.5
2016,6,21,11,0,949.0,99.0,1.8,27.0,985.0,810.89,591.49
2016,6,21,11,15,951.0,99.5,1.85,27.0,998.5,827.94,602.58
2016,6,21,11,30,953.0,100.0,1.9,27.0,1012.0,841.48,611.47
2016,6,21,11,45,953.0,101.0,2.0,27.5,1018.0,850.3,616.61
2016,6,21,12,0,953.0,102.0,2.1,28.0,1024.0,855.54,619.49
2016,6,21,12,15,952.5,102.0,2.2,28.0,1023.0,855.99,620.56
2016,6,21,12,30,952.0,102.0,2.3,28.0,1022.0,852.88,619.4
2016,6,21,12,45,946.0,104.0,2.4,28.5,1012.0,843.55,612.99
2016,6,21,13,0,940.0,106.0,2.5,29.0,1002.0,830.76,604.39
2016,6,21,13,15,937.0,105.5,2.6,28.5,986.0,814.81,596.11
2016,6,21,13,30,934.0,105.0,2.7,28.0,970.0,795.44,585.48
2016,6,21,13,45,929.5,104.0,2.85,28.0,947.0,771.23,569.86
2016,6,21,14,0,925.0,103.0,3.0,28.0,924.0,743.85,551.5
2016,6,21,14,15,918.5,102.0,3.05,27.5,895.0,712.09,530.24
2016,6,21,14,30,912.0,101.0,3.1,27.0,866.0,677.58,506.48
2016,6,21,14,45,904.0,99.0,3.2,27.0,831.0,638.73,478.19
2016,6,21,15,0,896.0,97.0,3.3,27.0,796.0,597.6,447.48
2016,6,21,15,15,885.5,95.5,3.35,26.5,756.5,553.52,414.42
2016,6,21,15,30,875.0,94.0,3.4,26.0,717.0,507.79,379.04
2016,6,21,15,45,861.5,91.5,3.45,25.5,672.5,458.54,339.86
2016,6,21,16,0,848.0,89.0,3.5,25.0,628.0,408.41,298.78
2016,6,21,16,15,830.5,86.5,3.5,24.5,580.5,356.33,255.11
2016,6,21,16,30,813.0,84.0,3.5,24.0,533.0,301.88,208.85
2016,6,21,16,45,790.5,80.5,3.5,23.5,483.5,247.65,162.91
