Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,902.0,127.0,2.6,22.0,963.0,797.16,599.76
2016,7,1,13,45,898.0,125.5,2.65,22.0,941.0,774.0,583.87
2016,7,1,14,0,894.0,124.0,2.7,22.0,919.0,747.73,565.54
2016,7,1,14,15,887.5,122.5,2.7,21.5,890.0,716.74,544.32
2016,7,1,14,30,881.0,121.0,2.7,21.0,861.0,683.05,520.66
2016,7,1,14,45,872.5,118.5,2.75,21.0,826.5,644.78,492.37
2016,7,1,15,0,864.0,116.0,2.8,21.0,792.0,604.3,461.75
2016,7,1,15,15,852.0,114.0,2.8,20.5,752.0,560.36,428.4
2016,7,1,15,30,840.0,112.0,2.8,20.0,712.0,516.51,394.04
2016,7,1,15,45,825.0,109.0,2.8,20.0,667.5,466.84,353.58
2016,7,1,16,0,810.0,106.0,2.8,20.0,623.0,416.53,311.55
2016,7,1,16,15,790.5,102.5,2.8,19.5,575.5,363.88,267.33
2016,7,1,16,30,771.0,99.0,2.8,19.0,528.0,311.6,222.53
2016,7,1,16,45,746.0,95.0,2.8,19.0,478.0,258.26,176.53
2016,7,1,17,0,721.0,91.0,2.8,19.0,428.0,202.69,129.96
2016,7,1,17,15,687.0,86.0,2.75,18.5,377.0,150.39,89.98
2016,7,1,17,30,653.0,81.0,2.7,18.0,326.0,101.23,59.5
2016,7,1,17,45,606.5,75.0,2.7,17.5,276.0,59.54,46.98
2016,7,1,18,0,560.0,69.0,2.7,17.0,226.0,55.19,43.26
2016,7,1,18,15,494.0,61.0,2.65,16.5,179.0,49.07,37.8
2016,7,1,18,30,428.0,53.0,2.6,16.0,132.0,42.94,32.13
2016,7,1,18,45,328.0,42.0,2.55,15.5,92.0,34.12,23.88
2016,7,1,19,0,228.0,31.0,2.5,15.0,52.0,23.65,13.3
2016,7,1,19,15,114.0,15.5,2.5,14.5,26.0,11.85,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,130.5,17.0,2.15,12.0,30.5,13.02,0.0
2016,7,2,5,30,261.0,34.0,2.2,12.0,61.0,26.0,16.21
2016,7,2,5,45,354.5,44.5,2.25,12.5,102.5,36.14,26.18
2016,7,2,6,0,448.0,55.0,2.3,13.0,144.0,44.51,34.06
2016,7,2,6,15,510.0,62.5,2.3,13.5,191.0,50.22,39.37
2016,7,2,6,30,572.0,70.0,2.3,14.0,238.0,55.92,44.48
2016,7,2,6,45,318.5,110.5,2.3,14.5,207.0,80.59,66.22
2016,7,2,7,0,65.0,151.0,2.3,15.0,176.0,112.51,87.38
2016,7,2,7,15,88.0,175.5,2.3,15.5,214.5,138.67,107.0
2016,7,2,7,30,111.0,200.0,2.3,16.0,253.0,168.51,129.99
2016,7,2,7,45,440.0,150.5,2.3,16.5,395.0,228.87,166.89
2016,7,2,8,0,769.0,101.0,2.3,17.0,537.0,323.44,234.95
2016,7,2,8,15,787.5,104.5,2.3,17.5,584.0,375.18,279.21
2016,7,2,8,30,806.0,108.0,2.3,18.0,631.0,427.14,322.8
2016,7,2,8,45,819.5,111.0,2.3,18.5,674.0,476.32,363.12
2016,7,2,9,0,833.0,114.0,2.3,19.0,717.0,524.67,401.55
2016,7,2,9,15,844.5,116.5,2.3,19.5,756.5,567.63,434.87
2016,7,2,9,30,856.0,119.0,2.3,20.0,796.0,610.91,467.39
2016,7,2,9,45,859.5,124.0,2.3,20.5,828.0,649.44,495.48
2016,7,2,10,0,863.0,129.0,2.3,21.0,860.0,685.39,520.95
2016,7,2,10,15,869.5,130.5,2.3,21.0,888.0,717.87,544.48
2016,7,2,10,30,876.0,132.0,2.3,21.0,916.0,747.66,565.7
2016,7,2,10,45,879.5,134.0,2.35,21.5,937.0,772.79,582.54
2016,7,2,11,0,883.0,136.0,2.4,22.0,958.0,794.8,596.99
2016,7,2,11,15,886.5,137.0,2.4,22.0,972.5,812.83,608.97
2016,7,2,11,30,890.0,138.0,2.4,22.0,987.0,827.61,618.56
2016,7,2,11,45,890.0,139.0,2.45,22.0,993.5,836.3,624.48
2016,7,2,12,0,890.0,140.0,2.5,22.0,1000.0,841.66,628.28
2016,7,2,12,15,890.0,140.0,2.5,22.0,1000.0,842.94,629.06
2016,7,2,12,30,890.0,140.0,2.5,22.0,1000.0,840.93,627.75
2016,7,2,12,45,895.5,135.5,2.55,22.0,994.0,836.48,625.26
2016,7,2,13,0,901.0,131.0,2.6,22.0,988.0,828.54,620.48
2016,7,2,13,15,898.0,130.5,2.6,22.0,973.0,813.62,610.69
2016,7,2,13,30,895.0,130.0,2.6,22.0,958.0,795.42,598.54
2016,7,2,13,45,889.0,129.0,2.65,22.0,936.0,771.37,582.0
2016,7,2,14,0,883.0,128.0,2.7,22.0,914.0,744.33,563.12
2016,7,2,14,15,876.5,126.5,2.7,21.5,885.5,713.67,542.13
2016,7,2,14,30,870.0,125.0,2.7,21.0,857.0,680.34,518.73
2016,7,2,14,45,860.0,123.5,2.7,21.0,822.0,642.33,490.41
2016,7,2,15,0,850.0,122.0,2.7,21.0,787.0,602.26,459.94
2016,7,2,15,15,838.5,119.5,2.7,20.5,747.5,561.54,428.99
2016,7,2,15,30,827.0,117.0,2.7,20.0,708.0,515.61,393.26
2016,7,2,15,45,811.0,114.5,2.7,20.0,664.0,466.47,353.32
2016,7,2,16,0,795.0,112.0,2.7,20.0,620.0,416.79,311.93
2016,7,2,16,15,775.0,108.5,2.65,19.5,572.5,364.64,268.2
2016,7,2,16,30,755.0,105.0,2.6,19.0,525.0,312.93,224.0
2016,7,2,16,45,728.5,101.0,2.6,18.5,475.0,256.58,176.18
2016,7,2,17,0,702.0,97.0,2.6,18.0,425.0,204.9,133.05
2016,7,2,17,15,668.0,91.5,2.55,17.5,374.5,153.15,93.3
2016,7,2,17,30,634.0,86.0,2.5,17.0,324.0,104.57,62.8
2016,7,2,17,45,586.5,79.5,2.5,16.5,274.0,62.56,49.83
2016,7,2,18,0,539.0,73.0,2.5,16.0,224.0,57.97,45.9
2016,7,2,18,15,474.5,64.0,2.45,15.5,177.5,51.23,39.86
2016,7,2,18,30,410.0,55.0,2.4,15.0,131.0,44.42,33.57
2016,7,2,18,45,316.0,43.0,2.35,14.5,91.0,34.88,24.65
2016,7,2,19,0,222.0,31.0,2.3,14.0,51.0,23.63,13.32
2016,7,2,19,15,111.0,15.5,2.3,13.5,25.5,11.84,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,2.1,11.5,30.5,13.29,0.0
2016,7,3,5,30,276.0,33.0,2.2,12.0,61.0,27.0,16.96
2016,7,3,5,45,369.5,43.0,2.3,12.5,102.5,35.03,25.18
2016,7,3,6,0,463.0,53.0,2.4,13.0,144.0,43.07,32.76
2016,7,3,6,15,524.5,60.5,2.4,13.5,191.5,48.85,38.14
2016,7,3,6,30,586.0,68.0,2.4,14.0,239.0,54.62,43.32
2016,7,3,6,45,297.0,99.0,2.4,14.5,186.0,72.59,59.16
2016,7,3,7,0,8.0,130.0,2.4,15.0,133.0,96.16,75.73
2016,7,3,7,15,52.5,164.0,2.35,15.5,188.5,126.39,98.45
2016,7,3,7,30,97.0,198.0,2.3,16.0,244.0,163.77,126.75
2016,7,3,7,45,151.0,220.5,2.25,16.5,301.5,202.83,156.25
2016,7,3,8,0,205.0,243.0,2.2,17.0,359.0,247.14,190.33
2016,7,3,8,15,288.0,249.5,2.2,17.5,427.5,298.87,229.88
2016,7,3,8,30,371.0,256.0,2.2,18.0,496.0,355.89,273.74
2016,7,3,8,45,329.0,287.5,2.2,18.5,511.0,382.2,294.89
2016,7,3,9,0,287.0,319.0,2.2,19.0,526.0,404.08,311.77
2016,7,3,9,15,578.0,216.0,2.2,19.5,662.5,507.94,390.43
2016,7,3,9,30,869.0,113.0,2.2,20.0,799.0,614.07,469.83
2016,7,3,9,45,892.0,106.5,2.25,20.5,837.0,655.83,500.21
2016,7,3,10,0,915.0,100.0,2.3,21.0,875.0,696.19,529.34
2016,7,3,10,15,921.0,101.0,2.3,21.0,903.0,729.6,553.5
2016,7,3,10,30,927.0,102.0,2.3,21.0,931.0,760.16,575.24
2016,7,3,10,45,931.0,103.0,2.35,21.5,952.0,786.21,592.72
2016,7,3,11,0,935.0,104.0,2.4,22.0,973.0,809.02,606.87
2016,7,3,11,15,937.5,104.5,2.45,22.0,987.5,826.9,618.81
2016,7,3,11,30,940.0,105.0,2.5,22.0,1002.0,841.31,628.49
2016,7,3,11,45,941.0,105.5,2.55,22.0,1008.5,851.03,635.09
2016,7,3,12,0,942.0,106.0,2.6,22.0,1015.0,857.2,639.42
2016,7,3,12,15,941.5,106.0,2.6,22.0,1014.5,858.21,640.01
2016,7,3,12,30,941.0,106.0,2.6,22.0,1014.0,855.69,638.35
2016,7,3,12,45,925.0,115.5,2.65,22.5,1002.0,845.12,630.5
2016,7,3,13,0,909.0,125.0,2.7,23.0,990.0,831.2,620.51
2016,7,3,13,15,905.5,124.0,2.7,22.5,974.5,815.39,611.37
2016,7,3,13,30,902.0,123.0,2.7,22.0,959.0,796.28,599.96
2016,7,3,13,45,897.0,122.0,2.75,22.0,937.0,772.82,583.85
2016,7,3,14,0,892.0,121.0,2.8,22.0,915.0,746.28,565.28
2016,7,3,14,15,885.5,120.0,2.8,22.0,886.5,715.78,543.31
2016,7,3,14,30,879.0,119.0,2.8,22.0,858.0,682.57,519.01
2016,7,3,14,45,870.0,117.0,2.8,22.0,823.5,644.47,490.69
2016,7,3,15,0,861.0,115.0,2.8,22.0,789.0,604.21,460.15
2016,7,3,15,15,849.5,112.5,2.75,21.5,749.0,560.23,426.8
2016,7,3,15,30,838.0,110.0,2.7,21.0,709.0,516.27,392.42
2016,7,3,15,45,823.5,107.5,2.7,20.5,665.0,467.32,353.38
2016,7,3,16,0,809.0,105.0,2.7,20.0,621.0,417.67,312.59
2016,7,3,16,15,789.5,101.5,2.7,19.5,573.5,365.01,268.43
2016,7,3,16,30,770.0,98.0,2.7,19.0,526.0,312.71,223.66
2016,7,3,16,45,745.5,94.0,2.7,19.0,476.5,259.46,177.7
2016,7,3,17,0,721.0,90.0,2.7,19.0,427.0,203.98,131.08
2016,7,3,17,15,688.0,85.0,2.65,18.5,376.5,151.7,90.85
2016,7,3,17,30,655.0,80.0,2.6,18.0,326.0,102.44,59.85
2016,7,3,17,45,610.5,73.5,2.6,17.5,276.0,58.51,46.07
2016,7,3,18,0,566.0,67.0,2.6,17.0,226.0,53.76,42.0
2016,7,3,18,15,501.5,59.0,2.55,16.5,179.0,47.6,36.5
2016,7,3,18,30,437.0,51.0,2.5,16.0,132.0,41.41,30.79
2016,7,3,18,45,343.5,40.5,2.5,15.5,92.0,32.98,22.89
2016,7,3,19,0,250.0,30.0,2.5,15.0,52.0,24.53,13.93
2016,7,3,19,15,125.0,15.0,2.5,14.5,26.0,11.5,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.5,15.5,2.3,12.5,30.5,12.51,0.0
2016,7,4,5,30,305.0,31.0,2.4,13.0,61.0,25.47,15.5
2016,7,4,5,45,401.5,39.5,2.55,13.5,103.5,32.4,22.74
2016,7,4,6,0,498.0,48.0,2.7,14.0,146.0,39.42,29.38
2016,7,4,6,15,261.0,76.0,2.65,14.0,128.5,55.15,43.66
2016,7,4,6,30,24.0,104.0,2.6,14.0,111.0,73.94,60.48
2016,7,4,6,45,30.0,123.5,2.6,14.5,134.0,87.44,72.25
2016,7,4,7,0,36.0,143.0,2.6,15.0,157.0,105.23,82.34
2016,7,4,7,15,43.5,165.5,2.55,15.5,184.5,126.11,98.62
2016,7,4,7,30,51.0,188.0,2.5,16.0,212.0,148.17,115.97
2016,7,4,7,45,83.5,216.5,2.45,16.5,261.5,181.73,141.75
2016,7,4,8,0,116.0,245.0,2.4,17.0,311.0,221.5,172.59
2016,7,4,8,15,156.0,267.5,2.35,17.5,363.5,261.84,203.65
2016,7,4,8,30,196.0,290.0,2.3,18.0,416.0,306.19,237.76
2016,7,4,8,45,314.0,281.5,2.3,18.5,500.5,371.03,286.96
2016,7,4,9,0,432.0,273.0,2.3,19.0,585.0,447.6,344.8
2016,7,4,9,15,666.0,184.5,2.3,19.5,695.5,531.19,408.0
2016,7,4,9,30,900.0,96.0,2.3,20.0,806.0,618.51,473.67
2016,7,4,9,45,896.5,104.0,2.35,20.5,837.0,657.1,501.7
2016,7,4,10,0,893.0,112.0,2.4,21.0,868.0,692.46,526.98
2016,7,4,10,15,899.5,113.5,2.4,21.0,896.0,726.01,551.3
2016,7,4,10,30,906.0,115.0,2.4,21.0,924.0,756.78,573.23
2016,7,4,10,45,909.0,117.0,2.45,21.5,945.5,782.44,590.44
2016,7,4,11,0,912.0,119.0,2.5,22.0,967.0,804.88,604.78
2016,7,4,11,15,915.0,119.5,2.5,22.0,981.0,822.77,616.41
2016,7,4,11,30,918.0,120.0,2.5,22.0,995.0,837.3,625.82
2016,7,4,11,45,917.5,122.0,2.55,22.0,1001.5,846.83,632.3
2016,7,4,12,0,917.0,124.0,2.6,22.0,1008.0,852.88,636.55
2016,7,4,12,15,916.5,124.0,2.6,22.0,1007.5,853.89,637.14
2016,7,4,12,30,916.0,124.0,2.6,22.0,1007.0,851.48,635.55
2016,7,4,12,45,921.5,119.0,2.65,22.0,1001.5,846.39,632.62
2016,7,4,13,0,927.0,114.0,2.7,22.0,996.0,837.67,627.33
2016,7,4,13,15,924.0,113.0,2.7,22.0,980.5,821.99,617.02
2016,7,4,13,30,921.0,112.0,2.7,22.0,965.0,802.9,604.48
2016,7,4,13,45,916.5,111.0,2.7,22.0,943.0,779.39,588.48
2016,7,4,14,0,912.0,110.0,2.7,22.0,921.0,752.72,569.59
2016,7,4,14,15,905.0,109.0,2.7,21.5,892.0,721.31,548.09
2016,7,4,14,30,898.0,108.0,2.7,21.0,863.0,687.16,524.14
2016,7,4,14,45,889.0,106.5,2.7,21.0,828.0,648.81,495.58
2016,7,4,15,0,880.0,105.0,2.7,21.0,793.0,608.25,464.74
2016,7,4,15,15,869.0,103.0,2.7,20.5,753.0,564.19,431.38
2016,7,4,15,30,858.0,101.0,2.7,20.0,713.0,518.53,395.74
2016,7,4,15,45,843.0,98.5,2.75,20.0,668.5,469.3,355.7
2016,7,4,16,0,828.0,96.0,2.8,20.0,624.0,418.82,313.58
2016,7,4,16,15,809.5,93.0,2.75,19.5,576.5,366.01,269.04
2016,7,4,16,30,791.0,90.0,2.7,19.0,529.0,313.42,223.78
2016,7,4,16,45,766.0,86.5,2.7,19.0,479.0,259.35,177.0
2016,7,4,17,0,741.0,83.0,2.7,19.0,429.0,206.79,132.56
2016,7,4,17,15,709.0,78.5,2.7,18.0,378.5,154.31,92.22
2016,7,4,17,30,677.0,74.0,2.7,17.0,328.0,100.46,57.45
2016,7,4,17,45,631.5,68.5,2.7,16.5,277.5,55.18,43.33
2016,7,4,18,0,586.0,63.0,2.7,16.0,227.0,51.0,39.74
2016,7,4,18,15,522.0,56.0,2.65,15.5,180.0,45.48,34.79
2016,7,4,18,30,458.0,49.0,2.6,15.0,133.0,39.99,29.66
2016,7,4,18,45,361.0,39.0,2.55,14.5,93.0,31.86,22.02
2016,7,4,19,0,264.0,29.0,2.5,14.0,53.0,23.75,13.32
2016,7,4,19,15,132.0,14.5,2.5,13.5,26.5,11.71,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,143.5,16.0,2.65,12.5,30.0,12.92,0.0
2016,7,5,5,30,287.0,32.0,2.7,13.0,60.0,26.26,16.05
2016,7,5,5,45,383.5,41.0,2.75,13.5,101.5,33.53,23.7
2016,7,5,6,0,480.0,50.0,2.8,14.0,143.0,40.86,30.64
2016,7,5,6,15,542.0,56.5,2.75,14.0,190.5,45.99,35.5
2016,7,5,6,30,604.0,63.0,2.7,14.0,238.0,51.15,40.22
2016,7,5,6,45,322.0,103.5,2.65,14.5,198.5,76.03,62.2
2016,7,5,7,0,40.0,144.0,2.6,15.0,159.0,106.14,82.97
2016,7,5,7,15,34.0,160.0,2.55,15.5,174.0,121.24,95.01
2016,7,5,7,30,28.0,176.0,2.5,16.0,189.0,135.64,106.66
2016,7,5,7,45,24.5,189.0,2.45,16.5,201.5,147.64,116.18
2016,7,5,8,0,21.0,202.0,2.4,17.0,214.0,158.72,124.83
2016,7,5,8,15,16.0,205.5,2.35,17.0,215.0,161.8,127.17
2016,7,5,8,30,11.0,209.0,2.3,17.0,216.0,164.12,128.83
2016,7,5,8,45,12.5,223.5,2.3,17.5,232.0,177.09,138.66
2016,7,5,9,0,14.0,238.0,2.3,18.0,248.0,190.23,148.52
2016,7,5,9,15,18.0,262.5,2.35,18.5,276.5,212.59,165.58
2016,7,5,9,30,22.0,287.0,2.4,19.0,305.0,235.42,182.8
2016,7,5,9,45,83.5,348.5,2.45,19.5,419.0,330.85,256.26
2016,7,5,10,0,145.0,410.0,2.5,20.0,533.0,433.91,333.21
2016,7,5,10,15,217.0,415.5,2.55,20.0,606.0,495.21,378.99
2016,7,5,10,30,289.0,421.0,2.6,20.0,679.0,568.68,433.14
2016,7,5,10,45,306.0,427.0,2.65,20.0,706.0,595.77,452.52
2016,7,5,11,0,323.0,433.0,2.7,20.0,733.0,622.24,471.63
2016,7,5,11,15,335.5,428.0,2.75,20.0,744.0,635.18,481.12
2016,7,5,11,30,348.0,423.0,2.8,20.0,755.0,646.81,489.75
2016,7,5,11,45,642.5,266.5,2.85,20.0,884.5,767.91,581.8
2016,7,5,12,0,937.0,110.0,2.9,20.0,1014.0,858.76,648.23
2016,7,5,12,15,937.5,110.0,2.95,20.0,1014.0,860.66,649.06
2016,7,5,12,30,938.0,110.0,3.0,20.0,1014.0,859.03,648.31
2016,7,5,12,45,931.5,113.0,3.05,20.0,1005.0,850.75,643.09
2016,7,5,13,0,925.0,116.0,3.1,20.0,996.0,839.04,635.63
2016,7,5,13,15,922.5,115.5,3.1,20.0,981.5,824.21,625.79
2016,7,5,13,30,920.0,115.0,3.1,20.0,967.0,805.98,613.64
2016,7,5,13,45,917.0,113.5,3.1,20.0,945.5,783.2,597.91
2016,7,5,14,0,914.0,112.0,3.1,20.0,924.0,757.19,579.23
2016,7,5,14,15,908.0,110.5,3.1,19.5,895.5,725.99,557.6
2016,7,5,14,30,902.0,109.0,3.1,19.0,867.0,691.98,533.44
2016,7,5,14,45,895.5,106.5,3.15,19.0,833.0,654.19,505.13
2016,7,5,15,0,889.0,104.0,3.2,19.0,799.0,613.99,474.32
2016,7,5,15,15,878.5,102.0,3.2,18.5,759.5,569.82,440.41
2016,7,5,15,30,868.0,100.0,3.2,18.0,720.0,523.97,404.15
2016,7,5,15,45,856.5,97.0,3.25,18.0,676.5,475.41,364.06
2016,7,5,16,0,845.0,94.0,3.3,18.0,633.0,425.75,321.95
2016,7,5,16,15,827.5,91.0,3.35,17.5,585.5,371.85,276.09
2016,7,5,16,30,810.0,88.0,3.4,17.0,538.0,318.59,229.73
2016,7,5,16,45,788.0,84.5,3.45,17.0,488.0,264.18,181.92
2016,7,5,17,0,766.0,81.0,3.5,17.0,438.0,210.9,136.16
2016,7,5,17,15,495.5,112.0,3.55,16.5,332.5,146.74,95.76
2016,7,5,17,30,225.0,143.0,3.6,16.0,227.0,115.65,84.73
2016,7,5,17,45,205.0,124.5,3.65,15.5,192.5,86.24,70.92
2016,7,5,18,0,185.0,106.0,3.7,15.0,158.0,74.42,60.63
2016,7,5,18,15,164.0,86.5,3.65,14.5,125.5,61.64,49.23
2016,7,5,18,30,143.0,67.0,3.6,14.0,93.0,48.51,37.28
2016,7,5,18,45,106.0,48.5,3.55,13.5,64.5,35.6,25.34
2016,7,5,19,0,69.0,30.0,3.5,13.0,36.0,22.44,12.27
2016,7,5,19,15,34.5,15.0,3.45,12.5,18.0,11.61,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,132.5,16.0,2.75,12.0,29.0,12.27,0.0
2016,7,6,5,30,265.0,32.0,2.7,12.0,58.0,26.2,15.95
2016,7,6,5,45,362.5,41.5,2.7,12.5,98.5,33.83,24.05
2016,7,6,6,0,460.0,51.0,2.7,13.0,139.0,41.52,31.34
2016,7,6,6,15,522.5,58.0,2.55,13.5,186.0,46.96,36.43
2016,7,6,6,30,585.0,65.0,2.4,14.0,233.0,52.42,41.36
2016,7,6,6,45,292.5,81.5,2.3,14.5,165.5,61.0,48.89
2016,7,6,7,0,0.0,98.0,2.2,15.0,98.0,73.77,57.2
2016,7,6,7,15,0.0,114.0,2.1,15.0,114.0,85.91,67.21
2016,7,6,7,30,0.0,130.0,2.0,15.0,130.0,98.18,77.22
2016,7,6,7,45,1.0,148.0,1.9,15.5,148.5,112.29,88.41
2016,7,6,8,0,2.0,166.0,1.8,16.0,167.0,126.64,99.65
2016,7,6,8,15,3.0,174.5,1.75,16.5,177.0,134.15,105.21
2016,7,6,8,30,4.0,183.0,1.7,17.0,187.0,141.73,110.8
2016,7,6,8,45,5.0,189.5,1.7,17.5,194.0,147.86,115.21
2016,7,6,9,0,6.0,196.0,1.7,18.0,201.0,154.05,119.65
2016,7,6,9,15,12.0,234.5,1.75,18.0,244.5,187.75,146.14
2016,7,6,9,30,18.0,273.0,1.8,18.0,288.0,222.24,172.91
2016,7,6,9,45,103.5,341.0,1.85,18.5,429.0,345.57,268.03
2016,7,6,10,0,189.0,409.0,1.9,19.0,570.0,462.47,354.82
2016,7,6,10,15,195.0,418.0,1.95,19.0,588.5,482.46,368.89
2016,7,6,10,30,201.0,427.0,2.0,19.0,607.0,501.96,383.1
2016,7,6,10,45,327.0,403.0,2.15,19.5,703.0,592.23,450.06
2016,7,6,11,0,453.0,379.0,2.3,20.0,799.0,686.34,517.83
2016,7,6,11,15,688.5,243.5,2.4,20.0,893.5,769.89,581.11
2016,7,6,11,30,924.0,108.0,2.5,20.0,988.0,834.35,629.12
2016,7,6,11,45,926.5,107.5,2.65,20.5,995.5,844.42,635.08
2016,7,6,12,0,929.0,107.0,2.8,21.0,1003.0,851.03,639.19
2016,7,6,12,15,929.0,107.0,2.9,20.5,1002.5,852.55,642.02
2016,7,6,12,30,929.0,107.0,3.0,20.0,1002.0,850.57,642.57
2016,7,6,12,45,921.5,110.5,3.15,20.0,992.5,842.0,637.74
2016,7,6,13,0,914.0,114.0,3.3,20.0,983.0,830.04,630.61
2016,7,6,13,15,910.5,113.5,3.4,20.0,967.5,814.6,620.8
2016,7,6,13,30,907.0,113.0,3.5,20.0,952.0,795.83,608.65
2016,7,6,13,45,902.0,112.0,3.6,20.0,929.5,772.27,592.72
2016,7,6,14,0,897.0,111.0,3.7,20.0,907.0,745.62,573.8
2016,7,6,14,15,491.5,252.0,3.7,19.5,686.5,567.44,439.32
2016,7,6,14,30,86.0,393.0,3.7,19.0,466.0,372.72,288.44
2016,7,6,14,45,74.0,368.5,3.75,19.0,429.5,340.61,264.74
2016,7,6,15,0,62.0,344.0,3.8,19.0,393.0,309.32,240.94
2016,7,6,15,15,80.5,334.0,3.8,18.5,394.0,306.84,239.91
2016,7,6,15,30,99.0,324.0,3.8,18.0,395.0,302.46,237.09
2016,7,6,15,45,71.0,290.5,3.8,18.0,340.0,257.28,201.84
2016,7,6,16,0,43.0,257.0,3.8,18.0,285.0,215.07,168.88
2016,7,6,16,15,28.0,222.5,3.75,17.5,240.5,179.9,141.51
2016,7,6,16,30,13.0,188.0,3.7,17.0,196.0,145.87,114.81
2016,7,6,16,45,57.0,190.5,3.7,17.0,218.0,156.38,122.11
2016,7,6,17,0,101.0,193.0,3.7,17.0,240.0,160.06,123.3
2016,7,6,17,15,166.0,167.5,3.7,16.5,234.0,142.42,106.52
2016,7,6,17,30,231.0,142.0,3.7,16.0,228.0,115.87,84.63
2016,7,6,17,45,413.5,101.0,3.7,15.5,227.0,72.94,59.2
2016,7,6,18,0,596.0,60.0,3.7,15.0,226.0,48.9,38.02
2016,7,6,18,15,533.0,53.0,3.6,14.5,179.5,43.3,32.98
2016,7,6,18,30,470.0,46.0,3.5,14.0,133.0,37.71,27.76
2016,7,6,18,45,374.0,37.0,3.45,13.5,93.0,30.31,20.74
2016,7,6,19,0,278.0,28.0,3.4,13.0,53.0,22.98,12.63
2016,7,6,19,15,139.0,14.0,3.35,12.5,26.5,11.31,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,14.0,3.1,12.5,29.0,11.31,0.0
2016,7,7,5,30,311.0,28.0,3.1,13.0,58.0,23.04,13.16
2016,7,7,5,45,405.0,36.5,3.1,13.5,99.0,30.04,20.6
2016,7,7,6,0,499.0,45.0,3.1,14.0,140.0,37.1,27.29
2016,7,7,6,15,559.0,51.0,3.0,14.0,187.0,41.99,31.93
2016,7,7,6,30,619.0,57.0,2.9,14.0,234.0,46.92,36.45
2016,7,7,6,45,309.5,77.0,2.85,14.5,165.5,58.42,46.61
2016,7,7,7,0,0.0,97.0,2.8,15.0,97.0,73.06,56.61
2016,7,7,7,15,0.0,99.5,2.8,15.5,99.5,75.56,58.42
2016,7,7,7,30,0.0,102.0,2.8,16.0,102.0,77.85,60.02
2016,7,7,7,45,0.0,125.0,2.8,16.5,125.0,95.2,74.09
2016,7,7,8,0,0.0,148.0,2.8,17.0,148.0,112.74,88.09
2016,7,7,8,15,2.0,164.5,2.8,17.0,166.0,126.33,98.85
2016,7,7,8,30,4.0,181.0,2.8,17.0,184.0,140.24,109.81
2016,7,7,8,45,10.5,214.5,2.85,17.5,222.5,169.41,132.73
2016,7,7,9,0,17.0,248.0,2.9,18.0,261.0,199.47,156.08
2016,7,7,9,15,24.0,278.0,2.95,18.0,297.0,227.95,178.26
2016,7,7,9,30,31.0,308.0,3.0,18.0,333.0,263.23,205.6
2016,7,7,9,45,32.0,323.0,3.1,18.5,350.0,278.55,216.78
2016,7,7,10,0,33.0,338.0,3.2,19.0,367.0,293.9,227.95
2016,7,7,10,15,45.5,369.5,3.25,19.0,410.0,330.71,256.08
2016,7,7,10,30,58.0,401.0,3.3,19.0,453.0,368.37,284.56
2016,7,7,10,45,52.5,403.5,3.35,19.0,451.5,369.12,284.71
2016,7,7,11,0,47.0,406.0,3.4,19.0,450.0,369.28,284.56
2016,7,7,11,15,36.5,386.0,3.4,19.0,421.0,346.07,266.65
2016,7,7,11,30,26.0,366.0,3.4,19.0,392.0,322.14,248.2
2016,7,7,11,45,27.5,367.5,3.4,19.0,394.5,325.37,250.71
2016,7,7,12,0,29.0,369.0,3.4,19.0,397.0,328.33,252.94
2016,7,7,12,15,58.0,418.0,3.4,19.0,474.0,393.5,302.81
2016,7,7,12,30,87.0,467.0,3.4,19.0,551.0,458.4,351.5
2016,7,7,12,45,64.0,437.5,3.4,19.0,499.0,413.83,317.67
2016,7,7,13,0,41.0,408.0,3.4,19.0,447.0,369.31,284.01
2016,7,7,13,15,56.5,420.5,3.35,19.0,474.0,390.53,300.57
2016,7,7,13,30,72.0,433.0,3.3,19.0,501.0,410.77,316.1
2016,7,7,13,45,236.0,402.5,3.3,19.0,614.0,523.97,403.82
2016,7,7,14,0,400.0,372.0,3.3,19.0,727.0,616.15,473.35
2016,7,7,14,15,371.0,372.5,3.3,19.0,693.5,574.68,442.22
2016,7,7,14,30,342.0,373.0,3.3,19.0,660.0,541.42,417.46
2016,7,7,14,45,272.0,371.0,3.3,19.0,594.0,481.16,372.02
2016,7,7,15,0,202.0,369.0,3.3,19.0,528.0,417.99,324.13
2016,7,7,15,15,206.0,347.0,3.3,18.5,501.5,391.55,304.83
2016,7,7,15,30,210.0,325.0,3.3,18.0,475.0,364.31,284.34
2016,7,7,15,45,272.5,292.5,3.35,18.0,474.0,359.54,279.94
2016,7,7,16,0,335.0,260.0,3.4,18.0,473.0,343.01,265.35
2016,7,7,16,15,271.0,248.5,3.45,17.5,412.5,290.89,224.61
2016,7,7,16,30,207.0,237.0,3.5,17.0,352.0,242.35,186.89
2016,7,7,16,45,118.5,205.5,3.6,16.5,270.0,183.56,142.1
2016,7,7,17,0,30.0,174.0,3.7,16.0,188.0,134.21,105.5
2016,7,7,17,15,23.5,152.5,3.75,15.5,163.0,115.37,90.7
2016,7,7,17,30,17.0,131.0,3.8,15.0,138.0,97.04,76.23
2016,7,7,17,45,11.5,112.5,3.9,14.5,117.0,81.67,67.18
2016,7,7,18,0,6.0,94.0,4.0,14.0,96.0,68.55,55.67
2016,7,7,18,15,240.5,70.0,3.9,13.5,114.5,50.95,39.92
2016,7,7,18,30,475.0,46.0,3.8,13.0,133.0,37.75,27.91
2016,7,7,18,45,379.5,36.5,3.75,13.0,92.5,29.95,20.46
2016,7,7,19,0,284.0,27.0,3.7,13.0,52.0,22.17,11.9
2016,7,7,19,15,142.0,13.5,3.6,12.5,26.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,161.0,13.0,3.1,12.5,28.5,10.5,0.0
2016,7,8,5,30,322.0,26.0,3.1,13.0,57.0,21.44,11.73
2016,7,8,5,45,416.0,33.5,3.15,13.5,97.5,27.7,18.54
2016,7,8,6,0,510.0,41.0,3.2,14.0,138.0,34.08,24.59
2016,7,8,6,15,255.0,52.0,3.15,14.5,100.5,38.8,29.01
2016,7,8,6,30,0.0,63.0,3.1,15.0,63.0,48.0,37.25
2016,7,8,6,45,0.0,76.5,3.05,15.5,76.5,57.97,46.01
2016,7,8,7,0,0.0,90.0,3.0,16.0,90.0,68.14,52.24
2016,7,8,7,15,0.0,116.0,2.9,16.0,116.0,87.3,68.15
2016,7,8,7,30,0.0,142.0,2.8,16.0,142.0,106.75,84.09
2016,7,8,7,45,4.5,161.5,2.75,16.5,164.0,122.95,96.8
2016,7,8,8,0,9.0,181.0,2.7,17.0,186.0,139.81,109.94
2016,7,8,8,15,19.5,213.0,2.65,17.5,225.0,168.69,132.55
2016,7,8,8,30,30.0,245.0,2.6,18.0,264.0,201.53,158.09
2016,7,8,8,45,42.0,275.0,2.6,18.5,304.0,233.23,182.43
2016,7,8,9,0,54.0,305.0,2.6,19.0,344.0,266.36,207.63
2016,7,8,9,15,207.5,319.5,2.6,19.0,481.0,372.68,289.87
2016,7,8,9,30,361.0,334.0,2.6,19.0,618.0,492.42,380.48
2016,7,8,9,45,385.5,338.5,2.6,19.5,653.5,528.13,406.08
2016,7,8,10,0,410.0,343.0,2.6,20.0,689.0,572.03,437.55
2016,7,8,10,15,659.0,216.5,2.65,20.5,794.0,660.8,504.93
2016,7,8,10,30,908.0,90.0,2.7,21.0,899.0,740.62,565.11
2016,7,8,10,45,911.5,91.5,2.8,21.5,920.0,766.61,582.19
2016,7,8,11,0,915.0,93.0,2.9,22.0,941.0,789.41,596.78
2016,7,8,11,15,918.0,93.5,2.95,22.0,955.5,807.65,609.1
2016,7,8,11,30,921.0,94.0,3.0,22.0,970.0,822.51,619.17
2016,7,8,11,45,923.0,94.0,3.05,22.0,977.0,832.7,626.13
2016,7,8,12,0,925.0,94.0,3.1,22.0,984.0,839.41,630.81
2016,7,8,12,15,925.0,94.0,3.15,22.0,984.5,841.01,632.1
2016,7,8,12,30,925.0,94.0,3.2,22.0,985.0,839.1,631.12
2016,7,8,12,45,919.0,97.5,3.25,22.5,976.0,831.85,625.37
2016,7,8,13,0,913.0,101.0,3.3,23.0,967.0,821.21,617.4
2016,7,8,13,15,910.5,100.5,3.35,22.5,953.0,806.55,609.12
2016,7,8,13,30,908.0,100.0,3.4,22.0,939.0,788.53,598.51
2016,7,8,13,45,904.5,98.5,3.45,22.0,918.0,765.61,583.3
2016,7,8,14,0,901.0,97.0,3.5,22.0,897.0,739.52,564.88
2016,7,8,14,15,895.5,96.0,3.5,22.0,869.5,709.43,542.93
2016,7,8,14,30,890.0,95.0,3.5,22.0,842.0,676.56,518.58
2016,7,8,14,45,883.0,93.0,3.55,22.0,808.5,639.26,490.67
2016,7,8,15,0,876.0,91.0,3.6,22.0,775.0,599.63,460.37
2016,7,8,15,15,866.0,89.0,3.6,21.5,736.5,556.23,427.18
2016,7,8,15,30,856.0,87.0,3.6,21.0,698.0,511.16,391.7
2016,7,8,15,45,844.5,84.5,3.65,21.0,655.0,463.55,352.54
2016,7,8,16,0,833.0,82.0,3.7,21.0,612.0,414.88,311.45
2016,7,8,16,15,816.0,79.5,3.65,20.5,565.5,363.44,267.7
2016,7,8,16,30,799.0,77.0,3.6,20.0,519.0,312.01,223.05
2016,7,8,16,45,778.5,73.5,3.55,20.0,471.0,256.3,174.47
2016,7,8,17,0,758.0,70.0,3.5,20.0,423.0,203.81,129.47
2016,7,8,17,15,728.0,66.5,3.4,19.5,373.0,151.31,88.26
2016,7,8,17,30,698.0,63.0,3.3,19.0,323.0,101.41,55.94
2016,7,8,17,45,658.5,58.0,3.25,18.5,274.0,53.04,41.1
2016,7,8,18,0,619.0,53.0,3.2,18.0,225.0,47.64,36.45
2016,7,8,18,15,558.0,47.0,3.1,17.5,178.5,38.98,28.76
2016,7,8,18,30,497.0,41.0,3.0,17.0,132.0,33.99,24.15
2016,7,8,18,45,404.0,33.0,2.95,16.5,92.0,27.26,17.81
2016,7,8,19,0,311.0,25.0,2.9,16.0,52.0,20.61,10.41
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.0,10.11,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,2.1,14.0,28.0,9.71,0.0
2016,7,9,5,30,350.0,24.0,2.1,14.0,56.0,19.91,10.31
2016,7,9,5,45,440.0,31.0,2.15,14.5,96.5,28.08,18.77
2016,7,9,6,0,530.0,38.0,2.2,15.0,137.0,34.6,24.94
2016,7,9,6,15,586.5,43.0,2.25,15.5,183.5,39.23,29.27
2016,7,9,6,30,643.0,48.0,2.3,16.0,230.0,43.91,33.48
2016,7,9,6,45,406.5,98.0,2.4,17.0,221.5,74.46,60.23
2016,7,9,7,0,170.0,148.0,2.5,18.0,213.0,118.27,87.49
2016,7,9,7,15,183.5,170.5,2.55,18.5,249.5,148.83,110.01
2016,7,9,7,30,197.0,193.0,2.6,19.0,286.0,181.12,135.25
2016,7,9,7,45,162.0,217.5,2.65,19.5,299.5,204.16,155.38
2016,7,9,8,0,127.0,242.0,2.7,20.0,313.0,223.44,172.04
2016,7,9,8,15,105.0,260.5,2.7,20.0,323.0,236.13,182.89
2016,7,9,8,30,83.0,279.0,2.7,20.0,333.0,248.83,193.3
2016,7,9,8,45,82.5,299.5,2.75,20.5,356.0,270.61,209.87
2016,7,9,9,0,82.0,320.0,2.8,21.0,379.0,292.29,226.07
2016,7,9,9,15,486.5,200.0,2.85,21.0,579.0,444.45,343.75
2016,7,9,9,30,891.0,80.0,2.9,21.0,779.0,602.82,464.08
2016,7,9,9,45,892.5,85.0,3.0,21.5,811.0,642.07,492.69
2016,7,9,10,0,894.0,90.0,3.1,22.0,843.0,678.53,519.27
2016,7,9,10,15,900.0,91.5,3.15,22.0,871.0,712.11,544.12
2016,7,9,10,30,906.0,93.0,3.2,22.0,899.0,742.91,566.6
2016,7,9,10,45,911.5,93.0,3.25,22.5,920.5,769.09,583.98
2016,7,9,11,0,917.0,93.0,3.3,23.0,942.0,792.17,598.49
2016,7,9,11,15,920.0,93.5,3.35,23.0,956.5,810.5,610.87
2016,7,9,11,30,923.0,94.0,3.4,23.0,971.0,825.44,620.99
2016,7,9,11,45,927.0,92.5,3.5,23.0,979.0,836.01,628.45
2016,7,9,12,0,931.0,91.0,3.6,23.0,987.0,843.12,633.64
2016,7,9,12,15,931.0,91.0,3.7,22.5,987.0,844.76,636.4
2016,7,9,12,30,931.0,91.0,3.8,22.0,987.0,842.86,636.85
2016,7,9,12,45,928.5,92.0,3.9,22.0,979.0,836.28,632.91
2016,7,9,13,0,926.0,93.0,4.0,22.0,971.0,826.2,626.62
2016,7,9,13,15,923.5,92.5,4.05,22.0,957.0,811.36,616.86
2016,7,9,13,30,921.0,92.0,4.1,22.0,943.0,793.1,604.74
2016,7,9,13,45,919.0,90.0,4.2,22.0,922.5,770.54,589.8
2016,7,9,14,0,917.0,88.0,4.3,22.0,902.0,744.7,571.88
2016,7,9,14,15,912.5,87.0,4.35,21.5,874.5,714.83,551.06
2016,7,9,14,30,908.0,86.0,4.4,21.0,847.0,682.06,527.77
2016,7,9,14,45,902.5,84.0,4.45,21.0,814.5,645.04,499.73
2016,7,9,15,0,897.0,82.0,4.5,21.0,782.0,605.53,469.13
2016,7,9,15,15,889.0,80.5,4.5,20.5,744.5,562.79,435.98
2016,7,9,15,30,881.0,79.0,4.5,20.0,707.0,518.15,400.34
2016,7,9,15,45,870.5,77.0,4.55,19.5,664.5,470.27,361.15
2016,7,9,16,0,860.0,75.0,4.6,19.0,622.0,421.18,319.73
2016,7,9,16,15,846.5,73.0,4.6,18.5,576.5,370.06,275.44
2016,7,9,16,30,833.0,71.0,4.6,18.0,531.0,318.52,229.84
2016,7,9,16,45,813.0,68.5,4.6,18.0,483.0,264.77,181.98
2016,7,9,17,0,793.0,66.0,4.6,18.0,435.0,208.36,133.05
2016,7,9,17,15,766.5,63.0,4.55,17.5,385.0,154.72,90.16
2016,7,9,17,30,740.0,60.0,4.5,17.0,335.0,103.21,56.23
2016,7,9,17,45,698.5,56.5,4.45,16.5,285.0,53.46,41.81
2016,7,9,18,0,657.0,53.0,4.4,16.0,235.0,48.09,37.15
2016,7,9,18,15,598.5,47.0,4.25,15.5,187.0,42.66,32.26
2016,7,9,18,30,540.0,41.0,4.1,15.0,139.0,34.33,24.64
2016,7,9,18,45,437.0,33.5,3.95,14.5,97.0,27.86,18.48
2016,7,9,19,0,334.0,26.0,3.8,14.0,55.0,21.55,11.14
2016,7,9,19,15,167.0,13.0,3.75,13.5,27.5,10.23,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,169.5,13.0,3.15,12.5,28.5,10.54,0.0
2016,7,10,5,30,339.0,26.0,3.2,13.0,57.0,21.54,11.49
2016,7,10,5,45,436.0,34.0,3.25,13.5,99.0,28.24,18.95
2016,7,10,6,0,533.0,42.0,3.3,14.0,141.0,35.05,25.42
2016,7,10,6,15,593.5,48.0,3.25,14.5,189.0,43.43,33.11
2016,7,10,6,30,654.0,54.0,3.2,15.0,237.0,48.85,38.0
2016,7,10,6,45,695.5,58.0,3.15,15.5,288.0,58.08,46.11
2016,7,10,7,0,737.0,62.0,3.1,16.0,339.0,108.27,59.78
2016,7,10,7,15,766.5,65.5,3.0,16.5,390.5,160.55,95.09
2016,7,10,7,30,796.0,69.0,2.9,17.0,442.0,215.33,139.11
2016,7,10,7,45,819.0,71.5,2.85,17.5,492.5,272.64,188.28
2016,7,10,8,0,842.0,74.0,2.8,18.0,543.0,327.71,236.29
2016,7,10,8,15,859.0,76.5,2.75,18.5,591.0,381.44,282.88
2016,7,10,8,30,876.0,79.0,2.7,19.0,639.0,435.07,328.23
2016,7,10,8,45,890.0,80.0,2.65,19.5,683.5,485.65,369.93
2016,7,10,9,0,904.0,81.0,2.6,20.0,728.0,535.27,409.51
2016,7,10,9,15,914.0,83.0,2.6,20.5,768.0,582.36,446.05
2016,7,10,9,30,924.0,85.0,2.6,21.0,808.0,627.65,480.09
2016,7,10,9,45,931.5,86.5,2.6,21.5,842.5,668.88,510.22
2016,7,10,10,0,939.0,88.0,2.6,22.0,877.0,707.65,537.76
2016,7,10,10,15,945.0,89.0,2.65,22.0,906.0,742.28,563.05
2016,7,10,10,30,951.0,90.0,2.7,22.0,935.0,773.98,585.88
2016,7,10,10,45,954.5,91.0,2.8,22.5,956.5,800.71,603.37
2016,7,10,11,0,958.0,92.0,2.9,23.0,978.0,824.09,618.13
2016,7,10,11,15,961.0,92.5,3.0,23.0,993.0,843.19,631.17
2016,7,10,11,30,964.0,93.0,3.1,23.0,1008.0,858.74,641.89
2016,7,10,11,45,965.0,93.5,3.25,23.5,1015.5,869.06,648.2
2016,7,10,12,0,966.0,94.0,3.4,24.0,1023.0,875.72,652.11
2016,7,10,12,15,966.5,94.0,3.45,24.0,1023.5,877.87,653.75
2016,7,10,12,30,967.0,94.0,3.5,24.0,1024.0,876.33,653.03
2016,7,10,12,45,960.0,98.0,3.6,24.0,1015.0,868.5,648.41
2016,7,10,13,0,953.0,102.0,3.7,24.0,1006.0,857.11,641.46
2016,7,10,13,15,950.5,101.5,3.7,24.0,991.0,841.93,631.47
2016,7,10,13,30,948.0,101.0,3.7,24.0,976.0,823.23,619.12
2016,7,10,13,45,945.5,99.5,3.75,24.0,955.0,800.21,604.04
2016,7,10,14,0,943.0,98.0,3.8,24.0,934.0,773.82,585.89
2016,7,10,14,15,937.5,97.0,3.75,24.0,905.5,742.52,563.15
2016,7,10,14,30,932.0,96.0,3.7,24.0,877.0,708.29,537.93
2016,7,10,14,45,925.0,94.0,3.7,24.0,842.5,669.49,509.12
2016,7,10,15,0,918.0,92.0,3.7,24.0,808.0,628.21,477.84
2016,7,10,15,15,908.0,90.0,3.65,23.5,768.0,583.02,443.64
2016,7,10,15,30,898.0,88.0,3.6,23.0,728.0,536.04,407.05
2016,7,10,15,45,885.5,86.0,3.6,23.0,683.5,486.36,366.65
2016,7,10,16,0,873.0,84.0,3.6,23.0,639.0,435.61,324.3
2016,7,10,16,15,856.5,81.5,3.55,22.5,591.0,382.19,279.37
2016,7,10,16,30,840.0,79.0,3.5,22.0,543.0,328.63,233.33
2016,7,10,16,45,817.5,76.0,3.5,22.0,492.5,270.58,183.23
2016,7,10,17,0,795.0,73.0,3.5,22.0,442.0,215.76,136.62
2016,7,10,17,15,765.0,69.0,3.4,21.5,390.0,160.53,93.33
2016,7,10,17,30,735.0,65.0,3.3,21.0,338.0,107.88,58.98
2016,7,10,17,45,691.5,60.5,3.25,20.5,286.5,57.44,44.58
2016,7,10,18,0,648.0,56.0,3.2,20.0,235.0,50.42,38.56
2016,7,10,18,15,584.0,50.0,3.1,19.0,186.5,41.52,30.78
2016,7,10,18,30,520.0,44.0,3.0,18.0,138.0,36.54,26.23
2016,7,10,18,45,416.5,35.5,2.9,17.5,95.5,29.37,19.5
2016,7,10,19,0,313.0,27.0,2.8,17.0,53.0,22.32,11.42
2016,7,10,19,15,156.5,13.5,2.8,16.5,26.5,10.62,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,13.5,27.0,10.53,0.0
2016,7,11,5,30,321.0,26.0,1.2,14.0,54.0,21.49,11.23
2016,7,11,5,45,418.5,34.5,1.3,15.0,96.0,28.56,19.1
2016,7,11,6,0,516.0,43.0,1.4,16.0,138.0,35.71,25.8
2016,7,11,6,15,577.5,49.0,1.4,16.5,185.5,40.69,30.43
2016,7,11,6,30,639.0,55.0,1.4,17.0,233.0,49.49,38.27
2016,7,11,6,45,681.5,59.0,1.4,17.5,283.5,58.81,46.39
2016,7,11,7,0,724.0,63.0,1.4,18.0,334.0,108.33,59.66
2016,7,11,7,15,753.5,67.0,1.4,18.5,385.0,160.35,94.47
2016,7,11,7,30,783.0,71.0,1.4,19.0,436.0,214.89,137.65
2016,7,11,7,45,805.5,73.5,1.4,19.5,486.0,268.65,183.15
2016,7,11,8,0,828.0,76.0,1.4,20.0,536.0,325.66,231.69
2016,7,11,8,15,844.5,78.5,1.45,20.5,583.5,378.56,276.69
2016,7,11,8,30,861.0,81.0,1.5,21.0,631.0,431.35,320.5
2016,7,11,8,45,874.0,83.0,1.55,22.0,675.0,481.7,360.53
2016,7,11,9,0,887.0,85.0,1.6,23.0,719.0,531.04,398.37
2016,7,11,9,15,897.0,87.0,1.65,23.0,758.5,577.48,434.42
2016,7,11,9,30,907.0,89.0,1.7,23.0,798.0,622.15,468.27
2016,7,11,9,45,907.5,94.5,1.8,23.5,830.0,661.89,497.11
2016,7,11,10,0,908.0,100.0,1.9,24.0,862.0,698.71,523.19
2016,7,11,10,15,914.0,101.0,1.95,24.0,890.5,732.42,547.38
2016,7,11,10,30,920.0,102.0,2.0,24.0,919.0,763.29,569.23
2016,7,11,10,45,924.0,103.5,2.05,24.5,940.5,790.1,586.54
2016,7,11,11,0,928.0,105.0,2.1,25.0,962.0,813.67,600.89
2016,7,11,11,15,931.0,105.5,2.15,25.0,977.0,832.27,613.09
2016,7,11,11,30,934.0,106.0,2.2,25.0,992.0,847.43,623.1
2016,7,11,11,45,935.0,106.5,2.3,25.5,999.5,857.47,628.99
2016,7,11,12,0,936.0,107.0,2.4,26.0,1007.0,863.97,632.62
2016,7,11,12,15,936.5,107.0,2.45,26.0,1007.0,866.08,634.31
2016,7,11,12,30,937.0,107.0,2.5,26.0,1007.0,864.65,633.77
2016,7,11,12,45,940.0,104.0,2.65,26.0,1001.0,859.13,631.36
2016,7,11,13,0,943.0,101.0,2.8,26.0,995.0,849.96,626.55
2016,7,11,13,15,941.0,100.5,2.85,25.5,981.0,835.32,618.65
2016,7,11,13,30,939.0,100.0,2.9,25.0,967.0,817.16,608.4
