Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,935.5,99.0,3.0,25.0,945.5,794.02,593.81
2016,7,11,14,0,932.0,98.0,3.1,25.0,924.0,767.58,576.24
2016,7,11,14,15,927.0,97.0,3.15,24.5,896.5,736.93,555.77
2016,7,11,14,30,922.0,96.0,3.2,24.0,869.0,703.35,532.68
2016,7,11,14,45,915.5,94.5,3.25,24.0,835.0,665.62,504.99
2016,7,11,15,0,909.0,93.0,3.3,24.0,801.0,625.4,474.8
2016,7,11,15,15,899.5,91.0,3.3,23.5,762.0,580.82,441.33
2016,7,11,15,30,890.0,89.0,3.3,23.0,723.0,534.43,405.44
2016,7,11,15,45,879.0,86.5,3.3,23.0,679.0,485.33,365.61
2016,7,11,16,0,868.0,84.0,3.3,23.0,635.0,435.03,323.73
2016,7,11,16,15,851.5,81.5,3.3,22.5,587.5,381.81,279.14
2016,7,11,16,30,835.0,79.0,3.3,22.0,540.0,328.45,233.39
2016,7,11,16,45,815.0,75.5,3.3,21.5,490.0,270.85,183.97
2016,7,11,17,0,795.0,72.0,3.3,21.0,440.0,216.18,137.53
2016,7,11,17,15,765.0,68.5,3.25,20.5,388.5,161.28,94.25
2016,7,11,17,30,735.0,65.0,3.2,20.0,337.0,108.95,59.82
2016,7,11,17,45,694.0,60.0,3.2,19.5,286.0,58.07,45.31
2016,7,11,18,0,653.0,55.0,3.2,19.0,235.0,49.67,38.06
2016,7,11,18,15,589.5,49.0,3.1,18.0,186.0,40.82,30.29
2016,7,11,18,30,526.0,43.0,3.0,17.0,137.0,35.8,25.7
2016,7,11,18,45,425.0,34.5,2.95,16.5,95.0,28.62,18.92
2016,7,11,19,0,324.0,26.0,2.9,16.0,53.0,21.53,10.73
2016,7,11,19,15,162.0,13.0,2.95,15.5,26.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,3.15,12.5,27.0,9.44,0.0
2016,7,12,5,30,342.0,24.0,3.2,13.0,54.0,19.92,9.81
2016,7,12,5,45,438.0,32.0,3.25,13.5,95.5,26.66,17.52
2016,7,12,6,0,534.0,40.0,3.3,14.0,137.0,36.35,26.54
2016,7,12,6,15,594.5,45.5,3.25,14.5,185.0,41.38,31.27
2016,7,12,6,30,655.0,51.0,3.2,15.0,233.0,46.46,35.87
2016,7,12,6,45,366.5,98.5,3.15,15.5,204.0,74.45,60.59
2016,7,12,7,0,78.0,146.0,3.1,16.0,175.0,110.39,84.89
2016,7,12,7,15,46.5,154.0,3.05,16.0,172.0,119.2,92.68
2016,7,12,7,30,15.0,162.0,3.0,16.0,169.0,123.84,97.62
2016,7,12,7,45,49.0,198.0,2.95,16.5,225.0,160.8,126.27
2016,7,12,8,0,83.0,234.0,2.9,17.0,281.0,202.28,158.52
2016,7,12,8,15,199.0,249.0,2.8,17.5,373.0,265.64,206.49
2016,7,12,8,30,315.0,264.0,2.7,18.0,465.0,342.21,265.09
2016,7,12,8,45,605.5,174.0,2.65,18.5,594.0,434.66,334.97
2016,7,12,9,0,896.0,84.0,2.6,19.0,723.0,535.68,411.94
2016,7,12,9,15,907.0,85.5,2.55,19.0,763.0,582.69,448.89
2016,7,12,9,30,918.0,87.0,2.5,19.0,803.0,627.99,483.81
2016,7,12,9,45,927.0,88.0,2.45,19.5,838.5,669.64,514.16
2016,7,12,10,0,936.0,89.0,2.4,20.0,874.0,708.95,541.93
2016,7,12,10,15,942.5,90.0,2.4,20.0,903.0,743.97,567.28
2016,7,12,10,30,949.0,91.0,2.4,20.0,932.0,776.09,590.14
2016,7,12,10,45,952.5,92.5,2.4,20.5,954.5,803.33,607.28
2016,7,12,11,0,956.0,94.0,2.4,21.0,977.0,827.22,621.73
2016,7,12,11,15,959.0,94.5,2.45,21.0,992.0,846.39,634.52
2016,7,12,11,30,962.0,95.0,2.5,21.0,1007.0,862.01,644.98
2016,7,12,11,45,963.5,95.5,2.55,21.5,1015.0,872.8,651.04
2016,7,12,12,0,965.0,96.0,2.6,22.0,1023.0,879.94,654.73
2016,7,12,12,15,965.5,96.0,2.65,22.0,1023.0,882.14,656.49
2016,7,12,12,30,966.0,96.0,2.7,22.0,1023.0,880.67,655.9
2016,7,12,12,45,957.0,101.0,2.8,22.0,1013.5,872.1,651.0
2016,7,12,13,0,948.0,106.0,2.9,22.0,1004.0,859.99,643.78
2016,7,12,13,15,945.5,105.5,2.95,22.0,989.5,844.9,634.26
2016,7,12,13,30,943.0,105.0,3.0,22.0,975.0,826.3,622.36
2016,7,12,13,45,939.5,103.5,3.1,22.0,953.0,802.65,607.26
2016,7,12,14,0,936.0,102.0,3.2,22.0,931.0,775.68,589.11
2016,7,12,14,15,930.5,101.0,3.2,21.5,902.5,744.57,567.84
2016,7,12,14,30,925.0,100.0,3.2,21.0,874.0,710.52,543.98
2016,7,12,14,45,917.5,98.0,3.25,21.0,839.5,671.6,515.19
2016,7,12,15,0,910.0,96.0,3.3,21.0,805.0,630.25,483.9
2016,7,12,15,15,899.5,94.5,3.3,21.0,764.5,585.46,449.09
2016,7,12,15,30,889.0,93.0,3.3,21.0,724.0,538.93,412.01
2016,7,12,15,45,876.0,90.0,3.3,21.0,679.5,488.47,370.96
2016,7,12,16,0,863.0,87.0,3.3,21.0,635.0,437.0,327.97
2016,7,12,16,15,845.5,84.5,3.25,20.5,586.5,383.58,282.92
2016,7,12,16,30,828.0,82.0,3.2,20.0,538.0,328.21,235.33
2016,7,12,16,45,805.5,78.5,3.2,19.5,487.5,272.31,187.01
2016,7,12,17,0,783.0,75.0,3.2,19.0,437.0,217.57,140.29
2016,7,12,17,15,751.5,71.0,3.1,18.5,385.5,162.62,96.62
2016,7,12,17,30,720.0,67.0,3.0,18.0,334.0,110.44,61.77
2016,7,12,17,45,677.0,62.0,2.95,18.0,282.5,60.29,47.54
2016,7,12,18,0,634.0,57.0,2.9,18.0,231.0,47.15,36.01
2016,7,12,18,15,569.0,50.5,2.8,17.5,182.5,41.77,31.2
2016,7,12,18,30,504.0,44.0,2.7,17.0,134.0,36.43,26.24
2016,7,12,18,45,400.5,35.0,2.6,16.5,92.5,28.9,19.14
2016,7,12,19,0,297.0,26.0,2.5,16.0,51.0,21.45,10.5
2016,7,12,19,15,148.5,13.0,2.5,15.5,25.5,10.23,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,158.0,13.0,1.75,12.5,26.0,10.23,0.0
2016,7,13,5,30,316.0,26.0,1.7,13.0,52.0,21.51,10.81
2016,7,13,5,45,417.0,34.5,1.65,13.5,94.0,28.58,19.17
2016,7,13,6,0,518.0,43.0,1.6,14.0,136.0,35.75,26.02
2016,7,13,6,15,581.5,49.0,1.45,14.5,184.5,40.74,30.72
2016,7,13,6,30,645.0,55.0,1.3,15.0,233.0,49.58,38.67
2016,7,13,6,45,688.0,60.0,1.2,16.0,284.5,60.39,48.08
2016,7,13,7,0,731.0,65.0,1.1,17.0,336.0,111.29,61.91
2016,7,13,7,15,761.5,68.5,1.0,17.5,387.5,163.63,97.03
2016,7,13,7,30,792.0,72.0,0.9,18.0,439.0,218.6,140.49
2016,7,13,7,45,815.0,75.0,0.85,19.0,490.0,273.57,186.42
2016,7,13,8,0,838.0,78.0,0.8,20.0,541.0,331.74,234.92
2016,7,13,8,15,855.5,80.5,0.75,20.5,589.5,385.72,279.83
2016,7,13,8,30,873.0,83.0,0.7,21.0,638.0,439.66,323.3
2016,7,13,8,45,886.0,85.0,0.7,21.5,682.5,490.76,363.49
2016,7,13,9,0,899.0,87.0,0.7,22.0,727.0,540.83,401.47
2016,7,13,9,15,909.0,89.0,0.75,22.5,767.5,587.95,436.48
2016,7,13,9,30,919.0,91.0,0.8,23.0,808.0,633.27,469.14
2016,7,13,9,45,915.0,99.0,0.85,24.0,839.5,672.91,495.88
2016,7,13,10,0,911.0,107.0,0.9,25.0,871.0,709.22,519.51
2016,7,13,10,15,917.5,108.5,1.0,25.5,899.5,743.94,543.21
2016,7,13,10,30,924.0,110.0,1.1,26.0,928.0,775.82,564.57
2016,7,13,10,45,928.5,111.0,1.25,26.5,950.0,802.78,582.72
2016,7,13,11,0,933.0,112.0,1.4,27.0,972.0,826.5,597.94
2016,7,13,11,15,936.0,112.5,1.5,27.0,987.0,845.28,610.57
2016,7,13,11,30,939.0,113.0,1.6,27.0,1002.0,860.58,621.06
2016,7,13,11,45,940.5,113.0,1.7,27.5,1010.0,870.73,627.07
2016,7,13,12,0,942.0,113.0,1.8,28.0,1018.0,877.32,630.88
2016,7,13,12,15,942.0,113.0,1.9,28.0,1017.5,879.09,632.92
2016,7,13,12,30,942.0,113.0,2.0,28.0,1017.0,877.29,632.75
2016,7,13,12,45,943.5,111.0,2.15,28.0,1010.5,871.44,630.48
2016,7,13,13,0,945.0,109.0,2.3,28.0,1004.0,861.95,625.83
2016,7,13,13,15,942.0,108.5,2.4,28.0,989.0,846.52,616.88
2016,7,13,13,30,939.0,108.0,2.5,28.0,974.0,827.6,605.62
2016,7,13,13,45,934.5,107.0,2.6,28.0,952.0,803.71,590.99
2016,7,13,14,0,930.0,106.0,2.7,28.0,930.0,776.56,573.39
2016,7,13,14,15,924.0,105.0,2.75,27.5,901.0,745.25,552.99
2016,7,13,14,30,918.0,104.0,2.8,27.0,872.0,711.06,530.06
2016,7,13,14,45,910.0,102.0,2.85,27.0,837.0,672.04,502.11
2016,7,13,15,0,902.0,100.0,2.9,27.0,802.0,630.64,471.76
2016,7,13,15,15,891.0,98.0,2.95,26.5,761.5,585.42,438.69
2016,7,13,15,30,880.0,96.0,3.0,26.0,721.0,538.52,403.27
2016,7,13,15,45,866.5,94.0,3.05,26.0,676.5,489.02,363.99
2016,7,13,16,0,853.0,92.0,3.1,26.0,632.0,438.55,322.82
2016,7,13,16,15,834.5,89.0,3.1,25.5,583.5,383.7,277.81
2016,7,13,16,30,816.0,86.0,3.1,25.0,535.0,329.32,232.09
2016,7,13,16,45,792.5,82.5,3.1,25.0,484.5,273.7,184.68
2016,7,13,17,0,769.0,79.0,3.1,25.0,434.0,219.36,139.07
2016,7,13,17,15,737.0,75.0,3.05,24.0,382.5,165.0,97.01
2016,7,13,17,30,705.0,71.0,3.0,23.0,331.0,113.5,63.27
2016,7,13,17,45,660.5,65.5,2.95,22.5,279.5,59.33,45.82
2016,7,13,18,0,616.0,60.0,2.9,22.0,228.0,49.18,37.15
2016,7,13,18,15,549.5,53.0,2.7,21.0,180.0,43.51,32.22
2016,7,13,18,30,483.0,46.0,2.5,20.0,132.0,37.88,27.12
2016,7,13,18,45,379.5,36.5,2.4,19.5,90.5,30.02,19.8
2016,7,13,19,0,276.0,27.0,2.3,19.0,49.0,22.24,10.7
2016,7,13,19,15,138.0,13.5,2.25,18.5,24.5,10.62,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,13.0,1.45,13.5,25.5,10.23,0.0
2016,7,14,5,30,309.0,26.0,1.4,14.0,51.0,21.51,10.45
2016,7,14,5,45,414.0,34.5,1.35,14.5,93.0,28.58,19.05
2016,7,14,6,0,519.0,43.0,1.3,15.0,135.0,35.76,25.91
2016,7,14,6,15,583.0,49.0,1.2,15.5,184.0,40.76,30.61
2016,7,14,6,30,647.0,55.0,1.1,16.0,233.0,49.61,38.53
2016,7,14,6,45,691.0,59.5,1.0,17.0,284.5,60.47,40.55
2016,7,14,7,0,735.0,64.0,0.9,18.0,336.0,111.3,61.39
2016,7,14,7,15,766.0,68.0,0.9,18.5,388.0,164.42,97.04
2016,7,14,7,30,797.0,72.0,0.9,19.0,440.0,220.23,141.1
2016,7,14,7,45,820.0,74.5,0.9,20.0,491.0,275.14,186.94
2016,7,14,8,0,843.0,77.0,0.9,21.0,542.0,333.23,235.43
2016,7,14,8,15,860.5,79.5,0.9,21.5,590.5,387.55,280.75
2016,7,14,8,30,878.0,82.0,0.9,22.0,639.0,441.81,324.75
2016,7,14,8,45,891.5,84.0,0.95,22.5,684.0,493.46,365.71
2016,7,14,9,0,905.0,86.0,1.0,23.0,729.0,544.12,404.59
2016,7,14,9,15,915.5,87.5,1.05,23.5,769.5,591.41,439.85
2016,7,14,9,30,926.0,89.0,1.1,24.0,810.0,636.93,472.76
2016,7,14,9,45,932.0,91.5,1.2,24.5,844.5,678.45,502.4
2016,7,14,10,0,938.0,94.0,1.3,25.0,879.0,717.4,529.57
2016,7,14,10,15,944.0,95.5,1.35,25.5,908.0,752.7,553.23
2016,7,14,10,30,950.0,97.0,1.4,26.0,937.0,785.06,574.42
2016,7,14,10,45,954.0,98.0,1.5,26.5,959.0,812.37,591.69
2016,7,14,11,0,958.0,99.0,1.6,27.0,981.0,836.34,606.44
2016,7,14,11,15,961.0,99.5,1.7,27.0,996.5,855.64,619.37
2016,7,14,11,30,964.0,100.0,1.8,27.0,1012.0,871.37,630.08
2016,7,14,11,45,965.0,100.5,1.9,27.5,1019.5,881.85,636.23
2016,7,14,12,0,966.0,101.0,2.0,28.0,1027.0,888.65,640.1
2016,7,14,12,15,966.5,101.0,2.05,28.0,1027.5,890.91,641.92
2016,7,14,12,30,967.0,101.0,2.1,28.0,1028.0,889.49,641.5
2016,7,14,12,45,958.5,105.5,2.2,28.0,1018.5,880.87,636.97
2016,7,14,13,0,950.0,110.0,2.3,28.0,1009.0,868.7,630.19
2016,7,14,13,15,947.0,109.5,2.35,27.5,994.0,853.2,622.1
2016,7,14,13,30,944.0,109.0,2.4,27.0,979.0,834.19,611.66
2016,7,14,13,45,939.5,108.0,2.45,27.0,956.5,810.18,596.66
2016,7,14,14,0,935.0,107.0,2.5,27.0,934.0,782.9,578.8
2016,7,14,14,15,929.0,106.0,2.5,26.5,905.0,751.43,558.07
2016,7,14,14,30,923.0,105.0,2.5,26.0,876.0,717.05,534.85
2016,7,14,14,45,914.0,103.5,2.55,26.0,841.0,677.61,506.72
2016,7,14,15,0,905.0,102.0,2.6,26.0,806.0,635.85,476.22
2016,7,14,15,15,894.0,100.0,2.6,25.5,765.5,590.45,442.95
2016,7,14,15,30,883.0,98.0,2.6,25.0,725.0,543.36,407.36
2016,7,14,15,45,869.0,95.5,2.6,25.0,679.5,493.0,367.46
2016,7,14,16,0,855.0,93.0,2.6,25.0,634.0,441.72,325.71
2016,7,14,16,15,836.5,90.5,2.6,24.5,585.5,387.2,281.03
2016,7,14,16,30,818.0,88.0,2.6,24.0,537.0,333.05,235.52
2016,7,14,16,45,793.0,84.5,2.6,23.5,486.0,276.82,188.04
2016,7,14,17,0,768.0,81.0,2.6,23.0,435.0,222.05,142.26
2016,7,14,17,15,735.0,76.5,2.55,22.0,382.5,167.09,99.44
2016,7,14,17,30,702.0,72.0,2.5,21.0,330.0,115.12,64.93
2016,7,14,17,45,654.5,67.0,2.5,20.5,278.5,61.26,40.76
2016,7,14,18,0,607.0,62.0,2.5,20.0,227.0,50.58,38.69
2016,7,14,18,15,538.5,55.0,2.45,19.0,178.5,44.97,33.77
2016,7,14,18,30,470.0,48.0,2.4,18.0,130.0,39.4,28.67
2016,7,14,18,45,362.5,37.5,2.35,17.5,89.0,30.77,20.59
2016,7,14,19,0,255.0,27.0,2.3,17.0,48.0,22.19,10.54
2016,7,14,19,15,127.5,13.5,2.35,16.5,24.0,10.62,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,137.5,13.0,2.25,12.5,24.0,10.23,0.0
2016,7,15,5,30,275.0,26.0,2.3,13.0,48.0,21.42,10.08
2016,7,15,5,45,381.0,35.5,2.35,13.5,89.5,29.24,19.64
2016,7,15,6,0,487.0,45.0,2.4,14.0,131.0,37.13,27.18
2016,7,15,6,15,553.5,51.5,2.3,14.5,179.0,42.41,32.17
2016,7,15,6,30,620.0,58.0,2.2,15.0,227.0,47.74,37.01
2016,7,15,6,45,346.0,100.5,2.15,15.5,198.0,76.08,56.41
2016,7,15,7,0,72.0,143.0,2.1,16.0,169.0,108.18,83.19
2016,7,15,7,15,102.0,167.0,2.05,16.5,210.5,135.97,103.85
2016,7,15,7,30,132.0,191.0,2.0,17.0,252.0,168.07,128.42
2016,7,15,7,45,160.0,213.5,1.95,17.5,296.0,202.25,155.07
2016,7,15,8,0,188.0,236.0,1.9,18.0,340.0,239.57,184.34
2016,7,15,8,15,526.5,161.0,1.9,18.5,486.5,327.05,246.96
2016,7,15,8,30,865.0,86.0,1.9,19.0,633.0,440.84,332.03
2016,7,15,8,45,879.5,87.5,1.9,19.5,678.0,492.01,373.31
2016,7,15,9,0,894.0,89.0,1.9,20.0,723.0,542.29,412.88
2016,7,15,9,15,905.0,91.0,1.9,20.5,763.5,589.9,449.18
2016,7,15,9,30,916.0,93.0,1.9,21.0,804.0,635.81,483.07
2016,7,15,9,45,922.5,95.0,1.95,21.5,839.0,676.9,512.81
2016,7,15,10,0,929.0,97.0,2.0,22.0,874.0,715.47,540.02
2016,7,15,10,15,935.5,98.0,2.05,22.0,903.0,750.47,565.22
2016,7,15,10,30,942.0,99.0,2.1,22.0,932.0,782.58,588.01
2016,7,15,10,45,947.0,99.5,2.15,22.5,954.5,810.06,605.4
2016,7,15,11,0,952.0,100.0,2.2,23.0,977.0,834.28,620.21
2016,7,15,11,15,955.0,100.5,2.25,23.0,992.0,853.52,632.89
2016,7,15,11,30,958.0,101.0,2.3,23.0,1007.0,869.21,643.28
2016,7,15,11,45,960.5,101.0,2.35,23.5,1015.0,880.46,649.56
2016,7,15,12,0,963.0,101.0,2.4,24.0,1023.0,888.07,653.51
2016,7,15,12,15,963.0,101.0,2.4,24.0,1023.5,889.95,654.63
2016,7,15,12,30,963.0,101.0,2.4,24.0,1024.0,888.13,653.46
2016,7,15,12,45,955.5,105.0,2.4,24.0,1014.5,879.94,648.19
2016,7,15,13,0,948.0,109.0,2.4,24.0,1005.0,868.18,640.68
2016,7,15,13,15,945.0,108.5,2.4,24.0,990.0,852.71,630.79
2016,7,15,13,30,942.0,108.0,2.4,24.0,975.0,833.72,618.61
2016,7,15,13,45,937.5,107.0,2.4,24.0,952.5,809.73,603.08
2016,7,15,14,0,933.0,106.0,2.4,24.0,930.0,782.48,584.83
2016,7,15,14,15,926.5,104.5,2.4,23.5,901.0,750.25,563.39
2016,7,15,14,30,920.0,103.0,2.4,23.0,872.0,715.16,539.44
2016,7,15,14,45,910.0,102.5,2.4,23.0,836.5,676.01,510.98
2016,7,15,15,0,900.0,102.0,2.4,23.0,801.0,634.62,480.25
2016,7,15,15,15,888.5,100.0,2.4,22.5,760.0,589.11,446.62
2016,7,15,15,30,877.0,98.0,2.4,22.0,719.0,541.95,410.69
2016,7,15,15,45,859.5,97.0,2.4,22.0,673.5,491.44,370.36
2016,7,15,16,0,842.0,96.0,2.4,22.0,628.0,440.28,328.42
2016,7,15,16,15,823.0,93.0,2.35,21.5,579.5,385.94,283.45
2016,7,15,16,30,804.0,90.0,2.3,21.0,531.0,331.82,237.57
2016,7,15,16,45,775.0,87.5,2.3,21.0,479.5,276.06,189.86
2016,7,15,17,0,746.0,85.0,2.3,21.0,428.0,222.2,144.38
2016,7,15,17,15,711.5,80.5,2.3,20.0,376.0,164.41,98.98
2016,7,15,17,30,677.0,76.0,2.3,19.0,324.0,113.12,64.43
2016,7,15,17,45,624.0,71.0,2.35,18.5,272.5,64.43,43.4
2016,7,15,18,0,571.0,66.0,2.4,18.0,221.0,53.2,41.32
2016,7,15,18,15,501.0,58.0,2.35,17.5,173.5,46.97,35.74
2016,7,15,18,30,431.0,50.0,2.3,17.0,126.0,40.75,29.95
2016,7,15,18,45,320.5,39.0,2.3,16.5,85.5,31.82,21.54
2016,7,15,19,0,210.0,28.0,2.3,16.0,45.0,21.36,9.71
2016,7,15,19,15,105.0,14.0,2.35,15.5,22.5,11.02,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,13.5,2.2,13.0,23.0,10.62,0.0
2016,7,16,5,30,245.0,27.0,2.2,13.0,46.0,22.2,10.23
2016,7,16,5,45,354.5,36.5,2.2,13.5,86.5,29.94,20.21
2016,7,16,6,0,464.0,46.0,2.2,14.0,127.0,37.78,27.73
2016,7,16,6,15,532.0,53.0,2.1,14.5,174.5,43.38,33.02
2016,7,16,6,30,600.0,60.0,2.0,15.0,222.0,49.02,38.15
2016,7,16,6,45,306.5,93.5,1.9,15.5,177.0,70.83,52.14
2016,7,16,7,0,13.0,127.0,1.8,16.0,132.0,94.33,73.76
2016,7,16,7,15,21.5,149.0,1.7,16.5,158.5,113.16,88.54
2016,7,16,7,30,30.0,171.0,1.6,17.0,185.0,133.19,104.18
2016,7,16,7,45,36.5,193.5,1.55,17.5,212.5,154.9,121.18
2016,7,16,8,0,43.0,216.0,1.5,18.0,240.0,177.59,138.82
2016,7,16,8,15,54.5,242.5,1.5,18.5,275.5,205.96,160.71
2016,7,16,8,30,66.0,269.0,1.5,19.0,311.0,235.8,183.5
2016,7,16,8,45,162.0,293.0,1.5,19.5,405.5,309.68,239.55
2016,7,16,9,0,258.0,317.0,1.5,20.0,500.0,394.19,302.72
2016,7,16,9,15,350.5,305.5,1.55,20.5,569.5,451.46,345.14
2016,7,16,9,30,443.0,294.0,1.6,21.0,639.0,523.13,397.64
2016,7,16,9,45,678.5,198.0,1.65,21.5,752.0,618.62,468.12
2016,7,16,10,0,914.0,102.0,1.7,22.0,865.0,711.3,535.51
2016,7,16,10,15,920.5,103.5,1.8,22.0,894.0,746.31,560.46
2016,7,16,10,30,927.0,105.0,1.9,22.0,923.0,778.49,583.59
2016,7,16,10,45,931.0,106.0,2.0,22.5,945.0,805.32,601.05
2016,7,16,11,0,935.0,107.0,2.1,23.0,967.0,828.89,615.84
2016,7,16,11,15,938.5,107.5,2.15,23.0,982.5,848.27,628.61
2016,7,16,11,30,942.0,108.0,2.2,23.0,998.0,864.17,639.14
2016,7,16,11,45,943.5,108.5,2.3,23.0,1006.0,874.9,646.76
2016,7,16,12,0,945.0,109.0,2.4,23.0,1014.0,882.03,652.1
2016,7,16,12,15,946.0,109.0,2.4,23.0,1014.5,884.71,653.78
2016,7,16,12,30,947.0,109.0,2.4,23.0,1015.0,883.78,653.18
2016,7,16,12,45,944.5,110.0,2.45,23.0,1007.5,877.19,649.35
2016,7,16,13,0,942.0,111.0,2.5,23.0,1000.0,867.02,643.24
2016,7,16,13,15,939.5,110.0,2.5,23.0,985.5,851.6,633.29
2016,7,16,13,30,937.0,109.0,2.5,23.0,971.0,832.66,621.06
2016,7,16,13,45,935.0,107.0,2.55,23.0,950.0,809.8,606.55
2016,7,16,14,0,933.0,105.0,2.6,23.0,929.0,783.55,589.27
2016,7,16,14,15,927.5,104.0,2.6,22.5,900.5,752.43,568.42
2016,7,16,14,30,922.0,103.0,2.6,22.0,872.0,718.37,545.01
2016,7,16,14,45,915.5,101.0,2.6,22.0,838.0,680.04,516.97
2016,7,16,15,0,909.0,99.0,2.6,22.0,804.0,639.21,486.46
2016,7,16,15,15,898.5,97.0,2.6,21.5,764.0,593.83,452.71
2016,7,16,15,30,888.0,95.0,2.6,21.0,724.0,546.7,416.57
2016,7,16,15,45,875.5,92.5,2.65,21.0,679.0,496.7,376.46
2016,7,16,16,0,863.0,90.0,2.7,21.0,634.0,445.62,334.28
2016,7,16,16,15,845.5,87.0,2.7,20.5,585.5,391.47,289.11
2016,7,16,16,30,828.0,84.0,2.7,20.0,537.0,335.62,241.47
2016,7,16,16,45,805.5,80.5,2.7,20.0,486.5,279.37,192.63
2016,7,16,17,0,783.0,77.0,2.7,20.0,436.0,224.27,145.37
2016,7,16,17,15,751.0,73.0,2.7,19.5,383.5,168.84,101.14
2016,7,16,17,30,719.0,69.0,2.7,19.0,331.0,116.26,65.3
2016,7,16,17,45,673.5,64.0,2.7,18.5,279.5,61.45,39.86
2016,7,16,18,0,628.0,59.0,2.7,18.0,228.0,48.59,37.27
2016,7,16,18,15,560.0,52.0,2.7,17.0,179.0,42.87,32.2
2016,7,16,18,30,492.0,45.0,2.7,16.0,130.0,37.19,26.96
2016,7,16,18,45,380.0,35.5,2.7,15.5,88.5,29.26,19.41
2016,7,16,19,0,268.0,26.0,2.7,15.0,47.0,21.43,9.49
2016,7,16,19,15,134.0,13.0,2.75,14.5,23.5,10.23,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.5,2.95,12.5,23.0,9.83,0.0
2016,7,17,5,30,278.0,25.0,3.0,13.0,46.0,20.63,8.63
2016,7,17,5,45,391.5,33.5,3.05,13.5,87.5,27.69,18.21
2016,7,17,6,0,505.0,42.0,3.1,14.0,129.0,34.9,25.17
2016,7,17,6,15,570.5,48.5,3.05,14.5,177.0,40.28,30.25
2016,7,17,6,30,636.0,55.0,3.0,15.0,225.0,49.51,38.56
2016,7,17,6,45,318.0,82.0,3.0,15.5,167.0,63.78,45.9
2016,7,17,7,0,0.0,109.0,3.0,16.0,109.0,81.16,63.24
2016,7,17,7,15,0.0,122.5,2.95,16.0,122.5,91.82,71.99
2016,7,17,7,30,0.0,136.0,2.9,16.0,136.0,102.5,80.64
2016,7,17,7,45,5.5,159.0,2.85,16.5,162.5,121.55,95.73
2016,7,17,8,0,11.0,182.0,2.8,17.0,189.0,141.45,111.36
2016,7,17,8,15,16.0,204.0,2.8,17.5,214.5,161.21,126.76
2016,7,17,8,30,21.0,226.0,2.8,18.0,240.0,181.65,142.57
2016,7,17,8,45,26.5,250.5,2.85,18.5,268.5,208.74,163.52
2016,7,17,9,0,32.0,275.0,2.9,19.0,297.0,233.61,182.47
2016,7,17,9,15,86.0,321.0,2.95,19.0,386.5,303.3,236.75
2016,7,17,9,30,140.0,367.0,3.0,19.0,476.0,385.76,299.91
2016,7,17,9,45,111.5,377.5,3.05,19.5,466.5,384.36,297.51
2016,7,17,10,0,83.0,388.0,3.1,20.0,457.0,371.06,286.31
2016,7,17,10,15,143.0,410.0,3.1,20.0,534.0,445.85,343.18
2016,7,17,10,30,203.0,432.0,3.1,20.0,611.0,514.49,394.34
2016,7,17,10,45,566.5,270.0,3.15,20.0,787.0,684.73,524.87
2016,7,17,11,0,930.0,108.0,3.2,20.0,963.0,827.69,630.65
2016,7,17,11,15,932.5,108.5,3.25,20.0,977.5,846.22,642.26
2016,7,17,11,30,935.0,109.0,3.3,20.0,992.0,861.27,652.46
2016,7,17,11,45,936.0,109.5,3.4,20.0,999.0,871.56,659.77
2016,7,17,12,0,937.0,110.0,3.5,20.0,1006.0,878.26,664.74
2016,7,17,12,15,937.0,110.0,3.55,20.0,1006.0,880.13,666.21
2016,7,17,12,30,937.0,110.0,3.6,20.0,1006.0,878.4,665.33
2016,7,17,12,45,932.0,112.0,3.65,20.0,997.5,870.67,660.42
2016,7,17,13,0,927.0,114.0,3.7,20.0,989.0,859.44,653.2
2016,7,17,13,15,924.0,113.0,3.75,19.5,973.5,843.82,644.22
2016,7,17,13,30,921.0,112.0,3.8,19.0,958.0,824.76,632.84
2016,7,17,13,45,919.0,109.5,3.85,19.0,936.5,801.8,617.5
2016,7,17,14,0,917.0,107.0,3.9,19.0,915.0,775.51,599.33
2016,7,17,14,15,910.5,105.5,3.95,19.0,886.5,743.67,576.21
2016,7,17,14,30,904.0,104.0,4.0,19.0,858.0,709.01,550.61
2016,7,17,14,45,591.5,226.0,4.05,19.0,711.5,588.49,457.51
2016,7,17,15,0,279.0,348.0,4.1,19.0,565.0,462.04,359.37
2016,7,17,15,15,277.0,330.5,4.15,18.5,536.0,431.9,337.41
2016,7,17,15,30,275.0,313.0,4.2,18.0,507.0,401.16,314.16
2016,7,17,15,45,210.0,298.0,4.3,18.0,440.5,336.87,264.11
2016,7,17,16,0,145.0,283.0,4.4,18.0,374.0,284.49,223.22
2016,7,17,16,15,94.5,249.5,4.4,17.5,307.5,226.28,177.84
2016,7,17,16,30,44.0,216.0,4.4,17.0,241.0,178.26,140.54
2016,7,17,16,45,47.5,197.5,4.45,16.5,222.0,160.89,126.66
2016,7,17,17,0,51.0,179.0,4.5,16.0,203.0,143.18,112.27
2016,7,17,17,15,44.5,157.0,4.45,15.5,176.5,121.39,94.88
2016,7,17,17,30,38.0,135.0,4.4,15.0,150.0,100.66,78.48
2016,7,17,17,45,31.5,115.5,4.4,15.0,126.0,82.58,64.43
2016,7,17,18,0,25.0,96.0,4.4,15.0,102.0,68.51,55.37
2016,7,17,18,15,16.5,76.5,4.3,14.5,80.0,55.83,44.0
2016,7,17,18,30,8.0,57.0,4.2,14.0,58.0,41.96,31.35
2016,7,17,18,45,4.0,38.5,4.1,13.5,39.0,28.71,19.07
2016,7,17,19,0,0.0,20.0,4.0,13.0,20.0,15.27,4.93
2016,7,17,19,15,0.0,10.0,3.95,12.5,10.0,7.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.5,11.5,3.1,12.5,21.5,9.05,0.0
2016,7,18,5,30,269.0,23.0,3.2,13.0,43.0,18.94,6.95
2016,7,18,5,45,380.0,32.0,3.3,13.5,83.5,26.42,17.06
2016,7,18,6,0,491.0,41.0,3.4,14.0,124.0,34.02,24.36
2016,7,18,6,15,556.0,47.0,3.4,14.0,171.0,39.0,29.16
2016,7,18,6,30,621.0,53.0,3.4,14.0,218.0,47.71,37.11
2016,7,18,6,45,331.5,94.5,3.4,14.5,184.5,72.78,53.43
2016,7,18,7,0,42.0,136.0,3.4,15.0,151.0,101.49,79.06
2016,7,18,7,15,21.0,132.5,3.3,15.5,140.0,101.8,79.55
2016,7,18,7,30,0.0,129.0,3.2,16.0,129.0,97.48,76.47
2016,7,18,7,45,0.0,133.0,3.15,16.5,133.0,101.14,79.1
2016,7,18,8,0,0.0,137.0,3.1,17.0,137.0,104.66,81.56
2016,7,18,8,15,2.5,160.5,3.05,17.0,162.0,123.72,96.85
2016,7,18,8,30,5.0,184.0,3.0,17.0,187.0,143.23,112.39
2016,7,18,8,45,16.5,226.5,3.0,17.5,238.0,181.94,142.94
2016,7,18,9,0,28.0,269.0,3.0,18.0,289.0,227.06,178.13
2016,7,18,9,15,18.0,239.5,3.0,18.0,253.0,195.67,152.9
2016,7,18,9,30,8.0,210.0,3.0,18.0,217.0,167.86,130.54
2016,7,18,9,45,12.5,246.0,3.0,18.5,257.0,199.73,155.37
2016,7,18,10,0,17.0,282.0,3.0,19.0,297.0,232.19,180.24
2016,7,18,10,15,18.5,297.0,3.0,19.0,313.5,246.27,190.9
2016,7,18,10,30,20.0,312.0,3.0,19.0,330.0,260.43,201.63
2016,7,18,10,45,43.5,368.5,3.05,19.5,408.0,336.48,259.68
2016,7,18,11,0,67.0,425.0,3.1,20.0,486.0,404.79,310.51
2016,7,18,11,15,53.5,413.0,3.1,20.0,463.0,385.97,295.73
2016,7,18,11,30,40.0,401.0,3.1,20.0,440.0,366.27,280.58
2016,7,18,11,45,64.5,432.0,3.15,20.5,494.0,414.07,316.31
2016,7,18,12,0,89.0,463.0,3.2,21.0,548.0,461.97,351.36
2016,7,18,12,15,93.5,458.5,3.25,21.0,548.0,462.15,351.5
2016,7,18,12,30,98.0,454.0,3.3,21.0,548.0,461.66,351.4
2016,7,18,12,45,520.5,273.5,3.35,21.0,764.5,692.19,528.91
2016,7,18,13,0,943.0,93.0,3.4,21.0,981.0,856.34,648.34
2016,7,18,13,15,940.5,92.5,3.4,21.0,967.0,841.26,637.01
2016,7,18,13,30,938.0,92.0,3.4,21.0,953.0,822.66,624.65
2016,7,18,13,45,936.5,89.5,3.4,21.0,932.0,799.6,609.21
2016,7,18,14,0,935.0,87.0,3.4,21.0,911.0,773.12,591.37
2016,7,18,14,15,930.0,86.0,3.4,21.0,883.0,742.2,569.32
2016,7,18,14,30,925.0,85.0,3.4,21.0,855.0,708.33,544.46
2016,7,18,14,45,920.0,82.5,3.4,21.0,821.5,670.3,516.1
2016,7,18,15,0,915.0,80.0,3.4,21.0,788.0,629.66,485.17
2016,7,18,15,15,905.5,78.5,3.4,20.5,748.5,584.98,451.28
2016,7,18,15,30,896.0,77.0,3.4,20.0,709.0,538.46,414.93
2016,7,18,15,45,885.5,74.5,3.4,20.0,665.5,488.97,374.4
2016,7,18,16,0,875.0,72.0,3.4,20.0,622.0,438.24,331.71
2016,7,18,16,15,859.0,69.5,3.4,19.5,574.5,384.46,286.11
2016,7,18,16,30,843.0,67.0,3.4,19.0,527.0,330.51,239.21
2016,7,18,16,45,823.0,64.0,3.45,19.0,477.5,275.17,190.34
2016,7,18,17,0,803.0,61.0,3.5,19.0,428.0,220.63,142.73
2016,7,18,17,15,774.5,58.0,3.5,18.5,376.5,162.27,95.24
2016,7,18,17,30,746.0,55.0,3.5,18.0,325.0,109.44,58.46
2016,7,18,17,45,705.0,51.0,3.5,17.5,274.5,58.1,35.59
2016,7,18,18,0,664.0,47.0,3.5,17.0,224.0,43.34,32.78
2016,7,18,18,15,602.0,41.5,3.45,16.5,176.0,38.14,28.08
2016,7,18,18,30,540.0,36.0,3.4,16.0,128.0,32.99,23.25
2016,7,18,18,45,435.5,28.5,3.35,15.5,87.0,25.93,16.49
2016,7,18,19,0,331.0,21.0,3.3,15.0,46.0,19.01,7.01
2016,7,18,19,15,165.5,10.5,3.25,14.5,23.0,8.26,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.6,12.0,22.5,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.7,12.0,45.0,17.46,5.47
2016,7,19,5,45,435.0,28.5,2.8,12.5,86.0,25.94,16.68
2016,7,19,6,0,541.0,36.0,2.9,13.0,127.0,33.0,23.56
2016,7,19,6,15,604.0,41.5,2.9,13.5,175.5,38.15,28.46
2016,7,19,6,30,667.0,47.0,2.9,14.0,224.0,43.36,33.23
2016,7,19,6,45,333.5,56.0,2.9,14.5,144.5,47.56,31.73
2016,7,19,7,0,0.0,65.0,2.9,15.0,65.0,49.83,36.97
2016,7,19,7,15,0.0,88.0,2.85,15.5,88.0,67.15,51.43
2016,7,19,7,30,0.0,111.0,2.8,16.0,111.0,84.41,65.6
2016,7,19,7,45,1.5,138.0,2.8,16.5,139.0,105.22,82.43
2016,7,19,8,0,3.0,165.0,2.8,17.0,167.0,126.46,99.38
2016,7,19,8,15,2.5,168.5,2.8,17.0,170.0,129.77,101.75
2016,7,19,8,30,2.0,172.0,2.8,17.0,173.0,132.89,104.0
2016,7,19,8,45,10.0,209.0,2.8,17.5,215.5,165.56,129.83
2016,7,19,9,0,18.0,246.0,2.8,18.0,258.0,199.35,156.16
2016,7,19,9,15,21.5,268.0,2.8,18.5,283.5,219.96,171.78
2016,7,19,9,30,25.0,290.0,2.8,19.0,309.0,240.95,187.57
2016,7,19,9,45,50.5,336.0,2.8,19.5,377.0,303.78,235.74
2016,7,19,10,0,76.0,382.0,2.8,20.0,445.0,362.28,279.61
2016,7,19,10,15,151.0,404.5,2.8,20.0,535.5,448.36,344.85
2016,7,19,10,30,226.0,427.0,2.8,20.0,626.0,528.95,404.77
2016,7,19,10,45,583.5,261.0,2.85,20.0,792.0,693.54,530.37
2016,7,19,11,0,941.0,95.0,2.9,20.0,958.0,828.8,629.7
2016,7,19,11,15,944.0,95.5,2.9,20.0,973.0,848.04,641.44
2016,7,19,11,30,947.0,96.0,2.9,20.0,988.0,863.77,651.73
2016,7,19,11,45,948.5,96.0,2.95,20.0,995.5,874.25,658.85
2016,7,19,12,0,950.0,96.0,3.0,20.0,1003.0,881.08,663.62
2016,7,19,12,15,950.0,96.0,3.0,20.0,1003.0,883.01,664.83
2016,7,19,12,30,950.0,96.0,3.0,20.0,1003.0,881.28,663.68
2016,7,19,12,45,943.0,99.5,3.05,20.5,994.0,873.16,657.37
2016,7,19,13,0,936.0,103.0,3.1,21.0,985.0,861.51,648.77
2016,7,19,13,15,933.5,102.5,3.1,21.0,970.0,846.54,638.92
2016,7,19,13,30,931.0,102.0,3.1,21.0,955.0,828.06,626.74
2016,7,19,13,45,930.0,99.0,3.15,21.5,934.5,805.12,610.59
2016,7,19,14,0,929.0,96.0,3.2,22.0,914.0,778.74,592.08
2016,7,19,14,15,923.0,95.0,3.25,21.5,885.0,747.27,570.99
2016,7,19,14,30,917.0,94.0,3.3,21.0,856.0,712.9,547.19
2016,7,19,14,45,912.0,91.0,3.35,21.0,822.5,674.68,519.0
2016,7,19,15,0,907.0,88.0,3.4,21.0,789.0,633.86,488.2
2016,7,19,15,15,896.5,86.0,3.45,20.5,749.0,588.42,454.0
2016,7,19,15,30,886.0,84.0,3.5,20.0,709.0,541.24,417.35
2016,7,19,15,45,876.0,81.0,3.55,20.0,665.0,491.92,377.1
2016,7,19,16,0,866.0,78.0,3.6,20.0,621.0,441.32,334.63
2016,7,19,16,15,849.0,75.5,3.6,19.5,573.0,387.5,289.06
2016,7,19,16,30,832.0,73.0,3.6,19.0,525.0,333.61,242.28
2016,7,19,16,45,813.0,69.0,3.6,19.0,475.5,278.12,193.28
2016,7,19,17,0,794.0,65.0,3.6,19.0,426.0,220.3,142.98
2016,7,19,17,15,764.5,61.5,3.55,18.5,375.0,164.88,97.83
2016,7,19,17,30,735.0,58.0,3.5,18.0,324.0,111.99,60.76
2016,7,19,17,45,696.0,53.5,3.5,17.5,273.5,60.8,37.3
2016,7,19,18,0,657.0,49.0,3.5,17.0,223.0,44.87,34.13
2016,7,19,18,15,593.0,43.5,3.35,16.5,175.0,39.72,29.46
2016,7,19,18,30,529.0,38.0,3.2,16.0,127.0,34.64,24.67
2016,7,19,18,45,426.5,29.5,3.1,15.5,86.0,24.63,15.34
2016,7,19,19,0,324.0,21.0,3.0,15.0,45.0,17.44,5.52
2016,7,19,19,15,162.0,10.5,2.95,14.5,22.5,8.26,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.45,12.5,21.5,7.87,0.0
2016,7,20,5,30,330.0,20.0,2.5,13.0,43.0,18.12,5.17
2016,7,20,5,45,436.0,28.0,2.6,13.5,84.0,25.51,16.17
2016,7,20,6,0,542.0,36.0,2.7,14.0,125.0,33.01,23.44
2016,7,20,6,15,605.5,41.0,2.7,14.5,173.5,37.75,27.97
2016,7,20,6,30,669.0,46.0,2.7,15.0,222.0,42.58,32.39
2016,7,20,6,45,369.0,92.5,2.7,15.5,192.5,73.26,52.77
2016,7,20,7,0,69.0,139.0,2.7,16.0,163.0,105.8,81.31
2016,7,20,7,15,130.0,161.5,2.6,16.5,217.0,137.41,103.93
2016,7,20,7,30,191.0,184.0,2.5,17.0,271.0,176.66,133.26
2016,7,20,7,45,284.5,191.5,2.45,17.5,337.5,222.93,167.87
2016,7,20,8,0,378.0,199.0,2.4,18.0,404.0,277.49,210.05
2016,7,20,8,15,633.0,134.5,2.35,18.5,514.5,353.57,266.71
2016,7,20,8,30,888.0,70.0,2.3,19.0,625.0,442.56,334.97
2016,7,20,8,45,900.5,71.5,2.25,19.5,669.5,494.19,377.01
2016,7,20,9,0,913.0,73.0,2.2,20.0,714.0,544.73,416.9
2016,7,20,9,15,923.0,74.5,2.2,20.0,754.5,592.51,454.42
2016,7,20,9,30,933.0,76.0,2.2,20.0,795.0,638.47,489.55
2016,7,20,9,45,931.0,83.0,2.25,20.5,828.0,679.66,519.49
2016,7,20,10,0,929.0,90.0,2.3,21.0,861.0,717.64,546.34
2016,7,20,10,15,935.0,91.0,2.3,21.5,890.0,752.61,570.28
2016,7,20,10,30,941.0,92.0,2.3,22.0,919.0,784.65,591.36
2016,7,20,10,45,947.0,92.0,2.35,22.5,941.5,812.72,608.88
2016,7,20,11,0,953.0,92.0,2.4,23.0,964.0,837.56,624.13
2016,7,20,11,15,956.0,92.5,2.45,23.0,979.5,857.07,637.0
2016,7,20,11,30,959.0,93.0,2.5,23.0,995.0,873.01,647.57
2016,7,20,11,45,961.5,92.5,2.6,23.5,1003.0,884.02,654.06
2016,7,20,12,0,964.0,92.0,2.7,24.0,1011.0,891.36,658.18
2016,7,20,12,15,964.5,92.0,2.75,24.0,1011.5,893.75,660.04
2016,7,20,12,30,965.0,92.0,2.8,24.0,1012.0,892.41,659.54
2016,7,20,12,45,964.5,91.5,2.85,24.0,1004.5,886.05,655.8
2016,7,20,13,0,964.0,91.0,2.9,24.0,997.0,875.97,649.69
2016,7,20,13,15,961.5,90.5,2.95,24.0,982.5,860.57,640.06
2016,7,20,13,30,959.0,90.0,3.0,24.0,968.0,841.56,628.05
2016,7,20,13,45,956.0,88.5,3.1,24.0,946.5,817.73,613.05
2016,7,20,14,0,953.0,87.0,3.2,24.0,925.0,790.5,595.62
2016,7,20,14,15,947.5,86.0,3.25,23.5,896.5,758.64,574.94
2016,7,20,14,30,942.0,85.0,3.3,23.0,868.0,723.78,551.07
2016,7,20,14,45,935.5,83.5,3.35,23.0,833.5,685.0,522.71
2016,7,20,15,0,929.0,82.0,3.4,23.0,799.0,643.66,491.79
2016,7,20,15,15,919.5,80.5,3.4,22.5,759.0,598.27,457.79
2016,7,20,15,30,910.0,79.0,3.4,22.0,719.0,550.99,421.29
2016,7,20,15,45,897.5,77.0,3.45,22.0,674.5,500.21,380.3
2016,7,20,16,0,885.0,75.0,3.5,22.0,630.0,448.32,337.22
2016,7,20,16,15,868.5,73.0,3.5,21.5,581.5,394.09,291.67
2016,7,20,16,30,852.0,71.0,3.5,21.0,533.0,339.69,244.79
2016,7,20,16,45,831.0,68.0,3.55,20.5,482.0,283.35,195.86
2016,7,20,17,0,810.0,65.0,3.6,20.0,431.0,227.89,148.0
2016,7,20,17,15,780.0,61.5,3.6,19.5,379.0,168.37,99.61
2016,7,20,17,30,750.0,58.0,3.6,19.0,327.0,114.41,61.73
2016,7,20,17,45,708.0,53.5,3.6,18.5,276.0,62.13,37.45
2016,7,20,18,0,666.0,49.0,3.6,18.0,225.0,44.97,34.06
2016,7,20,18,15,601.0,43.5,3.5,17.0,176.0,39.8,29.45
2016,7,20,18,30,536.0,38.0,3.4,16.0,127.0,34.7,24.7
2016,7,20,18,45,429.0,29.5,3.35,15.5,85.5,24.65,15.3
2016,7,20,19,0,322.0,21.0,3.3,15.0,44.0,17.45,4.97
2016,7,20,19,15,161.0,10.5,3.3,14.5,22.0,8.26,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.9,12.5,21.0,8.26,0.0
2016,7,21,5,30,320.0,21.0,3.0,13.0,42.0,17.46,3.99
2016,7,21,5,45,429.5,28.5,3.15,13.5,83.5,25.93,16.46
2016,7,21,6,0,539.0,36.0,3.3,14.0,125.0,33.0,23.4
2016,7,21,6,15,603.0,42.0,3.3,14.5,173.0,38.56,28.67
2016,7,21,6,30,667.0,48.0,3.3,15.0,221.0,44.17,33.79
2016,7,21,6,45,710.0,51.5,3.3,15.5,272.5,58.87,36.36
2016,7,21,7,0,753.0,55.0,3.3,16.0,324.0,110.51,59.57
2016,7,21,7,15,782.0,58.5,3.2,16.5,375.5,164.48,97.63
2016,7,21,7,30,811.0,62.0,3.1,17.0,427.0,223.97,146.47
2016,7,21,7,45,833.0,64.5,3.05,17.5,477.5,279.36,194.75
2016,7,21,8,0,855.0,67.0,3.0,18.0,528.0,335.75,244.25
2016,7,21,8,15,871.0,69.0,2.95,18.5,576.0,390.2,291.65
2016,7,21,8,30,887.0,71.0,2.9,19.0,624.0,444.45,337.61
2016,7,21,8,45,900.0,72.5,2.85,19.5,668.5,496.36,380.34
2016,7,21,9,0,913.0,74.0,2.8,20.0,713.0,547.23,420.81
2016,7,21,9,15,922.5,75.5,2.8,20.0,753.5,594.81,458.5
2016,7,21,9,30,932.0,77.0,2.8,20.0,794.0,640.52,493.79
2016,7,21,9,45,937.5,79.0,2.8,20.5,828.0,682.01,524.11
2016,7,21,10,0,943.0,81.0,2.8,21.0,862.0,720.86,551.7
2016,7,21,10,15,949.0,82.0,2.85,21.0,891.0,756.35,577.61
2016,7,21,10,30,955.0,83.0,2.9,21.0,920.0,788.87,600.33
