Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,960.0,83.5,2.95,21.5,942.5,817.04,618.13
2016,7,21,11,0,965.0,84.0,3.0,22.0,965.0,841.88,633.56
2016,7,21,11,15,968.0,84.5,3.1,22.0,981.0,861.66,647.07
2016,7,21,11,30,971.0,85.0,3.2,22.0,997.0,877.83,658.21
2016,7,21,11,45,973.0,84.5,3.3,22.5,1005.0,888.58,664.47
2016,7,21,12,0,975.0,84.0,3.4,23.0,1013.0,895.59,668.31
2016,7,21,12,15,975.5,84.0,3.45,23.0,1013.5,898.03,670.15
2016,7,21,12,30,976.0,84.0,3.5,23.0,1014.0,896.67,669.55
2016,7,21,12,45,967.5,89.5,3.6,23.0,1005.0,889.0,665.07
2016,7,21,13,0,959.0,95.0,3.7,23.0,996.0,877.67,658.2
2016,7,21,13,15,957.0,94.5,3.7,22.5,982.0,862.73,649.65
2016,7,21,13,30,955.0,94.0,3.7,22.0,968.0,844.17,638.64
2016,7,21,13,45,954.0,91.5,3.75,22.0,947.0,821.06,623.48
2016,7,21,14,0,953.0,89.0,3.8,22.0,926.0,794.42,605.84
2016,7,21,14,15,948.0,88.0,3.8,21.5,897.5,762.88,584.86
2016,7,21,14,30,943.0,87.0,3.8,21.0,869.0,728.3,560.61
2016,7,21,14,45,939.0,84.0,3.8,21.0,835.0,689.69,531.85
2016,7,21,15,0,935.0,81.0,3.8,21.0,801.0,648.32,500.39
2016,7,21,15,15,925.5,79.5,3.75,21.0,761.0,602.61,464.76
2016,7,21,15,30,916.0,78.0,3.7,21.0,721.0,555.01,426.77
2016,7,21,15,45,907.0,74.5,3.7,21.0,676.5,504.19,385.39
2016,7,21,16,0,898.0,71.0,3.7,21.0,632.0,451.91,341.65
2016,7,21,16,15,881.5,69.0,3.65,20.5,583.5,396.97,295.2
2016,7,21,16,30,865.0,67.0,3.6,20.0,535.0,341.84,247.41
2016,7,21,16,45,845.5,64.0,3.6,19.5,484.5,285.15,197.8
2016,7,21,17,0,826.0,61.0,3.6,19.0,434.0,229.16,149.08
2016,7,21,17,15,796.5,58.0,3.55,18.5,381.5,172.62,102.76
2016,7,21,17,30,767.0,55.0,3.5,18.0,329.0,114.62,61.27
2016,7,21,17,45,725.0,51.0,3.45,17.5,277.0,61.64,36.33
2016,7,21,18,0,683.0,47.0,3.4,17.0,225.0,43.54,32.94
2016,7,21,18,15,618.5,41.5,3.3,16.5,176.0,38.28,28.18
2016,7,21,18,30,554.0,36.0,3.2,16.0,127.0,33.1,23.29
2016,7,21,18,45,444.0,28.5,3.1,15.5,85.0,26.0,16.39
2016,7,21,19,0,334.0,21.0,3.0,15.0,43.0,19.07,5.23
2016,7,21,19,15,167.0,10.5,2.95,14.5,21.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.15,12.5,20.5,7.87,0.0
2016,7,22,5,30,320.0,20.0,2.2,13.0,41.0,18.13,3.4
2016,7,22,5,45,429.5,28.0,2.25,13.5,82.0,25.5,16.03
2016,7,22,6,0,539.0,36.0,2.3,14.0,123.0,33.0,23.39
2016,7,22,6,15,605.0,41.5,2.2,14.5,172.0,38.16,28.31
2016,7,22,6,30,671.0,47.0,2.1,15.0,221.0,43.4,33.12
2016,7,22,6,45,714.5,51.5,2.05,15.5,273.0,59.82,36.55
2016,7,22,7,0,758.0,56.0,2.0,16.0,325.0,112.7,60.97
2016,7,22,7,15,788.5,59.0,1.95,16.5,377.5,166.9,99.14
2016,7,22,7,30,819.0,62.0,1.9,17.0,430.0,226.71,148.02
2016,7,22,7,45,841.5,65.0,1.85,18.0,481.5,283.22,196.48
2016,7,22,8,0,864.0,68.0,1.8,19.0,533.0,340.78,245.83
2016,7,22,8,15,881.0,70.0,1.8,19.5,582.0,396.2,293.25
2016,7,22,8,30,898.0,72.0,1.8,20.0,631.0,451.49,339.23
2016,7,22,8,45,910.5,74.0,1.8,20.5,676.5,504.26,381.84
2016,7,22,9,0,923.0,76.0,1.8,21.0,722.0,555.9,422.1
2016,7,22,9,15,933.0,77.5,1.8,21.5,763.0,604.3,458.63
2016,7,22,9,30,943.0,79.0,1.8,22.0,804.0,650.83,492.6
2016,7,22,9,45,942.0,85.5,1.85,22.5,837.0,692.71,522.45
2016,7,22,10,0,941.0,92.0,1.9,23.0,870.0,731.41,549.27
2016,7,22,10,15,947.0,93.0,1.95,23.5,899.5,766.88,573.38
2016,7,22,10,30,953.0,94.0,2.0,24.0,929.0,799.39,594.52
2016,7,22,10,45,958.0,94.5,2.05,24.5,951.5,827.55,611.76
2016,7,22,11,0,963.0,95.0,2.1,25.0,974.0,852.38,626.71
2016,7,22,11,15,965.5,95.5,2.2,25.0,989.5,871.74,639.72
2016,7,22,11,30,968.0,96.0,2.3,25.0,1005.0,887.47,650.43
2016,7,22,11,45,970.0,96.0,2.4,25.5,1012.5,898.66,656.97
2016,7,22,12,0,972.0,96.0,2.5,26.0,1020.0,906.11,661.15
2016,7,22,12,15,972.0,96.0,2.6,26.0,1020.0,908.12,663.17
2016,7,22,12,30,972.0,96.0,2.7,26.0,1020.0,906.36,662.82
2016,7,22,12,45,969.0,96.5,2.8,26.0,1012.0,898.77,658.72
2016,7,22,13,0,966.0,97.0,2.9,26.0,1004.0,887.46,652.25
2016,7,22,13,15,963.0,96.5,2.95,26.0,988.5,871.6,642.45
2016,7,22,13,30,960.0,96.0,3.0,26.0,973.0,852.13,630.28
2016,7,22,13,45,955.5,95.5,3.1,26.0,950.5,827.98,615.24
2016,7,22,14,0,951.0,95.0,3.2,26.0,928.0,800.48,597.83
2016,7,22,14,15,945.0,94.0,3.2,25.5,899.0,768.24,576.89
2016,7,22,14,30,939.0,93.0,3.2,25.0,870.0,733.02,552.88
2016,7,22,14,45,930.5,91.5,3.25,25.0,835.0,692.94,523.99
2016,7,22,15,0,922.0,90.0,3.3,25.0,800.0,650.45,492.65
2016,7,22,15,15,912.0,88.5,3.3,24.5,759.5,604.9,458.99
2016,7,22,15,30,902.0,87.0,3.3,24.0,719.0,557.52,422.89
2016,7,22,15,45,888.0,85.0,3.3,24.0,673.5,506.19,381.9
2016,7,22,16,0,874.0,83.0,3.3,24.0,628.0,453.9,339.01
2016,7,22,16,15,856.5,80.5,3.3,23.5,579.5,399.17,293.69
2016,7,22,16,30,839.0,78.0,3.3,23.0,531.0,344.38,247.12
2016,7,22,16,45,815.0,75.0,3.3,22.5,479.5,285.48,196.81
2016,7,22,17,0,791.0,72.0,3.3,22.0,428.0,229.47,149.03
2016,7,22,17,15,759.0,68.0,3.25,21.5,375.5,173.0,103.44
2016,7,22,17,30,727.0,64.0,3.2,21.0,323.0,119.38,65.73
2016,7,22,17,45,678.5,59.5,3.15,20.5,271.0,67.94,41.21
2016,7,22,18,0,630.0,55.0,3.1,20.0,219.0,45.67,34.37
2016,7,22,18,15,559.5,48.5,3.0,19.0,170.0,40.22,29.55
2016,7,22,18,30,489.0,42.0,2.9,18.0,121.0,34.86,24.57
2016,7,22,18,45,369.5,32.5,2.85,17.5,80.0,26.85,16.88
2016,7,22,19,0,250.0,23.0,2.8,17.0,39.0,18.98,4.21
2016,7,22,19,15,125.0,11.5,2.8,16.5,19.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,129.5,10.5,1.55,13.5,18.5,8.26,0.0
2016,7,23,5,30,259.0,21.0,1.5,14.0,37.0,17.34,1.86
2016,7,23,5,45,377.5,30.0,1.45,14.5,77.5,24.86,15.34
2016,7,23,6,0,496.0,39.0,1.4,15.0,118.0,32.52,22.86
2016,7,23,6,15,565.5,45.5,1.4,15.5,166.0,37.97,28.03
2016,7,23,6,30,635.0,52.0,1.4,16.0,214.0,47.09,36.25
2016,7,23,6,45,682.5,56.5,1.4,17.0,266.0,63.76,39.46
2016,7,23,7,0,730.0,61.0,1.4,18.0,318.0,115.27,63.42
2016,7,23,7,15,762.0,64.5,1.4,19.0,370.5,168.64,100.61
2016,7,23,7,30,794.0,68.0,1.4,20.0,423.0,224.85,145.65
2016,7,23,7,45,818.5,70.5,1.4,21.0,474.0,280.76,192.78
2016,7,23,8,0,843.0,73.0,1.4,22.0,525.0,339.76,242.3
2016,7,23,8,15,860.5,75.5,1.45,22.5,574.0,394.83,288.62
2016,7,23,8,30,878.0,78.0,1.5,23.0,623.0,449.87,333.65
2016,7,23,8,45,891.5,80.0,1.55,24.0,668.0,502.26,374.62
2016,7,23,9,0,905.0,82.0,1.6,25.0,713.0,553.65,413.31
2016,7,23,9,15,915.0,84.0,1.65,25.5,754.0,601.81,449.14
2016,7,23,9,30,925.0,86.0,1.7,26.0,795.0,648.14,482.58
2016,7,23,9,45,933.0,87.0,1.8,27.0,830.0,690.21,511.46
2016,7,23,10,0,941.0,88.0,1.9,28.0,865.0,729.83,537.84
2016,7,23,10,15,947.0,89.0,1.95,28.0,894.0,765.37,562.61
2016,7,23,10,30,953.0,90.0,2.0,28.0,923.0,797.94,584.35
2016,7,23,10,45,956.0,91.5,2.15,28.5,945.0,825.52,601.72
2016,7,23,11,0,959.0,93.0,2.3,29.0,967.0,849.67,616.81
2016,7,23,11,15,961.5,93.5,2.4,29.0,982.5,869.0,629.6
2016,7,23,11,30,964.0,94.0,2.5,29.0,998.0,884.72,640.13
2016,7,23,11,45,964.0,95.5,2.6,29.5,1005.5,895.56,646.29
2016,7,23,12,0,964.0,97.0,2.7,30.0,1013.0,902.65,650.11
2016,7,23,12,15,964.5,97.0,2.75,29.5,1013.5,905.07,653.25
2016,7,23,12,30,965.0,97.0,2.8,29.0,1014.0,903.74,654.08
2016,7,23,12,45,960.0,99.0,2.85,29.0,1005.5,895.84,649.43
2016,7,23,13,0,955.0,101.0,2.9,29.0,997.0,884.28,642.51
2016,7,23,13,15,952.5,100.5,2.95,29.0,982.5,868.96,633.17
2016,7,23,13,30,950.0,100.0,3.0,29.0,968.0,850.04,621.5
2016,7,23,13,45,947.0,99.0,3.05,29.0,946.0,826.79,606.94
2016,7,23,14,0,944.0,98.0,3.1,29.0,924.0,800.13,590.07
2016,7,23,14,15,938.0,96.5,3.1,28.5,895.0,767.6,569.24
2016,7,23,14,30,932.0,95.0,3.1,28.0,866.0,732.1,545.41
2016,7,23,14,45,924.5,93.5,3.15,28.0,831.5,692.86,517.51
2016,7,23,15,0,917.0,92.0,3.2,28.0,797.0,651.13,487.15
2016,7,23,15,15,907.0,90.5,3.2,27.5,756.5,605.72,454.07
2016,7,23,15,30,897.0,89.0,3.2,27.0,716.0,558.47,418.59
2016,7,23,15,45,883.0,87.0,3.25,26.5,671.0,507.28,379.12
2016,7,23,16,0,869.0,85.0,3.3,26.0,626.0,455.13,337.56
2016,7,23,16,15,851.5,82.0,3.25,25.5,577.0,400.12,292.38
2016,7,23,16,30,834.0,79.0,3.2,25.0,528.0,343.57,244.85
2016,7,23,16,45,810.0,76.0,3.2,24.5,476.5,286.4,196.3
2016,7,23,17,0,786.0,73.0,3.2,24.0,425.0,230.55,149.02
2016,7,23,17,15,753.0,69.0,3.15,23.0,372.5,174.1,103.96
2016,7,23,17,30,720.0,65.0,3.1,22.0,320.0,120.61,66.53
2016,7,23,17,45,671.5,60.5,3.05,21.5,268.0,69.47,41.88
2016,7,23,18,0,623.0,56.0,3.0,21.0,216.0,46.35,34.81
2016,7,23,18,15,551.0,49.0,2.95,20.0,167.5,40.55,29.69
2016,7,23,18,30,479.0,42.0,2.9,19.0,119.0,34.81,24.39
2016,7,23,18,45,357.0,32.0,2.85,18.5,78.0,26.4,16.34
2016,7,23,19,0,235.0,22.0,2.8,18.0,37.0,18.11,2.7
2016,7,23,19,15,117.5,11.0,2.85,17.5,18.5,8.65,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,1.65,13.5,17.0,8.26,0.0
2016,7,24,5,30,220.0,21.0,1.6,14.0,34.0,17.26,0.49
2016,7,24,5,45,339.5,31.5,1.55,14.5,73.5,25.95,16.16
2016,7,24,6,0,459.0,42.0,1.5,15.0,113.0,34.71,24.73
2016,7,24,6,15,532.0,49.0,1.4,15.5,161.0,40.41,30.16
2016,7,24,6,30,605.0,56.0,1.3,16.0,209.0,46.18,35.44
2016,7,24,6,45,654.0,61.0,1.2,17.0,260.5,63.47,39.04
2016,7,24,7,0,703.0,66.0,1.1,18.0,312.0,117.94,66.42
2016,7,24,7,15,736.5,70.0,1.05,18.5,364.5,170.52,103.32
2016,7,24,7,30,770.0,74.0,1.0,19.0,417.0,226.18,148.03
2016,7,24,7,45,795.5,77.5,1.0,19.5,468.5,282.05,195.28
2016,7,24,8,0,821.0,81.0,1.0,20.0,520.0,339.46,243.82
2016,7,24,8,15,840.0,83.5,1.0,20.5,569.0,395.54,290.56
2016,7,24,8,30,859.0,86.0,1.0,21.0,618.0,450.34,334.97
2016,7,24,8,45,874.0,88.0,1.05,22.0,663.5,502.66,375.65
2016,7,24,9,0,889.0,90.0,1.1,23.0,709.0,554.15,414.2
2016,7,24,9,15,900.0,92.0,1.15,23.5,749.5,602.28,449.82
2016,7,24,9,30,911.0,94.0,1.2,24.0,790.0,648.69,483.14
2016,7,24,9,45,919.0,95.5,1.3,24.5,825.5,690.75,512.97
2016,7,24,10,0,927.0,97.0,1.4,25.0,861.0,730.4,540.46
2016,7,24,10,15,933.5,98.0,1.5,25.0,890.5,765.91,565.69
2016,7,24,10,30,940.0,99.0,1.6,25.0,920.0,798.51,588.17
2016,7,24,10,45,944.5,100.0,1.7,25.5,942.5,826.5,605.59
2016,7,24,11,0,949.0,101.0,1.8,26.0,965.0,851.17,620.78
2016,7,24,11,15,952.0,101.5,1.85,26.0,980.0,870.75,633.4
2016,7,24,11,30,955.0,102.0,1.9,26.0,995.0,886.75,643.78
2016,7,24,11,45,956.0,102.0,2.0,26.5,1003.0,897.01,649.76
2016,7,24,12,0,957.0,102.0,2.1,27.0,1011.0,903.57,653.44
2016,7,24,12,15,957.0,102.5,2.2,27.0,1011.0,906.0,655.84
2016,7,24,12,30,957.0,103.0,2.3,27.0,1011.0,904.71,655.93
2016,7,24,12,45,953.5,103.5,2.4,27.5,1002.5,896.76,650.48
2016,7,24,13,0,950.0,104.0,2.5,28.0,994.0,885.15,642.75
2016,7,24,13,15,947.0,103.5,2.55,27.5,979.0,869.47,634.54
2016,7,24,13,30,944.0,103.0,2.6,27.0,964.0,850.23,623.97
2016,7,24,13,45,939.5,102.5,2.7,27.0,941.5,826.35,609.38
2016,7,24,14,0,935.0,102.0,2.8,27.0,919.0,799.17,592.47
2016,7,24,14,15,928.5,100.5,2.85,27.0,889.5,766.48,570.6
2016,7,24,14,30,922.0,99.0,2.9,27.0,860.0,730.89,545.84
2016,7,24,14,45,913.0,97.5,2.95,27.0,825.0,690.96,517.47
2016,7,24,15,0,904.0,96.0,3.0,27.0,790.0,648.68,486.74
2016,7,24,15,15,893.0,94.5,3.0,26.5,749.0,603.14,453.57
2016,7,24,15,30,882.0,93.0,3.0,26.0,708.0,555.89,418.07
2016,7,24,15,45,867.0,90.5,3.0,25.5,662.5,504.38,378.27
2016,7,24,16,0,852.0,88.0,3.0,25.0,617.0,452.04,336.51
2016,7,24,16,15,833.5,85.5,2.95,24.5,568.5,397.18,291.49
2016,7,24,16,30,815.0,83.0,2.9,24.0,520.0,342.39,245.33
2016,7,24,16,45,789.5,79.5,2.9,23.5,468.5,285.28,196.88
2016,7,24,17,0,764.0,76.0,2.9,23.0,417.0,229.7,149.83
2016,7,24,17,15,730.0,72.0,2.9,22.0,365.0,174.22,105.44
2016,7,24,17,30,696.0,68.0,2.9,21.0,313.0,121.86,68.55
2016,7,24,17,45,647.5,62.5,2.9,20.5,261.5,67.19,40.03
2016,7,24,18,0,599.0,57.0,2.9,20.0,210.0,46.86,35.39
2016,7,24,18,15,526.0,49.5,2.9,19.0,162.0,40.74,29.96
2016,7,24,18,30,453.0,42.0,2.9,18.0,114.0,34.65,24.34
2016,7,24,18,45,334.0,31.5,2.9,17.5,74.5,25.91,15.92
2016,7,24,19,0,215.0,21.0,2.9,17.0,35.0,17.23,1.13
2016,7,24,19,15,107.5,10.5,2.9,16.5,17.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.5,2.0,12.5,16.0,8.26,0.0
2016,7,25,5,30,191.0,21.0,2.0,13.0,32.0,17.22,0.0
2016,7,25,5,45,309.0,32.0,2.0,13.5,70.5,26.26,16.38
2016,7,25,6,0,427.0,43.0,2.0,14.0,109.0,35.34,25.35
2016,7,25,6,15,501.5,51.0,1.9,14.5,157.0,41.73,31.43
2016,7,25,6,30,576.0,59.0,1.8,15.0,205.0,48.16,37.33
2016,7,25,6,45,453.0,88.5,1.75,15.5,219.0,75.98,52.32
2016,7,25,7,0,330.0,118.0,1.7,16.0,233.0,116.81,80.27
2016,7,25,7,15,226.5,150.0,1.65,16.5,235.0,146.53,107.07
2016,7,25,7,30,123.0,182.0,1.6,17.0,237.0,163.1,124.92
2016,7,25,7,45,459.5,135.5,1.55,17.5,375.5,234.41,171.28
2016,7,25,8,0,796.0,89.0,1.5,18.0,514.0,339.84,248.17
2016,7,25,8,15,816.0,92.5,1.5,18.5,563.0,395.26,294.75
2016,7,25,8,30,836.0,96.0,1.5,19.0,612.0,451.06,340.52
2016,7,25,8,45,848.0,100.0,1.5,20.0,656.5,503.54,381.66
2016,7,25,9,0,860.0,104.0,1.5,21.0,701.0,552.83,418.9
2016,7,25,9,15,872.0,106.0,1.5,21.5,742.0,600.38,454.32
2016,7,25,9,30,884.0,108.0,1.5,22.0,783.0,646.37,487.45
2016,7,25,9,45,891.5,110.5,1.55,22.5,818.0,688.02,516.93
2016,7,25,10,0,899.0,113.0,1.6,23.0,853.0,727.29,544.01
2016,7,25,10,15,906.0,114.5,1.6,23.5,882.5,762.76,567.45
2016,7,25,10,30,913.0,116.0,1.6,24.0,912.0,795.42,588.47
2016,7,25,10,45,916.5,118.0,1.65,24.5,934.5,822.84,605.1
2016,7,25,11,0,920.0,120.0,1.7,25.0,957.0,846.97,619.53
2016,7,25,11,15,923.5,120.5,1.75,25.0,972.0,866.44,632.12
2016,7,25,11,30,927.0,121.0,1.8,25.0,987.0,882.46,642.55
2016,7,25,11,45,928.5,121.0,1.85,25.5,995.0,892.85,648.16
2016,7,25,12,0,930.0,121.0,1.9,26.0,1003.0,899.66,651.57
2016,7,25,12,15,930.5,121.0,1.9,26.0,1003.5,902.02,652.97
2016,7,25,12,30,931.0,121.0,1.9,26.0,1004.0,900.75,652.18
2016,7,25,12,45,932.0,119.5,1.95,26.0,997.0,895.01,649.13
2016,7,25,13,0,933.0,118.0,2.0,26.0,990.0,885.61,643.81
2016,7,25,13,15,930.0,117.0,2.05,26.0,975.0,869.73,634.34
2016,7,25,13,30,927.0,116.0,2.1,26.0,960.0,850.35,622.62
2016,7,25,13,45,924.5,114.0,2.15,26.0,938.5,827.06,608.3
2016,7,25,14,0,922.0,112.0,2.2,26.0,917.0,800.41,591.68
2016,7,25,14,15,915.5,110.5,2.2,26.0,888.0,768.05,569.77
2016,7,25,14,30,909.0,109.0,2.2,26.0,859.0,732.82,545.29
2016,7,25,14,45,904.0,106.0,2.25,26.0,824.5,694.57,518.53
2016,7,25,15,0,899.0,103.0,2.3,26.0,790.0,653.71,489.21
2016,7,25,15,15,887.5,100.5,2.25,25.5,749.0,607.12,455.42
2016,7,25,15,30,876.0,98.0,2.2,25.0,708.0,558.87,419.4
2016,7,25,15,45,865.5,94.0,2.2,24.5,663.5,508.39,380.73
2016,7,25,16,0,855.0,90.0,2.2,24.0,619.0,456.68,339.73
2016,7,25,16,15,836.0,87.5,2.2,23.5,570.0,401.48,294.8
2016,7,25,16,30,817.0,85.0,2.2,23.0,521.0,346.27,248.58
2016,7,25,16,45,796.0,80.0,2.2,23.0,470.5,288.85,199.47
2016,7,25,17,0,775.0,75.0,2.2,23.0,420.0,232.48,151.4
2016,7,25,17,15,741.0,71.0,2.15,22.0,367.5,176.24,106.43
2016,7,25,17,30,707.0,67.0,2.1,21.0,315.0,123.13,68.91
2016,7,25,17,45,661.5,61.0,2.05,20.5,263.5,67.49,39.55
2016,7,25,18,0,616.0,55.0,2.0,20.0,212.0,45.54,34.25
2016,7,25,18,15,543.5,48.0,1.85,19.0,163.0,39.73,29.09
2016,7,25,18,30,471.0,41.0,1.7,18.0,114.0,33.99,23.75
2016,7,25,18,45,353.0,30.5,1.55,17.5,74.0,25.19,15.24
2016,7,25,19,0,235.0,20.0,1.4,17.0,34.0,16.46,0.0
2016,7,25,19,15,117.5,10.0,1.4,16.5,17.0,7.87,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,103.0,9.5,1.0,13.5,15.5,7.47,0.0
2016,7,26,5,30,206.0,19.0,0.9,14.0,31.0,15.58,0.0
2016,7,26,5,45,323.5,30.0,0.85,15.0,70.0,24.68,14.87
2016,7,26,6,0,441.0,41.0,0.8,16.0,109.0,33.83,23.83
2016,7,26,6,15,514.5,49.0,0.75,16.5,156.5,40.3,29.92
2016,7,26,6,30,588.0,57.0,0.7,17.0,204.0,46.78,35.83
2016,7,26,6,45,636.5,63.0,0.7,17.5,255.5,66.34,40.56
2016,7,26,7,0,685.0,69.0,0.7,18.0,307.0,117.2,66.02
2016,7,26,7,15,720.0,73.5,0.7,19.0,359.0,173.31,105.93
2016,7,26,7,30,755.0,78.0,0.7,20.0,411.0,229.03,150.22
2016,7,26,7,45,779.5,82.0,0.7,21.0,462.0,284.47,196.35
2016,7,26,8,0,804.0,86.0,0.7,22.0,513.0,341.38,243.38
2016,7,26,8,15,823.0,89.5,0.65,22.5,562.0,396.93,288.66
2016,7,26,8,30,842.0,93.0,0.6,23.0,611.0,452.73,332.55
2016,7,26,8,45,856.0,96.0,0.6,24.0,656.5,504.49,371.55
2016,7,26,9,0,870.0,99.0,0.6,25.0,702.0,555.7,408.55
2016,7,26,9,15,881.5,101.0,0.65,25.5,742.5,603.47,443.05
2016,7,26,9,30,893.0,103.0,0.7,26.0,783.0,649.6,475.37
2016,7,26,9,45,900.5,105.0,0.8,27.0,818.5,691.24,503.36
2016,7,26,10,0,908.0,107.0,0.9,28.0,854.0,730.46,528.98
2016,7,26,10,15,914.5,108.5,0.95,28.5,883.0,765.92,551.95
2016,7,26,10,30,921.0,110.0,1.0,29.0,912.0,798.52,572.35
2016,7,26,10,45,926.0,111.0,1.1,29.5,934.5,826.49,589.42
2016,7,26,11,0,931.0,112.0,1.2,30.0,957.0,851.22,604.41
2016,7,26,11,15,934.0,112.5,1.3,30.0,972.5,870.53,617.2
2016,7,26,11,30,937.0,113.0,1.4,30.0,988.0,886.32,627.87
2016,7,26,11,45,939.0,113.0,1.5,30.5,996.0,897.27,634.31
2016,7,26,12,0,941.0,113.0,1.6,31.0,1004.0,904.58,638.56
2016,7,26,12,15,941.5,113.0,1.7,31.0,1004.0,906.96,641.08
2016,7,26,12,30,942.0,113.0,1.8,31.0,1004.0,905.67,641.39
2016,7,26,12,45,935.0,116.0,1.9,31.5,995.0,896.99,635.81
2016,7,26,13,0,928.0,119.0,2.0,32.0,986.0,884.75,628.06
2016,7,26,13,15,925.0,118.0,2.05,31.5,970.5,868.9,620.11
2016,7,26,13,30,922.0,117.0,2.1,31.0,955.0,849.57,609.9
2016,7,26,13,45,919.0,115.0,2.2,31.0,933.5,825.95,596.04
2016,7,26,14,0,916.0,113.0,2.3,31.0,912.0,799.01,579.89
2016,7,26,14,15,909.5,111.5,2.3,31.0,883.0,766.77,558.48
2016,7,26,14,30,903.0,110.0,2.3,31.0,854.0,731.67,534.53
2016,7,26,14,45,895.5,107.5,2.35,31.0,819.0,692.36,507.5
2016,7,26,15,0,888.0,105.0,2.4,31.0,784.0,650.65,478.11
2016,7,26,15,15,876.5,103.0,2.4,30.5,743.0,604.86,445.72
2016,7,26,15,30,865.0,101.0,2.4,30.0,702.0,557.42,411.11
2016,7,26,15,45,851.5,98.0,2.45,29.5,657.0,506.78,373.15
2016,7,26,16,0,838.0,95.0,2.5,29.0,612.0,455.67,333.46
2016,7,26,16,15,818.5,91.5,2.45,28.5,563.0,399.92,288.87
2016,7,26,16,30,799.0,88.0,2.4,28.0,514.0,344.46,243.3
2016,7,26,16,45,775.0,84.0,2.4,27.5,463.0,287.93,196.29
2016,7,26,17,0,751.0,80.0,2.4,27.0,412.0,232.8,150.43
2016,7,26,17,15,716.0,75.0,2.3,26.0,359.5,176.8,106.3
2016,7,26,17,30,681.0,70.0,2.2,25.0,307.0,120.41,66.42
2016,7,26,17,45,633.0,64.0,2.15,24.5,256.0,69.62,40.65
2016,7,26,18,0,585.0,58.0,2.1,24.0,205.0,47.5,35.32
2016,7,26,18,15,511.0,50.0,1.95,23.0,157.0,41.04,29.67
2016,7,26,18,30,437.0,42.0,1.8,22.0,109.0,34.6,23.8
2016,7,26,18,45,321.0,30.5,1.65,21.0,70.0,25.07,14.76
2016,7,26,19,0,205.0,19.0,1.5,20.0,31.0,15.57,0.0
2016,7,26,19,15,102.5,9.5,1.45,19.5,15.5,7.47,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,51.0,8.5,1.5,15.0,11.0,6.69,0.0
2016,7,27,5,30,102.0,17.0,1.5,15.0,22.0,12.94,0.0
2016,7,27,5,45,195.0,32.5,1.5,15.5,56.5,24.62,14.62
2016,7,27,6,0,288.0,48.0,1.5,16.0,91.0,36.26,25.87
2016,7,27,6,15,358.0,60.5,1.4,16.5,135.0,45.59,34.52
2016,7,27,6,30,428.0,73.0,1.3,17.0,179.0,54.85,42.89
2016,7,27,6,45,482.0,81.5,1.2,18.0,227.0,76.17,50.68
2016,7,27,7,0,536.0,90.0,1.1,19.0,275.0,120.54,74.14
2016,7,27,7,15,574.5,97.5,1.1,19.5,324.5,167.84,107.83
2016,7,27,7,30,613.0,105.0,1.1,20.0,374.0,219.08,148.55
2016,7,27,7,45,645.0,110.0,1.15,21.0,423.5,270.18,190.65
2016,7,27,8,0,677.0,115.0,1.2,22.0,473.0,323.81,234.72
2016,7,27,8,15,699.5,119.5,1.2,22.5,520.5,375.62,277.2
2016,7,27,8,30,722.0,124.0,1.2,23.0,568.0,428.31,319.2
2016,7,27,8,45,742.5,126.5,1.25,24.0,612.5,479.54,358.4
2016,7,27,9,0,763.0,129.0,1.3,25.0,657.0,529.61,395.43
2016,7,27,9,15,776.5,132.0,1.35,25.5,696.5,575.81,429.32
2016,7,27,9,30,790.0,135.0,1.4,26.0,736.0,620.84,461.44
2016,7,27,9,45,781.0,148.0,1.45,26.5,765.0,658.42,487.29
2016,7,27,10,0,772.0,161.0,1.5,27.0,794.0,692.62,510.18
2016,7,27,10,15,780.5,163.5,1.55,27.5,822.5,727.16,533.08
2016,7,27,10,30,789.0,166.0,1.6,28.0,851.0,759.35,553.95
2016,7,27,10,45,799.5,164.5,1.65,28.5,874.5,787.1,571.65
2016,7,27,11,0,810.0,163.0,1.7,29.0,898.0,812.19,587.39
2016,7,27,11,15,814.0,164.5,1.75,29.0,913.0,831.78,600.21
2016,7,27,11,30,818.0,166.0,1.8,29.0,928.0,848.22,610.83
2016,7,27,11,45,825.0,163.0,1.85,29.5,937.5,859.97,617.29
2016,7,27,12,0,832.0,160.0,1.9,30.0,947.0,868.44,621.72
2016,7,27,12,15,832.0,160.0,1.95,30.0,947.0,870.26,623.23
2016,7,27,12,30,832.0,160.0,2.0,30.0,947.0,868.66,622.7
2016,7,27,12,45,845.5,150.5,2.1,30.0,944.5,852.76,613.46
2016,7,27,13,0,859.0,141.0,2.2,30.0,942.0,848.19,611.7
2016,7,27,13,15,855.5,140.0,2.25,30.0,927.5,832.9,602.48
2016,7,27,13,30,852.0,139.0,2.3,30.0,913.0,814.39,591.24
2016,7,27,13,45,851.5,135.5,2.4,30.0,892.5,793.01,578.44
2016,7,27,14,0,851.0,132.0,2.5,30.0,872.0,768.41,562.98
2016,7,27,14,15,843.5,130.0,2.5,29.5,843.5,736.83,542.55
2016,7,27,14,30,836.0,128.0,2.5,29.0,815.0,702.67,519.91
2016,7,27,14,45,831.0,123.5,2.55,28.5,782.0,671.54,498.95
2016,7,27,15,0,826.0,119.0,2.6,28.0,749.0,630.99,470.87
2016,7,27,15,15,813.5,116.5,2.55,27.5,709.0,585.7,438.15
2016,7,27,15,30,801.0,114.0,2.5,27.0,669.0,539.05,403.49
2016,7,27,15,45,790.5,108.5,2.5,27.0,626.0,489.61,365.14
2016,7,27,16,0,780.0,103.0,2.5,27.0,583.0,439.16,324.89
2016,7,27,16,15,759.0,99.5,2.5,26.5,535.5,385.65,281.89
2016,7,27,16,30,738.0,96.0,2.5,26.0,488.0,332.71,238.17
2016,7,27,16,45,717.0,90.0,2.5,25.5,439.0,278.51,192.74
2016,7,27,17,0,696.0,84.0,2.5,25.0,390.0,222.46,145.86
2016,7,27,17,15,659.5,78.5,2.45,24.0,339.5,168.5,103.03
2016,7,27,17,30,623.0,73.0,2.4,23.0,289.0,118.07,67.2
2016,7,27,17,45,579.0,66.0,2.35,22.5,240.5,69.99,41.85
2016,7,27,18,0,535.0,59.0,2.3,22.0,192.0,47.76,35.84
2016,7,27,18,15,462.0,50.5,2.3,21.0,146.0,41.04,29.91
2016,7,27,18,30,389.0,42.0,2.3,20.0,100.0,34.32,23.74
2016,7,27,18,45,282.0,30.0,2.3,19.5,64.0,24.52,14.27
2016,7,27,19,0,175.0,18.0,2.3,19.0,28.0,14.67,0.0
2016,7,27,19,15,87.5,9.0,2.3,18.5,14.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,8.0,1.7,13.5,8.0,6.29,0.0
2016,7,28,5,30,0.0,16.0,1.7,14.0,16.0,12.19,0.0
2016,7,28,5,45,32.5,33.5,1.7,14.5,38.0,25.0,14.84
2016,7,28,6,0,65.0,51.0,1.7,15.0,60.0,37.46,26.98
2016,7,28,6,15,81.0,71.5,1.65,15.5,87.5,51.54,39.86
2016,7,28,6,30,97.0,92.0,1.6,16.0,115.0,65.35,52.28
2016,7,28,6,45,109.0,113.0,1.6,16.5,145.0,83.32,63.06
2016,7,28,7,0,121.0,134.0,1.6,17.0,175.0,108.85,81.27
2016,7,28,7,15,425.5,103.5,1.55,17.5,283.5,147.35,98.64
2016,7,28,7,30,730.0,73.0,1.5,18.0,392.0,222.26,148.15
2016,7,28,7,45,755.0,76.5,1.45,19.0,441.5,276.13,193.9
2016,7,28,8,0,780.0,80.0,1.4,20.0,491.0,331.55,240.73
2016,7,28,8,15,799.0,83.0,1.4,20.5,538.5,385.48,286.09
2016,7,28,8,30,818.0,86.0,1.4,21.0,586.0,439.53,330.22
2016,7,28,8,45,832.5,88.0,1.4,21.5,630.5,489.93,370.24
2016,7,28,9,0,847.0,90.0,1.4,22.0,675.0,539.55,408.31
2016,7,28,9,15,858.0,92.0,1.45,22.5,714.5,586.11,443.19
2016,7,28,9,30,869.0,94.0,1.5,23.0,754.0,631.07,475.88
2016,7,28,9,45,878.5,95.0,1.6,24.0,788.5,672.31,504.47
2016,7,28,10,0,888.0,96.0,1.7,25.0,823.0,711.36,530.75
2016,7,28,10,15,894.5,97.0,1.75,25.0,851.5,745.83,555.0
2016,7,28,10,30,901.0,98.0,1.8,25.0,880.0,777.52,576.28
2016,7,28,10,45,904.0,99.5,1.9,25.5,901.5,803.98,592.82
2016,7,28,11,0,907.0,101.0,2.0,26.0,923.0,827.18,607.17
2016,7,28,11,15,909.5,101.5,2.05,26.0,937.5,845.73,619.23
2016,7,28,11,30,912.0,102.0,2.1,26.0,952.0,860.83,629.11
2016,7,28,11,45,912.0,103.5,2.2,26.5,958.5,871.21,635.17
2016,7,28,12,0,912.0,105.0,2.3,27.0,965.0,878.01,638.98
2016,7,28,12,15,911.5,105.0,2.35,27.0,965.0,879.47,640.24
2016,7,28,12,30,911.0,105.0,2.4,27.0,965.0,877.37,639.3
2016,7,28,12,45,903.0,108.5,2.45,27.0,955.5,868.44,633.99
2016,7,28,13,0,895.0,112.0,2.5,27.0,946.0,856.09,626.52
2016,7,28,13,15,892.0,111.5,2.5,27.0,931.0,841.03,616.97
2016,7,28,13,30,889.0,111.0,2.5,27.0,916.0,822.61,605.24
2016,7,28,13,45,884.0,110.0,2.55,27.0,894.0,798.9,590.32
2016,7,28,14,0,879.0,109.0,2.6,27.0,872.0,772.08,573.26
2016,7,28,14,15,872.5,107.5,2.6,26.5,844.0,740.77,553.11
2016,7,28,14,30,866.0,106.0,2.6,26.0,816.0,706.72,530.21
2016,7,28,14,45,857.5,104.0,2.65,26.0,781.5,668.37,502.94
2016,7,28,15,0,849.0,102.0,2.7,26.0,747.0,627.79,473.44
2016,7,28,15,15,837.0,100.0,2.65,25.5,707.5,583.18,440.76
2016,7,28,15,30,825.0,98.0,2.6,25.0,668.0,537.09,406.03
2016,7,28,15,45,810.5,95.0,2.6,25.0,624.5,488.95,368.08
2016,7,28,16,0,796.0,92.0,2.6,25.0,581.0,437.99,326.97
2016,7,28,16,15,776.5,89.0,2.6,24.5,533.5,384.69,283.57
2016,7,28,16,30,757.0,86.0,2.6,24.0,486.0,331.75,239.26
2016,7,28,16,45,732.0,82.0,2.6,23.5,436.5,277.1,192.99
2016,7,28,17,0,707.0,78.0,2.6,23.0,387.0,224.02,148.03
2016,7,28,17,15,671.5,73.0,2.55,22.0,337.0,167.08,102.25
2016,7,28,17,30,636.0,68.0,2.5,21.0,287.0,116.43,65.76
2016,7,28,17,45,587.5,62.0,2.5,20.5,238.0,68.13,40.11
2016,7,28,18,0,539.0,56.0,2.5,20.0,189.0,45.54,34.21
2016,7,28,18,15,466.0,48.0,2.45,19.5,143.5,39.13,28.44
2016,7,28,18,30,393.0,40.0,2.4,19.0,98.0,32.75,22.47
2016,7,28,18,45,282.0,28.5,2.4,18.5,62.0,23.3,13.21
2016,7,28,19,0,171.0,17.0,2.4,18.0,26.0,13.85,0.0
2016,7,28,19,15,85.5,8.5,2.4,17.5,13.0,6.69,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,57.0,8.0,1.75,14.0,10.5,6.29,0.0
2016,7,29,5,30,114.0,16.0,1.8,14.0,21.0,12.22,0.0
2016,7,29,5,45,209.0,30.0,1.85,14.5,55.0,22.87,12.93
2016,7,29,6,0,304.0,44.0,1.9,15.0,89.0,33.53,23.53
2016,7,29,6,15,376.0,55.5,1.85,15.5,132.0,44.41,33.58
2016,7,29,6,30,448.0,67.0,1.8,16.0,175.0,53.14,41.53
2016,7,29,6,45,496.5,76.0,1.75,16.5,222.5,74.31,48.31
2016,7,29,7,0,545.0,85.0,1.7,17.0,270.0,119.66,73.4
2016,7,29,7,15,583.0,91.5,1.65,17.5,319.0,166.81,107.71
2016,7,29,7,30,621.0,98.0,1.6,18.0,368.0,217.81,149.04
2016,7,29,7,45,649.0,104.0,1.6,19.0,417.0,269.23,192.23
2016,7,29,8,0,677.0,110.0,1.6,20.0,466.0,322.75,236.95
2016,7,29,8,15,699.5,114.0,1.6,20.5,512.5,374.27,279.87
2016,7,29,8,30,722.0,118.0,1.6,21.0,559.0,426.65,322.32
2016,7,29,8,45,740.5,121.5,1.65,21.5,603.0,477.94,362.88
2016,7,29,9,0,759.0,125.0,1.7,22.0,647.0,527.86,401.23
2016,7,29,9,15,772.5,128.0,1.75,22.5,686.5,574.02,435.76
2016,7,29,9,30,786.0,131.0,1.8,23.0,726.0,619.01,468.49
2016,7,29,9,45,811.0,125.5,1.85,24.0,764.5,662.54,498.58
2016,7,29,10,0,836.0,120.0,1.9,25.0,803.0,698.5,522.8
2016,7,29,10,15,843.0,121.5,1.95,25.0,831.5,732.16,546.6
2016,7,29,10,30,850.0,123.0,2.0,25.0,860.0,763.21,568.27
2016,7,29,10,45,858.0,122.5,2.05,25.5,882.5,790.57,585.21
2016,7,29,11,0,866.0,122.0,2.1,26.0,905.0,815.06,600.09
2016,7,29,11,15,869.5,123.0,2.15,26.0,920.0,834.12,612.53
2016,7,29,11,30,873.0,124.0,2.2,26.0,935.0,849.91,622.9
2016,7,29,11,45,877.5,122.5,2.25,26.5,943.5,861.08,629.07
2016,7,29,12,0,882.0,121.0,2.3,27.0,952.0,868.89,633.13
2016,7,29,12,15,882.0,121.0,2.35,27.0,952.5,870.71,634.61
2016,7,29,12,30,882.0,121.0,2.4,27.0,953.0,869.07,633.97
2016,7,29,12,45,887.5,116.5,2.45,27.0,948.0,864.76,631.67
2016,7,29,13,0,893.0,112.0,2.5,27.0,943.0,856.84,627.1
2016,7,29,13,15,890.0,111.5,2.5,27.0,928.5,841.77,617.5
2016,7,29,13,30,887.0,111.0,2.5,27.0,914.0,823.34,605.77
2016,7,29,13,45,884.5,108.5,2.55,27.0,892.5,800.25,591.27
2016,7,29,14,0,882.0,106.0,2.6,27.0,871.0,773.93,574.56
2016,7,29,14,15,875.5,105.0,2.6,26.5,843.0,742.9,554.79
2016,7,29,14,30,869.0,104.0,2.6,26.0,815.0,709.13,532.09
2016,7,29,14,45,862.0,101.5,2.6,26.0,781.5,671.14,504.89
2016,7,29,15,0,855.0,99.0,2.6,26.0,748.0,630.81,475.42
2016,7,29,15,15,844.0,97.0,2.6,25.5,708.5,586.45,443.17
2016,7,29,15,30,833.0,95.0,2.6,25.0,669.0,540.51,408.73
2016,7,29,15,45,819.5,91.5,2.6,25.0,625.5,490.68,369.58
2016,7,29,16,0,806.0,88.0,2.6,25.0,582.0,440.38,328.92
2016,7,29,16,15,787.0,85.0,2.55,24.5,534.5,386.69,285.09
2016,7,29,16,30,768.0,82.0,2.5,24.0,487.0,333.3,240.32
2016,7,29,16,45,743.0,78.5,2.45,23.5,437.5,278.4,193.76
2016,7,29,17,0,718.0,75.0,2.4,23.0,388.0,225.06,148.48
2016,7,29,17,15,683.5,70.5,2.4,22.0,337.5,171.19,105.05
2016,7,29,17,30,649.0,66.0,2.4,21.0,287.0,117.13,65.68
2016,7,29,17,45,599.0,60.5,2.4,20.5,238.0,68.28,39.62
2016,7,29,18,0,549.0,55.0,2.4,20.0,189.0,44.9,33.65
2016,7,29,18,15,476.0,47.0,2.35,19.5,143.0,38.46,27.83
2016,7,29,18,30,403.0,39.0,2.3,19.0,97.0,32.03,21.82
2016,7,29,18,45,286.5,28.0,2.3,18.5,61.0,22.94,12.73
2016,7,29,19,0,170.0,17.0,2.3,18.0,25.0,13.88,0.0
2016,7,29,19,15,85.0,8.5,2.3,17.5,12.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,85.5,8.0,1.5,13.5,12.0,6.29,0.0
2016,7,30,5,30,171.0,16.0,1.5,14.0,24.0,13.06,0.0
2016,7,30,5,45,289.0,27.0,1.55,14.5,60.0,22.15,12.16
2016,7,30,6,0,407.0,38.0,1.6,15.0,96.0,31.27,21.55
2016,7,30,6,15,481.5,46.0,1.6,15.5,142.0,37.74,27.7
2016,7,30,6,30,556.0,54.0,1.6,16.0,188.0,44.23,33.66
2016,7,30,6,45,284.5,85.5,1.65,16.5,155.0,71.5,49.57
2016,7,30,7,0,13.0,117.0,1.7,17.0,122.0,87.79,68.03
2016,7,30,7,15,15.0,135.0,1.65,17.5,141.5,103.09,80.3
2016,7,30,7,30,17.0,153.0,1.6,18.0,161.0,118.72,92.72
2016,7,30,7,45,106.5,188.0,1.6,18.5,243.0,175.71,135.71
2016,7,30,8,0,196.0,223.0,1.6,19.0,325.0,240.57,185.19
2016,7,30,8,15,163.5,247.0,1.65,19.5,338.0,260.18,201.46
2016,7,30,8,30,131.0,271.0,1.7,20.0,351.0,276.27,214.33
2016,7,30,8,45,490.5,182.0,1.75,21.0,513.5,403.65,310.33
2016,7,30,9,0,850.0,93.0,1.8,22.0,676.0,547.86,417.28
2016,7,30,9,15,861.5,95.0,1.9,22.5,716.5,595.02,452.29
2016,7,30,9,30,873.0,97.0,2.0,23.0,757.0,640.6,485.87
2016,7,30,9,45,887.0,95.5,2.1,23.5,793.0,682.87,516.33
2016,7,30,10,0,901.0,94.0,2.2,24.0,829.0,723.23,544.77
2016,7,30,10,15,907.5,95.5,2.25,24.0,858.0,758.69,569.91
2016,7,30,10,30,914.0,97.0,2.3,24.0,887.0,791.3,591.72
2016,7,30,10,45,918.5,98.0,2.4,24.5,909.5,818.9,609.07
2016,7,30,11,0,923.0,99.0,2.5,25.0,932.0,843.25,624.21
2016,7,30,11,15,926.0,99.5,2.55,25.0,947.0,862.54,636.83
2016,7,30,11,30,929.0,100.0,2.6,25.0,962.0,878.34,647.22
2016,7,30,11,45,930.5,100.0,2.65,25.5,969.5,888.85,652.91
2016,7,30,12,0,932.0,100.0,2.7,26.0,977.0,895.72,656.3
2016,7,30,12,15,932.0,100.0,2.7,26.0,977.5,897.64,657.46
2016,7,30,12,30,932.0,100.0,2.7,26.0,978.0,895.89,656.34
2016,7,30,12,45,925.0,103.5,2.75,26.0,969.0,887.65,651.42
2016,7,30,13,0,918.0,107.0,2.8,26.0,960.0,875.86,644.27
2016,7,30,13,15,915.5,106.5,2.75,26.0,945.0,860.81,634.33
2016,7,30,13,30,913.0,106.0,2.7,26.0,930.0,842.27,622.14
2016,7,30,13,45,909.5,104.5,2.7,26.0,908.5,818.65,606.93
2016,7,30,14,0,906.0,103.0,2.7,26.0,887.0,791.75,589.5
2016,7,30,14,15,900.0,101.5,2.65,25.5,858.5,759.88,569.16
2016,7,30,14,30,894.0,100.0,2.6,25.0,830.0,725.15,545.55
2016,7,30,14,45,888.5,97.0,2.6,25.0,796.5,686.73,518.06
2016,7,30,15,0,883.0,94.0,2.6,25.0,763.0,645.77,488.13
2016,7,30,15,15,872.5,92.0,2.55,24.5,723.0,600.46,454.97
2016,7,30,15,30,862.0,90.0,2.5,24.0,683.0,553.44,419.55
2016,7,30,15,45,852.5,86.0,2.5,23.5,639.5,503.68,381.1
2016,7,30,16,0,843.0,82.0,2.5,23.0,596.0,452.62,340.28
2016,7,30,16,15,825.0,79.5,2.5,22.5,548.0,398.52,295.81
2016,7,30,16,30,807.0,77.0,2.5,22.0,500.0,343.3,249.2
2016,7,30,16,45,788.0,72.0,2.5,21.5,450.5,286.54,200.46
2016,7,30,17,0,769.0,67.0,2.5,21.0,401.0,230.62,152.28
2016,7,30,17,15,736.0,63.0,2.5,20.0,349.5,174.42,106.28
2016,7,30,17,30,703.0,59.0,2.5,19.0,298.0,121.23,67.31
2016,7,30,17,45,660.5,53.5,2.55,18.5,247.5,69.71,39.51
2016,7,30,18,0,618.0,48.0,2.6,18.0,197.0,43.66,32.84
2016,7,30,18,15,545.0,41.5,2.55,17.5,150.0,37.68,27.38
2016,7,30,18,30,472.0,35.0,2.5,17.0,103.0,29.24,19.57
2016,7,30,18,45,355.0,25.5,2.5,16.5,64.5,21.16,11.23
2016,7,30,19,0,238.0,16.0,2.5,16.0,26.0,13.19,0.0
2016,7,30,19,15,119.0,8.0,2.45,15.5,13.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.0,7.5,1.7,12.5,12.5,5.9,0.0
2016,7,31,5,30,230.0,15.0,1.8,13.0,25.0,12.35,0.0
2016,7,31,5,45,352.5,24.5,1.9,13.5,62.5,20.34,10.56
2016,7,31,6,0,475.0,34.0,2.0,14.0,100.0,28.46,19.15
2016,7,31,6,15,548.0,40.5,2.0,14.5,147.5,36.86,27.02
2016,7,31,6,30,621.0,47.0,2.0,15.0,195.0,42.87,32.58
2016,7,31,6,45,310.5,78.5,2.0,15.5,152.5,68.39,46.35
2016,7,31,7,0,0.0,110.0,2.0,16.0,110.0,81.75,63.78
2016,7,31,7,15,0.0,122.5,1.9,16.5,122.5,91.93,72.02
2016,7,31,7,30,0.0,135.0,1.8,17.0,135.0,102.05,80.04
