Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,20.0,169.0,1.75,17.5,179.5,133.58,104.84
2016,7,31,8,0,40.0,203.0,1.7,18.0,224.0,170.34,133.67
2016,7,31,8,15,46.0,226.5,1.65,18.5,253.0,194.76,152.6
2016,7,31,8,30,52.0,250.0,1.6,19.0,282.0,220.03,171.97
2016,7,31,8,45,43.5,260.5,1.6,19.5,288.5,228.57,178.07
2016,7,31,9,0,35.0,271.0,1.6,20.0,295.0,236.11,183.27
2016,7,31,9,15,61.5,308.0,1.6,20.5,353.5,284.89,220.33
2016,7,31,9,30,88.0,345.0,1.6,21.0,412.0,336.34,258.64
2016,7,31,9,45,141.5,368.5,1.65,21.5,481.5,406.86,310.91
2016,7,31,10,0,195.0,392.0,1.7,22.0,551.0,471.73,357.98
2016,7,31,10,15,235.0,400.5,1.75,22.5,598.5,517.06,390.16
2016,7,31,10,30,275.0,409.0,1.8,23.0,646.0,575.87,431.37
2016,7,31,10,45,313.5,408.5,1.85,23.5,685.5,615.31,458.52
2016,7,31,11,0,352.0,408.0,1.9,24.0,725.0,655.05,485.68
2016,7,31,11,15,630.0,263.0,1.95,24.0,842.5,783.12,579.28
2016,7,31,11,30,908.0,118.0,2.0,24.0,960.0,879.23,646.06
2016,7,31,11,45,907.0,120.0,2.05,24.5,966.5,889.12,650.57
2016,7,31,12,0,906.0,122.0,2.1,25.0,973.0,895.41,653.65
2016,7,31,12,15,906.0,122.0,2.15,25.0,973.0,897.27,655.22
2016,7,31,12,30,906.0,122.0,2.2,25.0,973.0,895.55,654.59
2016,7,31,12,45,912.0,117.0,2.25,25.0,968.0,891.05,652.25
2016,7,31,13,0,918.0,112.0,2.3,25.0,963.0,882.81,647.56
2016,7,31,13,15,914.5,111.5,2.35,25.0,947.5,866.89,637.86
2016,7,31,13,30,911.0,111.0,2.4,25.0,932.0,847.51,625.94
2016,7,31,13,45,908.0,108.5,2.45,25.0,910.5,823.39,610.83
2016,7,31,14,0,905.0,106.0,2.5,25.0,889.0,795.97,593.44
2016,7,31,14,15,898.5,105.0,2.55,24.5,859.5,764.13,573.76
2016,7,31,14,30,892.0,104.0,2.6,24.0,830.0,729.47,550.72
2016,7,31,14,45,885.5,101.0,2.65,24.0,796.0,690.38,522.95
2016,7,31,15,0,879.0,98.0,2.7,24.0,762.0,648.84,492.72
2016,7,31,15,15,867.5,96.0,2.75,23.5,721.0,603.0,459.43
2016,7,31,15,30,856.0,94.0,2.8,23.0,680.0,555.56,423.83
2016,7,31,15,45,844.0,90.0,2.85,22.5,636.0,504.74,384.49
2016,7,31,16,0,832.0,86.0,2.9,22.0,592.0,452.89,342.94
2016,7,31,16,15,812.5,83.5,2.9,21.5,543.5,398.3,297.85
2016,7,31,16,30,793.0,81.0,2.9,21.0,495.0,343.61,251.41
2016,7,31,16,45,770.5,76.5,2.9,20.5,444.5,286.93,202.6
2016,7,31,17,0,748.0,72.0,2.9,20.0,394.0,231.51,154.72
2016,7,31,17,15,713.0,67.5,2.85,19.0,342.5,175.59,108.77
2016,7,31,17,30,678.0,63.0,2.8,18.0,291.0,122.97,69.93
2016,7,31,17,45,631.0,57.0,2.75,17.5,241.0,68.64,38.97
2016,7,31,18,0,584.0,51.0,2.7,17.0,191.0,42.25,31.73
2016,7,31,18,15,508.0,44.0,2.6,16.5,144.0,36.4,26.36
2016,7,31,18,30,432.0,37.0,2.5,16.0,97.0,30.64,20.83
2016,7,31,18,45,311.5,26.0,2.45,15.5,60.0,21.43,11.26
2016,7,31,19,0,191.0,15.0,2.4,15.0,23.0,12.28,0.0
2016,7,31,19,15,95.5,7.5,2.3,14.5,11.5,5.9,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.5,1.75,12.5,11.0,5.9,0.0
2016,8,1,5,30,195.0,15.0,1.8,13.0,22.0,11.8,0.0
2016,8,1,5,45,322.0,24.5,1.9,13.5,59.0,20.24,10.25
2016,8,1,6,0,449.0,34.0,2.0,14.0,96.0,28.32,18.99
2016,8,1,6,15,523.5,41.0,2.0,14.5,142.5,34.19,24.64
2016,8,1,6,30,598.0,48.0,2.0,15.0,189.0,43.47,33.1
2016,8,1,6,45,307.0,82.5,2.05,15.5,156.0,71.73,48.94
2016,8,1,7,0,16.0,117.0,2.1,16.0,123.0,88.16,68.51
2016,8,1,7,15,19.5,136.5,2.05,16.5,144.5,104.99,82.05
2016,8,1,7,30,23.0,156.0,2.0,17.0,166.0,122.38,95.95
2016,8,1,7,45,58.0,188.0,1.95,17.5,217.0,160.0,125.22
2016,8,1,8,0,93.0,220.0,1.9,18.0,268.0,201.21,157.31
2016,8,1,8,15,168.0,240.5,1.85,18.5,338.5,258.39,201.3
2016,8,1,8,30,243.0,261.0,1.8,19.0,409.0,325.42,252.71
2016,8,1,8,45,561.5,170.5,1.8,19.5,545.0,437.06,337.28
2016,8,1,9,0,880.0,80.0,1.8,20.0,681.0,556.65,427.33
2016,8,1,9,15,891.0,81.5,1.85,20.5,721.5,604.49,463.03
2016,8,1,9,30,902.0,83.0,1.9,21.0,762.0,650.65,496.94
2016,8,1,9,45,904.0,88.0,1.95,21.5,795.5,692.11,526.46
2016,8,1,10,0,906.0,93.0,2.0,22.0,829.0,730.71,553.22
2016,8,1,10,15,912.5,94.0,2.05,22.0,858.5,765.97,578.16
2016,8,1,10,30,919.0,95.0,2.1,22.0,888.0,798.37,599.71
2016,8,1,10,45,924.0,96.0,2.15,22.5,910.5,826.57,617.15
2016,8,1,11,0,929.0,97.0,2.2,23.0,933.0,851.51,632.33
2016,8,1,11,15,932.5,97.5,2.25,23.0,948.5,871.38,645.35
2016,8,1,11,30,936.0,98.0,2.3,23.0,964.0,887.72,656.13
2016,8,1,11,45,937.5,98.0,2.35,23.5,972.0,898.31,661.9
2016,8,1,12,0,939.0,98.0,2.4,24.0,980.0,905.22,665.35
2016,8,1,12,15,939.5,98.0,2.45,24.0,980.0,907.56,667.21
2016,8,1,12,30,940.0,98.0,2.5,24.0,980.0,906.19,666.75
2016,8,1,12,45,935.0,100.0,2.55,24.0,971.5,898.19,662.04
2016,8,1,13,0,930.0,102.0,2.6,24.0,963.0,886.58,655.04
2016,8,1,13,15,927.0,101.5,2.65,24.0,948.0,870.84,645.35
2016,8,1,13,30,924.0,101.0,2.7,24.0,933.0,851.58,633.35
2016,8,1,13,45,921.0,99.0,2.75,24.0,911.0,827.52,618.1
2016,8,1,14,0,918.0,97.0,2.8,24.0,889.0,800.12,600.53
2016,8,1,14,15,912.0,96.0,2.8,23.5,860.0,768.2,580.58
2016,8,1,14,30,906.0,95.0,2.8,23.0,831.0,733.38,557.09
2016,8,1,14,45,899.0,92.5,2.85,23.0,796.5,693.81,528.75
2016,8,1,15,0,892.0,90.0,2.9,23.0,762.0,651.78,497.94
2016,8,1,15,15,881.0,88.5,2.95,22.5,721.5,606.08,464.49
2016,8,1,15,30,870.0,87.0,3.0,22.0,681.0,558.69,428.66
2016,8,1,15,45,857.0,84.0,3.1,22.0,636.5,507.53,388.13
2016,8,1,16,0,844.0,81.0,3.2,22.0,592.0,455.39,345.54
2016,8,1,16,15,825.5,78.5,3.2,21.0,543.5,400.83,300.85
2016,8,1,16,30,807.0,76.0,3.2,20.0,495.0,345.31,253.94
2016,8,1,16,45,782.5,72.5,3.2,19.5,444.5,288.1,204.36
2016,8,1,17,0,758.0,69.0,3.2,19.0,394.0,232.35,155.89
2016,8,1,17,15,723.5,65.0,3.15,18.5,342.5,176.27,109.19
2016,8,1,17,30,689.0,61.0,3.1,18.0,291.0,123.41,69.74
2016,8,1,17,45,638.0,56.0,3.1,17.5,240.0,72.51,41.7
2016,8,1,18,0,587.0,51.0,3.1,17.0,189.0,42.29,31.75
2016,8,1,18,15,510.0,43.5,3.0,16.0,142.5,36.04,26.07
2016,8,1,18,30,433.0,36.0,2.9,15.0,96.0,29.85,20.19
2016,8,1,18,45,304.0,25.5,2.85,14.5,59.0,21.02,10.68
2016,8,1,19,0,175.0,15.0,2.8,14.0,22.0,11.8,0.0
2016,8,1,19,15,87.5,7.5,2.75,13.5,11.0,5.9,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,81.0,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,162.0,15.0,2.4,13.0,21.0,11.8,0.0
2016,8,2,5,45,295.5,25.5,2.5,13.5,58.0,21.0,10.54
2016,8,2,6,0,429.0,36.0,2.6,14.0,95.0,29.84,20.26
2016,8,2,6,15,508.5,43.5,2.55,14.5,142.0,36.04,26.24
2016,8,2,6,30,588.0,51.0,2.5,15.0,189.0,42.31,32.05
2016,8,2,6,45,294.0,66.0,2.5,15.5,135.0,60.41,39.35
2016,8,2,7,0,0.0,81.0,2.5,16.0,81.0,61.46,46.69
2016,8,2,7,15,6.0,114.0,2.45,16.5,116.5,86.91,67.61
2016,8,2,7,30,12.0,147.0,2.4,17.0,152.0,113.53,89.15
2016,8,2,7,45,30.5,176.5,2.35,17.5,192.0,144.09,113.24
2016,8,2,8,0,49.0,206.0,2.3,18.0,232.0,176.23,138.45
2016,8,2,8,15,68.0,234.0,2.25,18.5,273.5,209.88,164.69
2016,8,2,8,30,87.0,262.0,2.2,19.0,315.0,245.84,192.51
2016,8,2,8,45,174.5,282.0,2.15,19.5,397.5,318.32,248.24
2016,8,2,9,0,262.0,302.0,2.1,20.0,480.0,401.01,310.8
2016,8,2,9,15,589.5,195.0,2.05,20.0,628.5,534.14,412.42
2016,8,2,9,30,917.0,88.0,2.0,20.0,777.0,667.14,511.88
2016,8,2,9,45,922.0,91.5,2.0,20.5,812.0,709.85,541.3
2016,8,2,10,0,927.0,95.0,2.0,21.0,847.0,749.88,568.73
2016,8,2,10,15,933.5,96.0,2.0,21.5,877.0,785.87,592.47
2016,8,2,10,30,940.0,97.0,2.0,22.0,907.0,818.93,612.75
2016,8,2,10,45,945.5,98.0,2.05,22.5,930.0,848.09,630.66
2016,8,2,11,0,951.0,99.0,2.1,23.0,953.0,873.93,646.29
2016,8,2,11,15,954.0,99.5,2.1,23.0,968.5,893.8,658.73
2016,8,2,11,30,957.0,100.0,2.1,23.0,984.0,910.03,668.87
2016,8,2,11,45,958.5,100.5,2.15,23.5,992.0,921.29,675.02
2016,8,2,12,0,960.0,101.0,2.2,24.0,1000.0,928.77,678.82
2016,8,2,12,15,960.0,101.0,2.2,24.0,1000.0,930.71,679.96
2016,8,2,12,30,960.0,101.0,2.2,24.0,1000.0,928.83,678.77
2016,8,2,12,45,951.0,105.5,2.2,24.0,990.0,919.49,672.84
2016,8,2,13,0,942.0,110.0,2.2,24.0,980.0,906.5,664.67
2016,8,2,13,15,938.5,109.0,2.25,24.0,964.0,889.69,654.54
2016,8,2,13,30,935.0,108.0,2.3,24.0,948.0,869.32,642.08
2016,8,2,13,45,930.5,107.0,2.35,24.0,925.0,844.69,626.76
2016,8,2,14,0,926.0,106.0,2.4,24.0,902.0,816.74,609.16
2016,8,2,14,15,919.0,104.5,2.45,24.0,872.5,783.32,587.7
2016,8,2,14,30,912.0,103.0,2.5,24.0,843.0,747.03,562.65
2016,8,2,14,45,902.5,101.0,2.55,24.0,806.5,705.94,533.66
2016,8,2,15,0,893.0,99.0,2.6,24.0,770.0,662.55,502.32
2016,8,2,15,15,881.0,97.0,2.6,23.5,728.5,615.63,468.28
2016,8,2,15,30,869.0,95.0,2.6,23.0,687.0,567.1,431.96
2016,8,2,15,45,852.5,93.0,2.65,23.0,641.0,514.99,391.14
2016,8,2,16,0,836.0,91.0,2.7,23.0,595.0,462.94,349.08
2016,8,2,16,15,815.5,88.0,2.7,22.5,545.5,406.61,303.08
2016,8,2,16,30,795.0,85.0,2.7,22.0,496.0,350.69,256.07
2016,8,2,16,45,766.0,81.5,2.75,21.5,444.0,292.64,206.71
2016,8,2,17,0,737.0,78.0,2.8,21.0,392.0,236.57,158.83
2016,8,2,17,15,699.0,73.0,2.8,20.0,339.5,180.06,112.66
2016,8,2,17,30,661.0,68.0,2.8,19.0,287.0,123.8,70.76
2016,8,2,17,45,603.0,62.5,2.85,18.5,235.5,73.29,42.57
2016,8,2,18,0,545.0,57.0,2.9,18.0,184.0,46.5,35.29
2016,8,2,18,15,462.0,48.5,2.85,17.5,137.5,39.66,29.02
2016,8,2,18,30,379.0,40.0,2.8,17.0,91.0,32.87,22.52
2016,8,2,18,45,243.0,27.5,2.8,16.5,55.0,22.52,11.3
2016,8,2,19,0,107.0,15.0,2.8,16.0,19.0,11.8,0.0
2016,8,2,19,15,53.5,7.5,2.8,15.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,56.5,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,113.0,14.0,1.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,245.5,26.5,1.15,14.5,53.5,21.7,10.68
2016,8,3,6,0,378.0,39.0,1.1,15.0,89.0,32.05,22.05
2016,8,3,6,15,461.5,47.5,0.95,15.5,136.0,38.87,28.63
2016,8,3,6,30,545.0,56.0,0.8,16.0,183.0,45.74,34.98
2016,8,3,6,45,334.0,92.0,0.65,16.5,176.0,81.04,55.33
2016,8,3,7,0,123.0,128.0,0.5,17.0,169.0,107.24,79.5
2016,8,3,7,15,429.0,103.0,0.45,17.5,279.5,153.72,103.45
2016,8,3,7,30,735.0,78.0,0.4,18.0,390.0,237.22,159.73
2016,8,3,7,45,763.5,81.5,0.4,18.5,442.0,293.14,206.63
2016,8,3,8,0,792.0,85.0,0.4,19.0,494.0,350.99,254.82
2016,8,3,8,15,812.5,88.0,0.45,19.5,543.5,406.86,300.76
2016,8,3,8,30,833.0,91.0,0.5,20.0,593.0,463.14,345.61
2016,8,3,8,45,849.5,93.5,0.6,21.0,639.0,515.53,385.89
2016,8,3,9,0,866.0,96.0,0.7,22.0,685.0,568.06,424.84
2016,8,3,9,15,878.0,98.0,0.8,22.5,726.0,616.56,460.55
2016,8,3,9,30,890.0,100.0,0.9,23.0,767.0,663.46,494.16
2016,8,3,9,45,902.5,100.0,1.05,23.5,804.0,707.05,525.26
2016,8,3,10,0,915.0,100.0,1.2,24.0,841.0,748.56,554.3
2016,8,3,10,15,922.0,101.5,1.3,24.0,870.5,785.04,579.75
2016,8,3,10,30,929.0,103.0,1.4,24.0,900.0,818.64,602.03
2016,8,3,10,45,934.0,103.5,1.55,24.5,923.0,846.7,619.99
2016,8,3,11,0,939.0,104.0,1.7,25.0,946.0,871.45,635.76
2016,8,3,11,15,942.5,104.5,1.85,25.0,962.0,891.53,649.73
2016,8,3,11,30,946.0,105.0,2.0,25.0,978.0,908.03,661.46
2016,8,3,11,45,947.5,105.5,2.15,25.5,986.0,919.16,668.47
2016,8,3,12,0,949.0,106.0,2.3,26.0,994.0,926.57,673.13
2016,8,3,12,15,949.5,106.0,2.4,26.0,994.0,928.89,675.43
2016,8,3,12,30,950.0,106.0,2.5,26.0,994.0,927.45,675.4
2016,8,3,12,45,949.0,105.5,2.65,26.0,986.5,920.49,672.27
2016,8,3,13,0,948.0,105.0,2.8,26.0,979.0,909.78,666.71
2016,8,3,13,15,945.0,104.5,2.85,25.5,964.0,893.68,658.17
2016,8,3,13,30,942.0,104.0,2.9,25.0,949.0,873.98,647.24
2016,8,3,13,45,938.0,103.0,3.0,25.0,926.5,849.51,632.13
2016,8,3,14,0,934.0,102.0,3.1,25.0,904.0,821.68,614.65
2016,8,3,14,15,927.5,101.0,3.15,24.5,874.5,788.76,594.42
2016,8,3,14,30,921.0,100.0,3.2,24.0,845.0,752.92,570.69
2016,8,3,14,45,912.5,98.0,3.3,23.5,809.5,712.08,542.75
2016,8,3,15,0,904.0,96.0,3.4,23.0,774.0,668.84,512.22
2016,8,3,15,15,892.5,94.0,3.4,22.5,732.5,621.66,477.48
2016,8,3,15,30,881.0,92.0,3.4,22.0,691.0,572.8,440.4
2016,8,3,15,45,866.0,89.5,3.45,21.5,645.0,520.32,399.48
2016,8,3,16,0,851.0,87.0,3.5,21.0,599.0,467.03,356.51
2016,8,3,16,15,831.0,84.0,3.5,20.5,549.0,410.66,309.71
2016,8,3,16,30,811.0,81.0,3.5,20.0,499.0,354.01,261.34
2016,8,3,16,45,784.0,77.5,3.55,19.5,447.0,295.56,210.82
2016,8,3,17,0,757.0,74.0,3.6,19.0,395.0,238.84,161.59
2016,8,3,17,15,719.5,69.5,3.55,18.5,342.0,181.57,113.86
2016,8,3,17,30,682.0,65.0,3.5,18.0,289.0,127.91,73.54
2016,8,3,17,45,627.5,59.5,3.5,17.5,237.5,72.9,41.51
2016,8,3,18,0,573.0,54.0,3.5,17.0,186.0,44.49,33.65
2016,8,3,18,15,490.5,45.5,3.35,16.5,138.5,37.52,27.24
2016,8,3,18,30,408.0,37.0,3.2,16.0,91.0,30.59,20.61
2016,8,3,18,45,269.0,25.5,3.1,15.5,54.5,20.96,9.71
2016,8,3,19,0,130.0,14.0,3.0,15.0,18.0,11.02,0.0
2016,8,3,19,15,65.0,7.0,2.95,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,59.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,118.0,13.0,2.7,13.0,17.0,10.23,0.0
2016,8,4,5,45,255.5,25.0,2.8,13.5,53.0,20.5,9.41
2016,8,4,6,0,393.0,37.0,2.9,14.0,89.0,30.51,20.73
2016,8,4,6,15,476.5,45.5,2.9,14.5,136.0,37.42,27.4
2016,8,4,6,30,560.0,54.0,2.9,15.0,183.0,44.36,33.85
2016,8,4,6,45,280.0,51.5,2.95,15.5,116.0,50.9,31.04
2016,8,4,7,0,0.0,49.0,3.0,16.0,49.0,37.47,26.35
2016,8,4,7,15,0.0,59.0,2.95,16.0,59.0,45.19,32.86
2016,8,4,7,30,0.0,69.0,2.9,16.0,69.0,52.93,39.3
2016,8,4,7,45,0.0,81.5,2.9,16.5,81.5,62.64,47.21
2016,8,4,8,0,0.0,94.0,2.9,17.0,94.0,72.27,54.97
2016,8,4,8,15,0.0,111.5,2.95,17.5,111.5,85.81,65.84
2016,8,4,8,30,0.0,129.0,3.0,18.0,129.0,99.47,76.67
2016,8,4,8,45,0.0,137.0,3.05,18.5,137.0,105.86,81.47
2016,8,4,9,0,0.0,145.0,3.1,19.0,145.0,112.27,86.27
2016,8,4,9,15,2.5,167.5,3.15,19.0,169.5,131.61,101.65
2016,8,4,9,30,5.0,190.0,3.2,19.0,194.0,151.32,117.21
2016,8,4,9,45,9.0,220.0,3.3,19.5,227.5,178.39,138.29
2016,8,4,10,0,13.0,250.0,3.4,20.0,261.0,206.0,159.55
2016,8,4,10,15,15.0,268.0,3.4,20.0,281.0,222.84,172.46
2016,8,4,10,30,17.0,286.0,3.4,20.0,301.0,239.85,185.48
2016,8,4,10,45,22.0,316.5,3.45,20.0,336.5,269.68,208.42
2016,8,4,11,0,27.0,347.0,3.5,20.0,372.0,313.84,242.12
2016,8,4,11,15,25.5,345.0,3.5,20.0,369.0,312.04,240.41
2016,8,4,11,30,24.0,343.0,3.5,20.0,366.0,309.94,238.66
2016,8,4,11,45,25.0,345.0,3.55,20.0,368.5,313.23,241.15
2016,8,4,12,0,26.0,347.0,3.6,20.0,371.0,316.28,243.47
2016,8,4,12,15,67.0,403.5,3.6,20.0,466.5,402.15,309.43
2016,8,4,12,30,108.0,460.0,3.6,20.0,562.0,488.16,373.9
2016,8,4,12,45,94.0,449.5,3.6,20.0,537.5,465.61,356.61
2016,8,4,13,0,80.0,439.0,3.6,20.0,513.0,442.73,339.49
2016,8,4,13,15,73.0,425.5,3.6,19.5,492.5,422.93,325.46
2016,8,4,13,30,66.0,412.0,3.6,19.0,472.0,402.98,311.22
2016,8,4,13,45,103.5,415.5,3.6,19.0,506.0,433.51,335.45
2016,8,4,14,0,141.0,419.0,3.6,19.0,540.0,474.59,367.07
2016,8,4,14,15,114.5,397.5,3.6,19.0,493.5,429.99,333.27
2016,8,4,14,30,88.0,376.0,3.6,19.0,447.0,375.12,291.77
2016,8,4,14,45,73.0,350.5,3.65,19.0,407.5,338.54,264.09
2016,8,4,15,0,58.0,325.0,3.7,19.0,368.0,303.09,236.98
2016,8,4,15,15,161.0,312.0,3.7,18.5,423.0,358.26,281.79
2016,8,4,15,30,264.0,299.0,3.7,18.0,478.0,402.09,316.43
2016,8,4,15,45,227.5,281.5,3.7,17.5,428.5,346.07,272.92
2016,8,4,16,0,191.0,264.0,3.7,17.0,379.0,301.28,237.93
2016,8,4,16,15,121.5,235.0,3.7,16.5,306.0,237.91,188.19
2016,8,4,16,30,52.0,206.0,3.7,16.0,233.0,177.91,141.07
2016,8,4,16,45,26.0,161.0,3.7,16.0,174.5,131.71,103.96
2016,8,4,17,0,0.0,116.0,3.7,16.0,116.0,88.23,68.92
2016,8,4,17,15,0.0,100.5,3.65,15.5,100.5,76.19,59.14
2016,8,4,17,30,0.0,85.0,3.6,15.0,85.0,64.28,49.27
2016,8,4,17,45,285.0,68.0,3.6,14.5,132.5,62.6,41.11
2016,8,4,18,0,570.0,51.0,3.6,14.0,180.0,42.17,32.0
2016,8,4,18,15,488.5,43.0,3.5,13.5,133.5,35.54,25.83
2016,8,4,18,30,407.0,35.0,3.4,13.0,87.0,28.97,19.42
2016,8,4,18,45,203.5,25.5,3.3,13.0,51.5,19.52,8.21
2016,8,4,19,0,0.0,16.0,3.2,13.0,16.0,12.59,0.0
2016,8,4,19,15,0.0,8.0,3.15,12.5,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,50.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,100.0,13.0,2.3,13.0,16.0,10.23,0.0
2016,8,5,5,45,234.5,25.5,2.4,13.5,51.0,20.89,9.21
2016,8,5,6,0,369.0,38.0,2.5,14.0,86.0,31.25,21.31
2016,8,5,6,15,453.5,47.5,2.45,14.0,132.5,38.87,28.72
2016,8,5,6,30,538.0,57.0,2.4,14.0,179.0,46.5,35.88
2016,8,5,6,45,269.0,63.0,2.4,14.5,124.0,59.28,38.31
2016,8,5,7,0,0.0,69.0,2.4,15.0,69.0,52.76,39.5
2016,8,5,7,15,0.0,84.5,2.35,15.0,84.5,64.5,49.4
2016,8,5,7,30,0.0,100.0,2.3,15.0,100.0,76.38,59.26
2016,8,5,7,45,0.0,114.0,2.25,15.5,114.0,87.26,68.03
2016,8,5,8,0,0.0,128.0,2.2,16.0,128.0,98.22,76.74
2016,8,5,8,15,0.0,135.0,2.15,16.5,135.0,103.89,80.98
2016,8,5,8,30,0.0,142.0,2.1,17.0,142.0,109.55,85.18
2016,8,5,8,45,3.0,169.0,2.05,17.5,171.5,132.34,103.24
2016,8,5,9,0,6.0,196.0,2.0,18.0,201.0,155.65,121.46
2016,8,5,9,15,6.5,199.0,2.0,18.0,204.5,158.93,123.76
2016,8,5,9,30,7.0,202.0,2.0,18.0,208.0,162.2,126.12
2016,8,5,9,45,8.0,212.5,2.0,18.5,219.5,171.81,133.27
2016,8,5,10,0,9.0,223.0,2.0,19.0,231.0,181.52,140.43
2016,8,5,10,15,12.0,250.0,2.0,19.5,261.0,206.14,159.24
2016,8,5,10,30,15.0,277.0,2.0,20.0,291.0,231.11,178.05
2016,8,5,10,45,24.0,320.5,2.0,20.5,342.5,287.44,220.67
2016,8,5,11,0,33.0,364.0,2.0,21.0,394.0,334.15,255.15
2016,8,5,11,15,68.5,407.0,2.05,21.0,470.0,403.4,307.17
2016,8,5,11,30,104.0,450.0,2.1,21.0,546.0,473.93,359.09
2016,8,5,11,45,277.5,417.5,2.15,21.5,675.5,627.09,471.73
2016,8,5,12,0,451.0,385.0,2.2,22.0,805.0,764.62,568.6
2016,8,5,12,15,687.0,253.0,2.25,22.0,893.0,859.37,637.84
2016,8,5,12,30,923.0,121.0,2.3,22.0,981.0,922.86,681.95
2016,8,5,12,45,922.5,120.0,2.4,22.0,973.5,915.99,677.85
2016,8,5,13,0,922.0,119.0,2.5,22.0,966.0,905.45,672.04
2016,8,5,13,15,918.0,118.5,2.55,22.0,950.0,888.78,661.76
2016,8,5,13,30,914.0,118.0,2.6,22.0,934.0,868.63,649.2
2016,8,5,13,45,906.0,118.0,2.65,22.0,910.0,842.33,632.47
2016,8,5,14,0,898.0,118.0,2.7,22.0,886.0,812.95,613.57
2016,8,5,14,15,890.0,116.5,2.75,22.0,856.0,779.35,591.47
2016,8,5,14,30,882.0,115.0,2.8,22.0,826.0,743.03,566.05
2016,8,5,14,45,868.0,115.0,2.9,22.0,788.5,701.42,536.48
2016,8,5,15,0,854.0,115.0,3.0,22.0,751.0,657.93,504.81
2016,8,5,15,15,840.5,112.5,3.0,21.5,709.5,615.1,473.28
2016,8,5,15,30,827.0,110.0,3.0,21.0,668.0,565.84,436.1
2016,8,5,15,45,805.5,108.5,3.0,20.5,621.0,512.37,394.59
2016,8,5,16,0,784.0,107.0,3.0,20.0,574.0,458.85,351.74
2016,8,5,16,15,760.5,103.0,3.0,19.5,524.5,402.63,305.52
2016,8,5,16,30,737.0,99.0,3.0,19.0,475.0,345.31,257.16
2016,8,5,16,45,701.0,96.0,3.05,18.5,423.0,287.96,208.23
2016,8,5,17,0,665.0,93.0,3.1,18.0,371.0,233.47,161.52
2016,8,5,17,15,623.0,86.5,3.1,17.5,319.0,178.32,115.87
2016,8,5,17,30,581.0,80.0,3.1,17.0,267.0,127.49,77.44
2016,8,5,17,45,516.5,72.5,3.1,16.5,216.5,79.42,49.15
2016,8,5,18,0,452.0,65.0,3.1,16.0,166.0,52.05,40.41
2016,8,5,18,15,365.5,53.5,3.0,15.5,121.5,40.72,30.1
2016,8,5,18,30,279.0,42.0,2.9,15.0,77.0,31.88,21.65
2016,8,5,18,45,162.0,26.5,2.85,14.5,44.5,20.09,7.78
2016,8,5,19,0,45.0,11.0,2.8,14.0,12.0,8.65,0.0
2016,8,5,19,15,22.5,5.5,2.75,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,29.0,6.0,2.35,12.0,6.5,0.0,0.0
2016,8,6,5,30,58.0,12.0,2.4,12.0,13.0,9.44,0.0
2016,8,6,5,45,184.0,26.5,2.5,12.5,46.5,20.17,8.19
2016,8,6,6,0,310.0,41.0,2.6,13.0,80.0,33.49,23.27
2016,8,6,6,15,397.0,51.5,2.55,13.5,125.5,41.73,31.27
2016,8,6,6,30,484.0,62.0,2.5,14.0,171.0,49.95,38.92
2016,8,6,6,45,242.0,62.0,2.5,14.5,116.5,57.93,37.6
2016,8,6,7,0,0.0,62.0,2.5,15.0,62.0,47.52,35.04
2016,8,6,7,15,0.0,71.5,2.45,15.5,71.5,54.86,41.14
2016,8,6,7,30,0.0,81.0,2.4,16.0,81.0,62.15,47.08
2016,8,6,7,45,0.0,101.0,2.4,16.5,101.0,77.45,59.61
2016,8,6,8,0,0.0,121.0,2.4,17.0,121.0,92.91,72.08
2016,8,6,8,15,0.5,142.5,2.35,17.0,143.0,109.89,85.78
2016,8,6,8,30,1.0,164.0,2.3,17.0,165.0,127.11,99.53
2016,8,6,8,45,5.0,186.5,2.3,17.5,190.5,147.11,115.2
2016,8,6,9,0,9.0,209.0,2.3,18.0,216.0,167.67,131.16
2016,8,6,9,15,9.0,211.5,2.3,18.5,218.5,170.44,132.79
2016,8,6,9,30,9.0,214.0,2.3,19.0,221.0,173.14,134.41
2016,8,6,9,45,12.0,240.0,2.3,19.5,250.0,196.72,152.5
2016,8,6,10,0,15.0,266.0,2.3,20.0,279.0,220.69,170.64
2016,8,6,10,15,30.5,317.0,2.3,20.0,343.0,286.61,221.45
2016,8,6,10,30,46.0,368.0,2.3,20.0,407.0,344.86,265.42
2016,8,6,10,45,95.5,405.0,2.35,20.0,489.5,419.45,321.95
2016,8,6,11,0,145.0,442.0,2.4,20.0,572.0,510.88,389.5
2016,8,6,11,15,276.0,415.0,2.4,20.0,666.5,616.0,467.64
2016,8,6,11,30,407.0,388.0,2.4,20.0,761.0,722.1,544.28
2016,8,6,11,45,662.5,253.5,2.45,20.5,867.0,835.0,626.81
2016,8,6,12,0,918.0,119.0,2.5,21.0,973.0,919.67,684.52
2016,8,6,12,15,918.0,119.0,2.5,21.0,972.5,921.43,684.84
2016,8,6,12,30,918.0,119.0,2.5,21.0,972.0,919.52,683.61
2016,8,6,12,45,910.5,122.0,2.55,21.0,962.5,910.09,677.91
2016,8,6,13,0,903.0,125.0,2.6,21.0,953.0,897.13,669.98
2016,8,6,13,15,900.0,124.5,2.65,21.0,938.0,881.51,660.32
2016,8,6,13,30,897.0,124.0,2.7,21.0,923.0,862.44,648.36
2016,8,6,13,45,893.0,122.0,2.75,21.0,900.5,837.88,632.66
2016,8,6,14,0,889.0,120.0,2.8,21.0,878.0,810.11,614.7
2016,8,6,14,15,882.0,118.5,2.85,20.5,848.5,777.42,594.22
2016,8,6,14,30,875.0,117.0,2.9,20.0,819.0,741.98,570.29
2016,8,6,14,45,867.0,114.0,3.0,20.0,784.0,701.95,541.67
2016,8,6,15,0,859.0,111.0,3.1,20.0,749.0,659.62,510.61
2016,8,6,15,15,846.5,108.5,3.15,19.5,708.0,616.91,479.04
2016,8,6,15,30,834.0,106.0,3.2,19.0,667.0,567.85,441.79
2016,8,6,15,45,819.5,102.5,3.3,19.0,621.5,515.68,400.29
2016,8,6,16,0,805.0,99.0,3.4,19.0,576.0,462.79,356.94
2016,8,6,16,15,783.5,95.5,3.5,18.5,527.0,406.67,310.42
2016,8,6,16,30,762.0,92.0,3.6,18.0,478.0,351.14,262.99
2016,8,6,16,45,734.5,87.0,3.7,17.5,427.0,293.49,213.03
2016,8,6,17,0,707.0,82.0,3.8,17.0,376.0,235.06,162.22
2016,8,6,17,15,667.0,77.0,3.8,16.5,324.0,179.05,115.18
2016,8,6,17,30,627.0,72.0,3.8,16.0,272.0,127.01,75.38
2016,8,6,17,45,568.0,65.0,3.85,15.5,221.0,76.75,45.55
2016,8,6,18,0,509.0,58.0,3.9,15.0,170.0,47.1,36.18
2016,8,6,18,15,420.5,48.0,3.85,14.5,124.5,39.13,28.79
2016,8,6,18,30,332.0,38.0,3.8,14.0,79.0,31.16,21.03
2016,8,6,18,45,196.5,24.5,3.75,13.5,45.5,18.74,6.0
2016,8,6,19,0,61.0,11.0,3.7,13.0,12.0,8.65,0.0
2016,8,6,19,15,30.5,5.5,3.7,13.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,2.9,12.0,14.0,8.65,0.0
2016,8,7,5,45,252.0,23.0,3.0,12.5,49.0,18.89,6.67
2016,8,7,6,0,399.0,35.0,3.1,13.0,84.0,28.98,19.32
2016,8,7,6,15,486.0,43.0,3.0,13.5,131.5,35.56,25.8
2016,8,7,6,30,573.0,51.0,2.9,14.0,179.0,42.22,32.05
2016,8,7,6,45,286.5,75.5,2.85,14.5,139.5,70.61,46.93
2016,8,7,7,0,0.0,100.0,2.8,15.0,100.0,74.9,58.27
2016,8,7,7,15,2.0,118.0,2.65,15.5,119.0,89.26,70.07
2016,8,7,7,30,4.0,136.0,2.5,16.0,138.0,104.02,81.98
2016,8,7,7,45,7.5,154.0,2.45,16.5,158.0,119.58,94.34
2016,8,7,8,0,11.0,172.0,2.4,17.0,178.0,135.65,106.98
2016,8,7,8,15,37.5,211.0,2.3,17.5,233.0,181.73,143.48
2016,8,7,8,30,64.0,250.0,2.2,18.0,288.0,228.48,180.01
2016,8,7,8,45,100.5,279.0,2.1,18.5,344.5,275.46,216.25
2016,8,7,9,0,137.0,308.0,2.0,19.0,401.0,334.51,261.22
2016,8,7,9,15,147.5,329.0,1.9,19.0,434.5,367.22,285.68
2016,8,7,9,30,158.0,350.0,1.8,19.0,468.0,400.55,310.34
2016,8,7,9,45,541.0,224.0,1.75,19.5,653.5,590.06,454.51
2016,8,7,10,0,924.0,98.0,1.7,20.0,839.0,764.12,580.48
2016,8,7,10,15,930.5,99.0,1.75,20.5,869.0,800.23,602.59
2016,8,7,10,30,937.0,100.0,1.8,21.0,899.0,833.4,623.23
2016,8,7,10,45,943.0,100.5,1.85,21.5,922.0,862.57,641.06
2016,8,7,11,0,949.0,101.0,1.9,22.0,945.0,888.43,656.62
2016,8,7,11,15,952.0,101.5,1.95,22.0,960.5,908.32,669.52
2016,8,7,11,30,955.0,102.0,2.0,22.0,976.0,924.55,680.13
2016,8,7,11,45,957.5,101.5,2.1,22.5,984.5,935.71,686.74
2016,8,7,12,0,960.0,101.0,2.2,23.0,993.0,943.08,690.98
2016,8,7,12,15,960.5,101.0,2.25,23.0,993.0,945.33,692.83
2016,8,7,12,30,961.0,101.0,2.3,23.0,993.0,943.73,692.31
2016,8,7,12,45,960.5,100.0,2.35,23.0,985.5,936.48,688.22
2016,8,7,13,0,960.0,99.0,2.4,23.0,978.0,925.4,681.74
2016,8,7,13,15,957.5,98.5,2.45,23.0,962.5,909.29,672.01
2016,8,7,13,30,955.0,98.0,2.5,23.0,947.0,889.5,659.89
2016,8,7,13,45,951.5,96.5,2.55,23.0,924.5,864.37,644.19
2016,8,7,14,0,948.0,95.0,2.6,23.0,902.0,835.79,626.11
2016,8,7,14,15,942.0,94.0,2.65,22.5,872.0,802.49,605.85
2016,8,7,14,30,936.0,93.0,2.7,22.0,842.0,766.16,582.7
2016,8,7,14,45,927.5,91.5,2.75,22.0,806.0,724.85,553.37
2016,8,7,15,0,919.0,90.0,2.8,22.0,770.0,681.09,521.56
2016,8,7,15,15,907.5,88.0,2.8,21.5,728.0,632.86,486.38
2016,8,7,15,30,896.0,86.0,2.8,21.0,686.0,582.92,448.79
2016,8,7,15,45,880.5,84.0,2.8,21.0,639.5,529.51,406.53
2016,8,7,16,0,865.0,82.0,2.8,21.0,593.0,475.3,362.37
2016,8,7,16,15,845.5,79.0,2.8,20.5,542.5,418.08,315.23
2016,8,7,16,30,826.0,76.0,2.8,20.0,492.0,360.35,266.24
2016,8,7,16,45,797.5,73.0,2.8,20.0,439.5,300.63,214.4
2016,8,7,17,0,769.0,70.0,2.8,20.0,387.0,242.8,164.0
2016,8,7,17,15,731.0,65.5,2.75,19.5,333.5,184.26,115.18
2016,8,7,17,30,693.0,61.0,2.7,19.0,280.0,129.41,73.56
2016,8,7,17,45,634.5,55.5,2.7,18.5,228.0,73.34,40.16
2016,8,7,18,0,576.0,50.0,2.7,18.0,176.0,41.51,30.82
2016,8,7,18,15,487.0,42.0,2.65,17.0,128.5,34.81,24.69
2016,8,7,18,30,398.0,34.0,2.6,16.0,81.0,28.21,18.24
2016,8,7,18,45,243.0,22.0,2.55,15.5,46.5,18.08,4.36
2016,8,7,19,0,88.0,10.0,2.5,15.0,12.0,7.87,0.0
2016,8,7,19,15,44.0,5.0,2.5,14.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.0,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,96.0,10.0,2.2,13.0,12.0,7.87,0.0
2016,8,8,5,45,240.0,22.0,2.25,13.5,46.0,18.04,5.34
2016,8,8,6,0,384.0,34.0,2.3,14.0,80.0,28.11,18.42
2016,8,8,6,15,470.5,42.0,2.15,14.5,126.5,34.67,24.9
2016,8,8,6,30,557.0,50.0,2.0,15.0,173.0,41.32,31.11
2016,8,8,6,45,609.5,56.5,1.9,15.5,223.5,76.99,42.8
2016,8,8,7,0,662.0,63.0,1.8,16.0,274.0,128.97,74.95
2016,8,8,7,15,350.5,110.0,1.7,16.5,224.0,151.29,106.01
2016,8,8,7,30,39.0,157.0,1.6,17.0,174.0,129.28,101.02
2016,8,8,7,45,50.0,181.5,1.55,17.5,205.5,155.16,121.67
2016,8,8,8,0,61.0,206.0,1.5,18.0,237.0,182.6,143.27
2016,8,8,8,15,138.0,232.5,1.5,18.5,311.5,245.51,191.95
2016,8,8,8,30,215.0,259.0,1.5,19.0,386.0,312.15,243.11
2016,8,8,8,45,540.0,175.0,1.5,19.5,528.0,437.88,338.68
2016,8,8,9,0,865.0,91.0,1.5,20.0,670.0,575.42,441.3
2016,8,8,9,15,877.0,93.0,1.55,20.5,711.5,624.22,476.81
2016,8,8,9,30,889.0,95.0,1.6,21.0,753.0,671.41,510.81
2016,8,8,9,45,902.0,94.5,1.7,21.5,789.5,715.12,541.91
2016,8,8,10,0,915.0,94.0,1.8,22.0,826.0,756.78,570.89
2016,8,8,10,15,921.5,95.0,1.9,22.0,856.0,792.64,595.42
2016,8,8,10,30,928.0,96.0,2.0,22.0,886.0,825.57,617.53
2016,8,8,10,45,932.0,98.0,2.15,22.5,908.5,854.31,636.0
2016,8,8,11,0,936.0,100.0,2.3,23.0,931.0,879.68,652.18
2016,8,8,11,15,939.0,100.5,2.4,23.0,946.5,899.33,665.42
2016,8,8,11,30,942.0,101.0,2.5,23.0,962.0,915.38,676.37
2016,8,8,11,45,942.5,102.0,2.65,23.5,969.5,926.03,682.95
2016,8,8,12,0,943.0,103.0,2.8,24.0,977.0,932.92,687.13
2016,8,8,12,15,943.5,103.0,2.9,24.0,977.0,935.1,689.24
2016,8,8,12,30,944.0,103.0,3.0,24.0,977.0,933.5,688.97
2016,8,8,12,45,943.0,102.5,3.15,24.0,969.0,926.34,685.46
2016,8,8,13,0,942.0,102.0,3.3,24.0,961.0,915.41,679.5
2016,8,8,13,15,939.0,101.5,3.35,23.5,946.0,899.07,670.59
2016,8,8,13,30,936.0,101.0,3.4,23.0,931.0,879.13,659.27
2016,8,8,13,45,933.0,99.0,3.5,23.0,908.5,854.29,643.57
2016,8,8,14,0,930.0,97.0,3.6,23.0,886.0,826.03,625.44
2016,8,8,14,15,923.5,96.0,3.65,23.0,856.5,792.79,603.47
2016,8,8,14,30,917.0,95.0,3.7,23.0,827.0,756.62,578.74
2016,8,8,14,45,909.5,93.0,3.75,23.0,791.5,716.11,549.51
2016,8,8,15,0,902.0,91.0,3.8,23.0,756.0,673.14,517.82
2016,8,8,15,15,890.0,89.0,3.8,22.5,714.5,625.22,482.47
2016,8,8,15,30,878.0,87.0,3.8,22.0,673.0,575.68,444.82
2016,8,8,15,45,864.0,84.0,3.8,21.5,627.0,522.86,403.46
2016,8,8,16,0,850.0,81.0,3.8,21.0,581.0,469.15,360.0
2016,8,8,16,15,829.5,78.5,3.75,20.5,531.0,412.66,312.94
2016,8,8,16,30,809.0,76.0,3.7,20.0,481.0,355.85,264.3
2016,8,8,16,45,784.0,72.0,3.7,20.0,429.5,297.09,212.85
2016,8,8,17,0,759.0,68.0,3.7,20.0,378.0,239.88,162.57
2016,8,8,17,15,721.0,63.5,3.65,19.0,325.5,181.83,114.11
2016,8,8,17,30,683.0,59.0,3.6,18.0,273.0,127.49,72.66
2016,8,8,17,45,630.0,53.0,3.6,17.5,222.0,75.15,41.68
2016,8,8,18,0,577.0,47.0,3.6,17.0,171.0,39.21,28.92
2016,8,8,18,15,487.5,39.5,3.55,16.5,124.0,32.84,22.99
2016,8,8,18,30,398.0,32.0,3.5,16.0,77.0,26.58,16.75
2016,8,8,18,45,199.0,16.0,3.5,15.5,38.5,12.97,0.43
2016,8,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,47.0,5.0,1.3,12.5,6.0,0.0,0.0
2016,8,9,5,30,94.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,9,5,45,242.0,21.5,1.2,13.5,45.5,17.66,4.25
2016,8,9,6,0,390.0,33.0,1.2,14.0,79.0,27.34,17.72
2016,8,9,6,15,477.0,41.0,1.0,14.5,125.0,33.94,24.26
2016,8,9,6,30,564.0,49.0,0.8,15.0,171.0,40.62,30.52
2016,8,9,6,45,294.0,81.5,0.6,15.5,146.5,77.04,51.39
2016,8,9,7,0,24.0,114.0,0.4,16.0,122.0,87.71,67.64
2016,8,9,7,15,29.0,134.0,0.4,16.5,145.0,106.52,82.74
2016,8,9,7,30,34.0,154.0,0.4,17.0,168.0,126.16,98.38
2016,8,9,7,45,57.0,182.0,0.4,17.5,209.5,157.97,123.15
2016,8,9,8,0,80.0,210.0,0.4,18.0,251.0,192.85,150.13
2016,8,9,8,15,149.5,233.5,0.45,18.5,318.5,251.79,195.12
2016,8,9,8,30,219.0,257.0,0.5,19.0,386.0,313.44,241.71
2016,8,9,8,45,546.0,171.5,0.6,19.5,528.0,445.29,340.35
2016,8,9,9,0,873.0,86.0,0.7,20.0,670.0,577.94,437.75
2016,8,9,9,15,884.5,88.0,0.7,20.5,711.0,626.84,471.87
2016,8,9,9,30,896.0,90.0,0.7,21.0,752.0,674.08,504.53
2016,8,9,9,45,907.0,90.5,0.75,22.0,788.0,717.65,533.35
2016,8,9,10,0,918.0,91.0,0.8,23.0,824.0,759.02,559.84
2016,8,9,10,15,924.5,92.0,0.85,23.5,853.5,795.0,581.99
2016,8,9,10,30,931.0,93.0,0.9,24.0,883.0,828.04,601.91
2016,8,9,10,45,936.0,93.5,0.95,24.5,905.5,856.29,618.62
2016,8,9,11,0,941.0,94.0,1.0,25.0,928.0,881.21,633.18
2016,8,9,11,15,944.0,94.5,1.1,25.0,943.0,900.96,646.5
2016,8,9,11,30,947.0,95.0,1.2,25.0,958.0,917.08,657.63
2016,8,9,11,45,948.0,95.5,1.35,25.5,965.5,927.75,664.83
2016,8,9,12,0,949.0,96.0,1.5,26.0,973.0,934.63,669.68
2016,8,9,12,15,949.0,96.0,1.6,26.0,973.0,936.36,671.95
2016,8,9,12,30,949.0,96.0,1.7,26.0,973.0,934.25,671.9
2016,8,9,12,45,942.5,99.0,1.85,26.0,963.5,925.45,668.21
2016,8,9,13,0,936.0,102.0,2.0,26.0,954.0,912.95,662.12
2016,8,9,13,15,933.0,101.0,2.1,26.0,938.5,896.17,652.7
2016,8,9,13,30,930.0,100.0,2.2,26.0,923.0,875.79,640.91
2016,8,9,13,45,924.5,100.0,2.35,26.0,900.0,850.83,626.41
2016,8,9,14,0,919.0,100.0,2.5,26.0,877.0,822.61,609.52
2016,8,9,14,15,912.0,98.5,2.55,25.5,847.5,788.75,589.08
2016,8,9,14,30,905.0,97.0,2.6,25.0,818.0,752.04,565.89
2016,8,9,14,45,894.5,96.0,2.65,25.0,781.5,710.74,536.9
2016,8,9,15,0,884.0,95.0,2.7,25.0,745.0,667.24,505.65
2016,8,9,15,15,872.5,93.0,2.7,24.5,704.0,620.26,471.8
2016,8,9,15,30,861.0,91.0,2.7,24.0,663.0,571.67,435.67
2016,8,9,15,45,843.0,89.5,2.7,24.0,617.0,518.85,394.43
2016,8,9,16,0,825.0,88.0,2.7,24.0,571.0,466.6,352.37
2016,8,9,16,15,804.5,85.0,2.65,23.5,521.5,410.04,306.39
2016,8,9,16,30,784.0,82.0,2.6,23.0,472.0,353.93,259.41
2016,8,9,16,45,753.0,78.5,2.6,22.5,420.0,295.07,209.58
2016,8,9,17,0,722.0,75.0,2.6,22.0,368.0,238.48,161.28
2016,8,9,17,15,682.5,70.0,2.55,21.5,316.0,178.91,112.11
2016,8,9,17,30,643.0,65.0,2.5,21.0,264.0,125.77,71.86
2016,8,9,17,45,579.5,59.0,2.5,20.5,213.0,74.81,41.85
2016,8,9,18,0,516.0,53.0,2.5,20.0,162.0,43.36,32.12
2016,8,9,18,15,423.5,43.5,2.45,19.0,116.5,35.65,25.11
2016,8,9,18,30,331.0,34.0,2.4,18.0,71.0,27.98,17.61
2016,8,9,18,45,165.5,17.0,2.4,17.5,35.5,13.74,0.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.0,17.5,2.05,13.5,36.0,14.09,1.39
2016,8,10,6,0,314.0,35.0,2.1,14.0,72.0,28.66,18.74
2016,8,10,6,15,403.5,45.5,2.0,14.5,117.0,37.07,26.94
2016,8,10,6,30,493.0,56.0,1.9,15.0,162.0,45.46,34.74
2016,8,10,6,45,547.5,64.0,1.8,15.5,211.0,82.44,48.09
2016,8,10,7,0,602.0,72.0,1.7,16.0,260.0,132.6,80.25
2016,8,10,7,15,383.0,119.0,1.6,16.5,246.5,166.38,117.11
2016,8,10,7,30,164.0,166.0,1.5,17.0,233.0,169.54,129.38
2016,8,10,7,45,99.5,179.0,1.45,17.5,221.5,172.68,134.45
2016,8,10,8,0,35.0,192.0,1.4,18.0,210.0,163.3,128.24
2016,8,10,8,15,46.5,218.5,1.4,18.5,244.5,192.48,151.09
2016,8,10,8,30,58.0,245.0,1.4,19.0,279.0,223.19,174.75
2016,8,10,8,45,109.0,275.5,1.4,19.5,346.0,278.97,217.64
2016,8,10,9,0,160.0,306.0,1.4,20.0,413.0,348.67,270.32
2016,8,10,9,15,506.0,208.5,1.45,20.5,575.5,506.68,390.56
2016,8,10,9,30,852.0,111.0,1.5,21.0,738.0,667.32,508.32
