Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,867.0,110.5,1.55,21.5,775.5,711.2,537.93
2016,8,10,10,0,882.0,110.0,1.6,22.0,813.0,753.25,566.63
2016,8,10,10,15,889.5,111.0,1.65,22.5,842.5,788.88,589.66
2016,8,10,10,30,897.0,112.0,1.7,23.0,872.0,821.72,609.96
2016,8,10,10,45,903.0,113.0,1.75,23.5,895.0,850.4,627.36
2016,8,10,11,0,909.0,114.0,1.8,24.0,918.0,875.89,642.6
2016,8,10,11,15,912.5,115.0,1.85,24.0,933.5,895.93,655.52
2016,8,10,11,30,916.0,116.0,1.9,24.0,949.0,912.47,666.27
2016,8,10,11,45,918.0,116.0,2.0,24.0,957.0,923.21,673.9
2016,8,10,12,0,920.0,116.0,2.1,24.0,965.0,930.3,679.29
2016,8,10,12,15,920.5,116.0,2.15,24.0,965.0,932.37,681.03
2016,8,10,12,30,921.0,116.0,2.2,24.0,965.0,930.73,680.5
2016,8,10,12,45,918.5,116.0,2.3,24.5,957.0,922.75,675.11
2016,8,10,13,0,916.0,116.0,2.4,25.0,949.0,911.13,667.43
2016,8,10,13,15,913.0,115.5,2.4,24.5,933.0,895.03,658.6
2016,8,10,13,30,910.0,115.0,2.4,24.0,917.0,875.42,647.49
2016,8,10,13,45,905.5,113.5,2.45,24.0,894.5,850.27,631.8
2016,8,10,14,0,901.0,112.0,2.5,24.0,872.0,821.86,613.88
2016,8,10,14,15,893.5,110.5,2.5,24.0,842.0,788.06,591.83
2016,8,10,14,30,886.0,109.0,2.5,24.0,812.0,751.49,566.92
2016,8,10,14,45,877.5,106.5,2.5,24.0,776.0,710.75,538.09
2016,8,10,15,0,869.0,104.0,2.5,24.0,740.0,667.72,507.0
2016,8,10,15,15,856.0,101.5,2.5,23.5,698.5,619.88,472.58
2016,8,10,15,30,843.0,99.0,2.5,23.0,657.0,573.57,438.12
2016,8,10,15,45,827.5,96.0,2.5,22.5,611.0,520.52,397.56
2016,8,10,16,0,812.0,93.0,2.5,22.0,565.0,466.83,355.12
2016,8,10,16,15,790.0,89.5,2.5,21.5,515.5,409.71,308.68
2016,8,10,16,30,768.0,86.0,2.5,21.0,466.0,353.25,261.33
2016,8,10,16,45,740.5,81.0,2.55,20.5,415.0,294.81,211.53
2016,8,10,17,0,713.0,76.0,2.6,20.0,364.0,238.31,162.89
2016,8,10,17,15,671.5,71.0,2.6,19.5,311.5,178.8,113.45
2016,8,10,17,30,630.0,66.0,2.6,19.0,259.0,125.96,73.07
2016,8,10,17,45,572.0,59.0,2.6,18.5,208.5,75.13,42.4
2016,8,10,18,0,514.0,52.0,2.6,18.0,158.0,42.6,31.7
2016,8,10,18,15,420.5,42.0,2.55,17.0,113.0,34.46,24.26
2016,8,10,18,30,327.0,32.0,2.5,16.0,68.0,26.33,16.25
2016,8,10,18,45,163.5,16.0,2.45,15.5,34.0,12.93,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,18.0,1.6,13.5,33.5,13.79,0.24
2016,8,11,6,0,278.0,36.0,1.7,14.0,67.0,29.37,19.25
2016,8,11,6,15,366.0,47.5,1.7,14.5,111.5,38.48,28.15
2016,8,11,6,30,454.0,59.0,1.7,15.0,156.0,47.52,36.54
2016,8,11,6,45,507.0,69.0,1.75,15.5,204.5,85.46,51.37
2016,8,11,7,0,560.0,79.0,1.8,16.0,253.0,134.82,83.81
2016,8,11,7,15,280.0,89.5,1.75,16.5,176.5,126.01,88.35
2016,8,11,7,30,0.0,100.0,1.7,17.0,100.0,76.46,58.81
2016,8,11,7,45,0.0,113.5,1.65,17.5,113.5,87.01,67.32
2016,8,11,8,0,0.0,127.0,1.6,18.0,127.0,97.64,75.69
2016,8,11,8,15,6.0,162.5,1.6,18.5,166.0,127.9,99.86
2016,8,11,8,30,12.0,198.0,1.6,19.0,205.0,159.23,124.49
2016,8,11,8,45,24.5,231.5,1.65,19.5,247.5,193.37,151.02
2016,8,11,9,0,37.0,265.0,1.7,20.0,290.0,236.86,184.49
2016,8,11,9,15,160.5,297.0,1.7,20.5,414.5,352.27,273.58
2016,8,11,9,30,284.0,329.0,1.7,21.0,539.0,480.31,368.77
2016,8,11,9,45,354.0,322.0,1.75,21.5,596.0,537.02,409.61
2016,8,11,10,0,424.0,315.0,1.8,22.0,653.0,609.54,461.27
2016,8,11,10,15,653.5,219.0,1.85,22.5,761.0,723.23,543.82
2016,8,11,10,30,883.0,123.0,1.9,23.0,869.0,823.44,613.72
2016,8,11,10,45,888.0,124.5,1.95,23.5,891.5,851.41,630.03
2016,8,11,11,0,893.0,126.0,2.0,24.0,914.0,876.18,644.85
2016,8,11,11,15,897.0,126.5,2.05,24.0,929.5,895.91,657.61
2016,8,11,11,30,901.0,127.0,2.1,24.0,945.0,912.2,668.23
2016,8,11,11,45,903.5,127.5,2.15,24.5,953.0,923.66,674.48
2016,8,11,12,0,906.0,128.0,2.2,25.0,961.0,931.52,678.5
2016,8,11,12,15,906.0,127.5,2.25,25.0,961.0,932.64,679.59
2016,8,11,12,30,906.0,127.0,2.3,25.0,961.0,930.11,678.47
2016,8,11,12,45,899.5,130.0,2.35,25.0,951.5,921.29,673.37
2016,8,11,13,0,893.0,133.0,2.4,25.0,942.0,908.94,666.08
2016,8,11,13,15,889.5,132.0,2.45,25.0,926.5,892.25,655.99
2016,8,11,13,30,886.0,131.0,2.5,25.0,911.0,872.14,643.68
2016,8,11,13,45,883.0,128.5,2.55,25.0,889.0,847.79,628.54
2016,8,11,14,0,880.0,126.0,2.6,25.0,867.0,820.19,611.15
2016,8,11,14,15,872.5,124.0,2.6,24.5,837.0,786.47,590.33
2016,8,11,14,30,865.0,122.0,2.6,24.0,807.0,750.04,566.26
2016,8,11,14,45,857.0,119.0,2.6,24.0,771.0,709.86,537.82
2016,8,11,15,0,849.0,116.0,2.6,24.0,735.0,672.91,510.9
2016,8,11,15,15,835.0,113.5,2.6,23.5,693.5,624.21,475.92
2016,8,11,15,30,821.0,111.0,2.6,23.0,652.0,574.22,438.94
2016,8,11,15,45,805.5,106.5,2.6,23.0,606.0,520.62,397.32
2016,8,11,16,0,790.0,102.0,2.6,23.0,560.0,466.46,354.03
2016,8,11,16,15,766.5,98.0,2.6,22.5,510.0,409.21,307.79
2016,8,11,16,30,743.0,94.0,2.6,22.0,460.0,352.84,260.85
2016,8,11,16,45,713.5,89.0,2.6,21.5,408.5,292.89,210.22
2016,8,11,17,0,684.0,84.0,2.6,21.0,357.0,236.9,162.35
2016,8,11,17,15,641.0,77.5,2.6,20.0,305.0,179.8,115.4
2016,8,11,17,30,598.0,71.0,2.6,19.0,253.0,127.17,75.35
2016,8,11,17,45,536.5,63.0,2.6,18.5,202.5,77.12,44.75
2016,8,11,18,0,475.0,55.0,2.6,18.0,152.0,44.68,33.49
2016,8,11,18,15,382.0,44.0,2.5,17.5,107.5,35.89,25.39
2016,8,11,18,30,289.0,33.0,2.4,17.0,63.0,27.07,16.57
2016,8,11,18,45,144.5,16.5,2.3,16.5,31.5,13.35,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,17.0,1.9,12.5,33.5,13.71,0.0
2016,8,12,6,0,303.0,34.0,2.0,13.0,67.0,27.85,17.94
2016,8,12,6,15,393.0,45.0,1.95,13.5,112.0,36.67,26.64
2016,8,12,6,30,483.0,56.0,1.9,14.0,157.0,45.44,34.83
2016,8,12,6,45,545.5,63.5,1.9,14.5,208.0,85.06,49.55
2016,8,12,7,0,608.0,71.0,1.9,15.0,259.0,136.08,83.02
2016,8,12,7,15,388.0,117.0,1.9,15.5,245.5,168.47,119.33
2016,8,12,7,30,168.0,163.0,1.9,16.0,232.0,169.76,130.23
2016,8,12,7,45,462.0,127.0,1.9,17.0,349.5,252.44,189.6
2016,8,12,8,0,756.0,91.0,1.9,18.0,467.0,363.66,273.86
2016,8,12,8,15,778.5,94.5,1.85,18.5,516.0,419.9,320.6
2016,8,12,8,30,801.0,98.0,1.8,19.0,565.0,476.83,366.55
2016,8,12,8,45,819.5,100.5,1.8,19.5,611.5,531.12,409.14
2016,8,12,9,0,838.0,103.0,1.8,20.0,658.0,585.05,450.0
2016,8,12,9,15,851.0,105.0,1.85,20.5,699.5,630.16,483.56
2016,8,12,9,30,864.0,107.0,1.9,21.0,741.0,677.21,517.49
2016,8,12,9,45,873.5,109.5,1.95,22.0,776.5,720.53,546.79
2016,8,12,10,0,883.0,112.0,2.0,23.0,812.0,761.61,573.69
2016,8,12,10,15,890.0,113.5,2.1,23.0,841.5,797.4,598.21
2016,8,12,10,30,897.0,115.0,2.2,23.0,871.0,830.38,620.28
2016,8,12,10,45,902.5,115.5,2.3,23.5,893.5,858.22,637.64
2016,8,12,11,0,908.0,116.0,2.4,24.0,916.0,882.85,652.83
2016,8,12,11,15,911.0,117.0,2.45,24.0,931.0,902.44,665.56
2016,8,12,11,30,914.0,118.0,2.5,24.0,946.0,918.5,676.05
2016,8,12,11,45,916.5,118.0,2.6,24.5,953.5,929.63,682.5
2016,8,12,12,0,919.0,118.0,2.7,25.0,961.0,937.1,686.65
2016,8,12,12,15,919.0,118.0,2.75,25.0,961.0,938.64,687.96
2016,8,12,12,30,919.0,118.0,2.8,25.0,961.0,936.47,686.98
2016,8,12,12,45,922.5,114.5,2.85,25.0,954.5,930.5,683.63
2016,8,12,13,0,926.0,111.0,2.9,25.0,948.0,920.73,677.89
2016,8,12,13,15,923.0,110.0,2.9,25.0,932.5,903.88,667.17
2016,8,12,13,30,920.0,109.0,2.9,25.0,917.0,883.46,654.17
2016,8,12,13,45,915.5,107.5,2.9,25.0,894.0,857.88,637.75
2016,8,12,14,0,911.0,106.0,2.9,25.0,871.0,829.02,619.09
2016,8,12,14,15,904.5,105.0,2.85,24.5,841.0,795.94,598.37
2016,8,12,14,30,898.0,104.0,2.8,24.0,811.0,759.99,575.05
2016,8,12,14,45,889.0,101.5,2.8,24.0,775.0,718.25,545.41
2016,8,12,15,0,880.0,99.0,2.8,24.0,739.0,674.21,513.51
2016,8,12,15,15,867.5,97.0,2.75,23.5,697.5,626.44,478.82
2016,8,12,15,30,855.0,95.0,2.7,23.0,656.0,577.15,441.98
2016,8,12,15,45,839.5,92.0,2.65,23.0,610.0,526.22,401.92
2016,8,12,16,0,824.0,89.0,2.6,23.0,564.0,471.74,358.08
2016,8,12,16,15,802.0,86.0,2.5,22.5,514.0,414.23,311.26
2016,8,12,16,30,780.0,83.0,2.4,22.0,464.0,357.36,263.58
2016,8,12,16,45,751.0,78.5,2.35,22.0,412.0,298.02,212.74
2016,8,12,17,0,722.0,74.0,2.3,22.0,360.0,240.77,163.38
2016,8,12,17,15,680.0,69.0,2.15,21.5,307.5,180.51,113.57
2016,8,12,17,30,638.0,64.0,2.0,21.0,255.0,126.88,72.7
2016,8,12,17,45,577.0,57.0,1.9,20.5,204.0,75.18,41.42
2016,8,12,18,0,516.0,50.0,1.8,20.0,153.0,41.12,30.09
2016,8,12,18,15,419.0,40.5,1.8,19.0,108.0,33.32,22.97
2016,8,12,18,30,322.0,31.0,1.8,18.0,63.0,25.58,15.03
2016,8,12,18,45,161.0,15.5,1.8,17.5,31.5,12.58,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,13.5,32.5,13.31,0.0
2016,8,13,6,0,301.0,33.0,2.1,14.0,65.0,27.05,17.05
2016,8,13,6,15,393.0,43.5,2.05,14.5,109.5,35.48,25.46
2016,8,13,6,30,485.0,54.0,2.0,15.0,154.0,43.91,33.32
2016,8,13,6,45,546.5,61.0,1.95,16.0,204.0,84.76,48.47
2016,8,13,7,0,608.0,68.0,1.9,17.0,254.0,135.47,81.77
2016,8,13,7,15,649.5,73.5,1.85,17.5,306.0,188.14,123.57
2016,8,13,7,30,691.0,79.0,1.8,18.0,358.0,245.0,171.57
2016,8,13,7,45,723.0,83.0,1.75,19.0,409.5,303.53,221.4
2016,8,13,8,0,755.0,87.0,1.7,20.0,461.0,362.14,270.43
2016,8,13,8,15,777.5,90.0,1.7,20.5,510.0,417.92,316.73
2016,8,13,8,30,800.0,93.0,1.7,21.0,559.0,474.39,362.06
2016,8,13,8,45,818.5,95.5,1.7,21.5,605.0,528.66,404.24
2016,8,13,9,0,837.0,98.0,1.7,22.0,651.0,582.57,444.69
2016,8,13,9,15,850.0,100.0,1.75,22.5,692.0,627.83,478.04
2016,8,13,9,30,863.0,102.0,1.8,23.0,733.0,674.88,511.64
2016,8,13,9,45,879.0,100.5,1.85,24.0,770.0,719.07,541.37
2016,8,13,10,0,895.0,99.0,1.9,25.0,807.0,761.46,568.94
2016,8,13,10,15,902.0,100.5,1.95,25.0,836.5,797.66,592.62
2016,8,13,10,30,909.0,102.0,2.0,25.0,866.0,831.01,614.31
2016,8,13,10,45,914.5,102.5,2.05,25.5,888.5,859.16,631.24
2016,8,13,11,0,920.0,103.0,2.1,26.0,911.0,884.05,646.0
2016,8,13,11,15,923.0,103.5,2.15,26.0,926.5,903.4,658.4
2016,8,13,11,30,926.0,104.0,2.2,26.0,942.0,919.18,668.6
2016,8,13,11,45,928.0,104.5,2.3,26.5,949.5,930.42,675.1
2016,8,13,12,0,930.0,105.0,2.4,27.0,957.0,937.94,679.3
2016,8,13,12,15,930.0,105.0,2.45,27.0,956.5,939.46,680.62
2016,8,13,12,30,930.0,105.0,2.5,27.0,956.0,937.21,679.66
2016,8,13,12,45,915.0,112.5,2.55,27.0,944.0,924.84,672.24
2016,8,13,13,0,900.0,120.0,2.6,27.0,932.0,908.93,662.64
2016,8,13,13,15,897.0,119.5,2.65,27.0,916.5,892.84,652.99
2016,8,13,13,30,894.0,119.0,2.7,27.0,901.0,873.28,641.05
2016,8,13,13,45,891.0,116.5,2.75,27.0,878.5,848.53,625.67
2016,8,13,14,0,888.0,114.0,2.8,27.0,856.0,820.5,608.04
2016,8,13,14,15,880.5,112.5,2.8,26.5,826.5,786.78,587.31
2016,8,13,14,30,873.0,111.0,2.8,26.0,797.0,750.33,563.86
2016,8,13,14,45,865.5,107.5,2.85,26.0,761.5,709.53,535.35
2016,8,13,15,0,858.0,104.0,2.9,26.0,726.0,666.38,504.5
2016,8,13,15,15,845.0,102.0,2.9,25.5,684.5,619.12,470.57
2016,8,13,15,30,832.0,100.0,2.9,25.0,643.0,573.65,436.81
2016,8,13,15,45,817.5,96.0,2.9,25.0,597.5,520.33,395.45
2016,8,13,16,0,803.0,92.0,2.9,25.0,552.0,466.34,352.36
2016,8,13,16,15,780.5,88.5,2.9,24.5,502.5,409.13,306.23
2016,8,13,16,30,758.0,85.0,2.9,24.0,453.0,352.66,259.26
2016,8,13,16,45,730.0,80.0,2.9,24.0,402.0,294.27,209.45
2016,8,13,17,0,702.0,75.0,2.9,24.0,351.0,237.91,161.04
2016,8,13,17,15,660.0,69.5,2.8,23.0,299.0,178.31,112.22
2016,8,13,17,30,618.0,64.0,2.7,22.0,247.0,125.36,72.02
2016,8,13,17,45,557.0,57.0,2.65,21.5,197.0,74.76,41.23
2016,8,13,18,0,496.0,50.0,2.6,21.0,147.0,40.99,29.81
2016,8,13,18,15,397.0,40.0,2.6,20.0,103.0,32.82,22.37
2016,8,13,18,30,298.0,30.0,2.6,19.0,59.0,24.69,13.93
2016,8,13,18,45,149.0,15.0,2.6,18.5,29.5,12.17,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,150.0,16.0,2.1,13.5,32.0,12.92,0.0
2016,8,14,6,0,300.0,32.0,2.2,14.0,64.0,26.24,16.24
2016,8,14,6,15,394.0,42.5,2.15,14.5,108.5,34.71,24.75
2016,8,14,6,30,488.0,53.0,2.1,15.0,153.0,43.18,32.65
2016,8,14,6,45,548.0,60.5,2.1,16.0,203.0,86.12,49.09
2016,8,14,7,0,608.0,68.0,2.1,17.0,253.0,137.35,83.26
2016,8,14,7,15,435.5,110.0,2.1,17.5,255.5,175.03,122.04
2016,8,14,7,30,263.0,152.0,2.1,18.0,258.0,190.24,142.78
2016,8,14,7,45,507.0,120.5,2.1,18.5,359.0,264.44,197.45
2016,8,14,8,0,751.0,89.0,2.1,19.0,460.0,364.91,274.93
2016,8,14,8,15,774.0,93.0,2.1,19.5,509.5,421.74,322.18
2016,8,14,8,30,797.0,97.0,2.1,20.0,559.0,479.33,368.69
2016,8,14,8,45,813.0,100.5,2.1,21.0,604.5,533.21,410.15
2016,8,14,9,0,829.0,104.0,2.1,22.0,650.0,586.51,449.57
2016,8,14,9,15,842.0,106.5,2.1,22.5,691.0,636.11,485.82
2016,8,14,9,30,855.0,109.0,2.1,23.0,732.0,678.82,516.23
2016,8,14,9,45,849.5,118.5,2.15,23.5,763.5,717.61,543.02
2016,8,14,10,0,844.0,128.0,2.2,24.0,795.0,761.33,572.29
2016,8,14,10,15,852.0,130.0,2.2,24.5,824.0,788.81,589.78
2016,8,14,10,30,860.0,132.0,2.2,25.0,853.0,821.97,610.04
2016,8,14,10,45,866.0,133.0,2.25,25.5,875.5,849.77,626.87
2016,8,14,11,0,872.0,134.0,2.3,26.0,898.0,874.5,641.61
2016,8,14,11,15,875.5,135.0,2.35,26.0,913.5,893.85,654.09
2016,8,14,11,30,879.0,136.0,2.4,26.0,929.0,909.81,664.45
2016,8,14,11,45,882.0,135.5,2.45,26.0,936.5,920.55,671.51
2016,8,14,12,0,885.0,135.0,2.5,26.0,944.0,927.77,676.41
2016,8,14,12,15,885.0,135.0,2.55,26.0,943.5,929.17,677.64
2016,8,14,12,30,885.0,135.0,2.6,26.0,943.0,926.98,676.68
2016,8,14,12,45,887.0,132.0,2.65,26.5,936.0,920.33,671.61
2016,8,14,13,0,889.0,129.0,2.7,27.0,929.0,910.05,664.29
2016,8,14,13,15,885.0,128.0,2.75,27.0,913.0,892.73,653.74
2016,8,14,13,30,881.0,127.0,2.8,27.0,897.0,872.03,641.01
2016,8,14,13,45,872.0,127.5,2.85,27.0,872.5,845.25,624.22
2016,8,14,14,0,863.0,128.0,2.9,27.0,848.0,815.53,605.39
2016,8,14,14,15,855.0,126.5,2.95,26.5,818.0,782.07,585.04
2016,8,14,14,30,847.0,125.0,3.0,26.0,788.0,753.9,566.88
2016,8,14,14,45,834.5,123.5,3.05,26.0,751.5,711.32,536.99
2016,8,14,15,0,822.0,122.0,3.1,26.0,715.0,666.84,505.15
2016,8,14,15,15,807.5,119.0,3.15,25.5,673.5,618.13,470.41
2016,8,14,15,30,793.0,116.0,3.2,25.0,632.0,568.24,433.7
2016,8,14,15,45,775.0,112.5,3.25,24.5,586.0,515.21,393.43
2016,8,14,16,0,757.0,109.0,3.3,24.0,540.0,461.91,351.59
2016,8,14,16,15,732.5,104.5,3.3,23.5,490.5,404.01,304.86
2016,8,14,16,30,708.0,100.0,3.3,23.0,441.0,347.86,258.15
2016,8,14,16,45,676.5,94.0,3.35,22.5,390.0,289.71,209.08
2016,8,14,17,0,645.0,88.0,3.4,22.0,339.0,234.11,161.69
2016,8,14,17,15,599.5,81.0,3.3,21.0,288.0,178.02,115.61
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,126.8,76.47
2016,8,14,17,45,491.5,65.0,3.15,19.5,187.5,78.21,46.04
2016,8,14,18,0,429.0,56.0,3.1,19.0,138.0,45.31,33.78
2016,8,14,18,15,330.5,43.5,3.0,18.5,95.5,35.37,24.63
2016,8,14,18,30,232.0,31.0,2.9,18.0,53.0,23.65,12.81
2016,8,14,18,45,116.0,15.5,2.85,17.5,26.5,12.2,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.5,2.15,12.5,33.0,12.57,0.0
2016,8,15,6,0,340.0,31.0,2.2,13.0,66.0,25.61,15.65
2016,8,15,6,15,438.0,40.5,2.15,13.5,112.5,33.4,23.68
2016,8,15,6,30,536.0,50.0,2.1,14.0,159.0,41.56,31.34
2016,8,15,6,45,268.0,58.5,2.1,14.5,113.0,64.32,40.07
2016,8,15,7,0,0.0,67.0,2.1,15.0,67.0,51.2,38.18
2016,8,15,7,15,0.0,80.5,2.05,15.5,80.5,61.55,46.85
2016,8,15,7,30,0.0,94.0,2.0,16.0,94.0,72.0,55.42
2016,8,15,7,45,0.0,106.0,2.0,16.5,106.0,81.38,62.97
2016,8,15,8,0,0.0,118.0,2.0,17.0,118.0,90.83,70.45
2016,8,15,8,15,3.0,149.0,1.95,17.5,150.5,116.45,91.06
2016,8,15,8,30,6.0,180.0,1.9,18.0,183.0,142.73,111.88
2016,8,15,8,45,8.0,194.5,1.85,18.5,199.5,155.95,121.92
2016,8,15,9,0,10.0,209.0,1.8,19.0,216.0,169.42,132.09
2016,8,15,9,15,25.0,253.0,1.8,19.5,271.5,215.22,167.79
2016,8,15,9,30,40.0,297.0,1.8,20.0,327.0,273.68,212.52
2016,8,15,9,45,90.5,337.5,1.85,20.5,408.0,347.35,268.6
2016,8,15,10,0,141.0,378.0,1.9,21.0,489.0,438.33,336.02
2016,8,15,10,15,543.0,238.0,1.95,21.5,689.0,664.74,506.2
2016,8,15,10,30,945.0,98.0,2.0,22.0,889.0,862.28,644.06
2016,8,15,10,45,950.0,99.0,2.1,22.5,912.0,891.42,660.49
2016,8,15,11,0,955.0,100.0,2.2,23.0,935.0,917.13,676.28
2016,8,15,11,15,957.5,100.5,2.25,23.0,950.0,936.65,688.85
2016,8,15,11,30,960.0,101.0,2.3,23.0,965.0,952.42,699.1
2016,8,15,11,45,961.5,101.5,2.4,23.5,972.5,963.5,705.52
2016,8,15,12,0,963.0,102.0,2.5,24.0,980.0,970.7,709.53
2016,8,15,12,15,962.5,102.0,2.5,24.0,979.5,971.72,710.08
2016,8,15,12,30,962.0,102.0,2.5,24.0,979.0,968.82,708.26
2016,8,15,12,45,953.0,106.0,2.55,24.0,968.5,958.2,702.0
2016,8,15,13,0,944.0,110.0,2.6,24.0,958.0,943.85,693.44
2016,8,15,13,15,941.0,109.5,2.6,24.0,941.5,926.94,682.84
2016,8,15,13,30,938.0,109.0,2.6,24.0,925.0,906.38,669.89
2016,8,15,13,45,933.0,107.5,2.6,24.0,901.0,879.69,652.9
2016,8,15,14,0,928.0,106.0,2.6,24.0,877.0,849.67,633.66
2016,8,15,14,15,920.5,104.5,2.6,23.5,846.5,814.54,612.05
2016,8,15,14,30,913.0,103.0,2.6,23.0,816.0,776.54,588.17
2016,8,15,14,45,904.0,101.0,2.6,23.0,779.0,734.36,558.39
2016,8,15,15,0,895.0,99.0,2.6,23.0,742.0,689.84,526.27
2016,8,15,15,15,882.5,96.5,2.6,22.5,699.5,640.6,490.89
2016,8,15,15,30,870.0,94.0,2.6,22.0,657.0,589.81,453.23
2016,8,15,15,45,854.0,91.0,2.6,22.0,610.0,537.67,412.43
2016,8,15,16,0,838.0,88.0,2.6,22.0,563.0,481.86,367.65
2016,8,15,16,15,815.5,84.5,2.55,21.5,512.0,422.56,319.43
2016,8,15,16,30,793.0,81.0,2.5,21.0,461.0,363.95,270.26
2016,8,15,16,45,763.5,76.5,2.5,20.5,408.5,303.36,218.57
2016,8,15,17,0,734.0,72.0,2.5,20.0,356.0,244.91,168.09
2016,8,15,17,15,691.0,67.0,2.45,19.0,302.5,186.07,119.03
2016,8,15,17,30,648.0,62.0,2.4,18.0,249.0,128.79,74.59
2016,8,15,17,45,584.0,55.0,2.35,17.5,197.5,75.95,41.68
2016,8,15,18,0,520.0,48.0,2.3,17.0,146.0,39.67,29.12
2016,8,15,18,15,414.5,38.0,2.15,16.5,100.5,31.38,21.37
2016,8,15,18,30,309.0,28.0,2.0,16.0,55.0,23.16,12.09
2016,8,15,18,45,154.5,14.0,1.95,15.5,27.5,11.02,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,12.5,30.0,12.95,0.0
2016,8,16,6,0,276.0,32.0,2.1,13.0,60.0,26.23,15.98
2016,8,16,6,15,372.5,43.5,2.05,13.5,104.5,35.47,25.45
2016,8,16,6,30,469.0,55.0,2.0,14.0,149.0,46.4,35.6
2016,8,16,6,45,530.5,63.5,2.0,14.5,199.0,90.69,52.92
2016,8,16,7,0,592.0,72.0,2.0,15.0,249.0,142.35,88.64
2016,8,16,7,15,296.0,96.0,2.0,15.5,184.5,139.7,99.81
2016,8,16,7,30,0.0,120.0,2.0,16.0,120.0,91.67,71.82
2016,8,16,7,45,2.0,138.0,2.0,16.5,139.0,106.56,83.84
2016,8,16,8,0,4.0,156.0,2.0,17.0,158.0,121.82,95.91
2016,8,16,8,15,6.5,171.5,1.95,17.5,175.0,135.66,106.68
2016,8,16,8,30,9.0,187.0,1.9,18.0,192.0,149.85,117.61
2016,8,16,8,45,14.0,210.0,1.9,19.0,219.0,171.69,134.32
2016,8,16,9,0,19.0,233.0,1.9,20.0,246.0,194.2,151.27
2016,8,16,9,15,184.0,270.5,1.9,20.5,404.0,349.45,272.92
2016,8,16,9,30,349.0,308.0,1.9,21.0,562.0,513.74,395.58
2016,8,16,9,45,600.5,218.5,1.9,21.5,680.0,648.11,494.3
2016,8,16,10,0,852.0,129.0,1.9,22.0,798.0,774.33,584.54
2016,8,16,10,15,860.0,130.5,1.95,22.5,827.5,801.46,601.08
2016,8,16,10,30,868.0,132.0,2.0,23.0,857.0,834.46,621.6
2016,8,16,10,45,874.0,133.5,2.05,23.5,880.0,862.92,638.88
2016,8,16,11,0,880.0,135.0,2.1,24.0,903.0,888.27,654.03
2016,8,16,11,15,883.5,135.5,2.15,24.0,918.0,907.3,666.32
2016,8,16,11,30,887.0,136.0,2.2,24.0,933.0,922.9,676.48
2016,8,16,11,45,889.5,136.5,2.25,24.5,940.5,934.1,682.54
2016,8,16,12,0,892.0,137.0,2.3,25.0,948.0,941.73,686.39
2016,8,16,12,15,891.5,137.0,2.3,25.0,947.5,942.59,686.84
2016,8,16,12,30,891.0,137.0,2.3,25.0,947.0,939.81,685.1
2016,8,16,12,45,883.5,139.5,2.35,25.0,937.0,929.36,678.96
2016,8,16,13,0,876.0,142.0,2.4,25.0,927.0,915.43,670.69
2016,8,16,13,15,872.0,141.5,2.4,25.0,910.5,898.58,660.13
2016,8,16,13,30,868.0,141.0,2.4,25.0,894.0,878.37,647.41
2016,8,16,13,45,863.5,138.5,2.45,25.0,871.0,852.75,631.51
2016,8,16,14,0,859.0,136.0,2.5,25.0,848.0,834.48,620.55
2016,8,16,14,15,850.5,134.0,2.5,24.5,817.5,799.13,598.61
2016,8,16,14,30,842.0,132.0,2.5,24.0,787.0,761.17,573.63
2016,8,16,14,45,832.5,128.5,2.5,24.0,750.5,718.69,543.87
2016,8,16,15,0,823.0,125.0,2.5,24.0,714.0,674.13,511.99
2016,8,16,15,15,808.0,122.0,2.5,23.5,672.0,624.79,476.79
2016,8,16,15,30,793.0,119.0,2.5,23.0,630.0,574.32,439.69
2016,8,16,15,45,775.5,114.5,2.5,23.0,583.5,520.36,398.03
2016,8,16,16,0,758.0,110.0,2.5,23.0,537.0,465.58,354.53
2016,8,16,16,15,732.5,105.5,2.5,22.5,487.5,407.61,308.0
2016,8,16,16,30,707.0,101.0,2.5,22.0,438.0,350.83,261.01
2016,8,16,16,45,675.0,95.0,2.5,21.5,386.5,292.31,211.73
2016,8,16,17,0,643.0,89.0,2.5,21.0,335.0,236.41,164.1
2016,8,16,17,15,596.0,82.0,2.5,20.0,283.0,179.9,117.67
2016,8,16,17,30,549.0,75.0,2.5,19.0,231.0,128.46,78.18
2016,8,16,17,45,483.0,65.0,2.55,18.5,181.5,78.93,46.66
2016,8,16,18,0,417.0,55.0,2.6,18.0,132.0,44.57,33.2
2016,8,16,18,15,315.0,42.0,2.5,17.5,89.5,34.19,23.58
2016,8,16,18,30,213.0,29.0,2.4,17.0,47.0,22.1,10.61
2016,8,16,18,45,106.5,14.5,2.35,16.5,23.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,16.0,2.0,13.5,27.0,12.21,0.0
2016,8,17,6,0,224.0,32.0,2.1,14.0,54.0,24.37,14.18
2016,8,17,6,15,317.5,44.5,2.05,14.5,96.5,33.97,23.99
2016,8,17,6,30,411.0,57.0,2.0,15.0,139.0,48.71,37.46
2016,8,17,6,45,475.0,66.5,1.95,16.0,187.5,90.59,54.07
2016,8,17,7,0,539.0,76.0,1.9,17.0,236.0,140.24,88.47
2016,8,17,7,15,322.0,117.5,1.85,17.5,218.5,159.62,114.38
2016,8,17,7,30,105.0,159.0,1.8,18.0,201.0,154.32,119.2
2016,8,17,7,45,99.0,181.5,1.75,18.5,225.5,174.35,135.93
2016,8,17,8,0,93.0,204.0,1.7,19.0,250.0,197.33,154.54
2016,8,17,8,15,220.5,214.5,1.65,19.5,337.5,274.09,213.97
2016,8,17,8,30,348.0,225.0,1.6,20.0,425.0,366.27,284.66
2016,8,17,8,45,566.5,170.5,1.6,20.5,526.5,472.69,365.31
2016,8,17,9,0,785.0,116.0,1.6,21.0,628.0,580.77,445.83
2016,8,17,9,15,799.5,119.0,1.6,21.5,669.5,630.1,481.02
2016,8,17,9,30,814.0,122.0,1.6,22.0,711.0,678.23,514.72
2016,8,17,9,45,831.5,121.5,1.65,22.5,748.5,723.68,546.1
2016,8,17,10,0,849.0,121.0,1.7,23.0,786.0,759.45,570.38
2016,8,17,10,15,857.5,122.5,1.75,23.5,815.5,795.44,593.15
2016,8,17,10,30,866.0,124.0,1.8,24.0,845.0,828.78,613.7
2016,8,17,10,45,871.0,125.5,1.9,24.5,867.5,856.37,630.78
2016,8,17,11,0,876.0,127.0,2.0,25.0,890.0,880.8,645.76
2016,8,17,11,15,880.0,127.5,2.05,25.0,905.0,900.18,658.24
2016,8,17,11,30,884.0,128.0,2.1,25.0,920.0,916.16,668.61
2016,8,17,11,45,885.5,129.0,2.15,25.5,927.5,926.85,674.34
2016,8,17,12,0,887.0,130.0,2.2,26.0,935.0,933.97,677.86
2016,8,17,12,15,887.0,130.0,2.25,26.0,934.5,935.22,679.05
2016,8,17,12,30,887.0,130.0,2.3,26.0,934.0,932.85,678.05
2016,8,17,12,45,875.0,135.5,2.4,26.0,922.5,921.01,671.46
2016,8,17,13,0,863.0,141.0,2.5,26.0,911.0,905.76,662.73
2016,8,17,13,15,859.0,140.0,2.55,26.0,895.0,888.58,652.35
2016,8,17,13,30,855.0,139.0,2.6,26.0,879.0,868.09,639.78
2016,8,17,13,45,850.0,137.0,2.65,26.0,856.0,842.68,623.93
2016,8,17,14,0,845.0,135.0,2.7,26.0,833.0,824.68,613.06
2016,8,17,14,15,836.5,133.0,2.7,25.5,802.5,789.65,591.28
2016,8,17,14,30,828.0,131.0,2.7,25.0,772.0,752.05,566.48
2016,8,17,14,45,817.5,128.0,2.7,25.0,736.0,709.75,536.77
2016,8,17,15,0,807.0,125.0,2.7,25.0,700.0,665.49,505.04
2016,8,17,15,15,791.5,122.0,2.7,24.5,658.0,616.41,470.0
2016,8,17,15,30,776.0,119.0,2.7,24.0,616.0,566.3,433.14
2016,8,17,15,45,757.5,114.5,2.7,23.5,570.0,512.52,392.39
2016,8,17,16,0,739.0,110.0,2.7,23.0,524.0,458.14,349.83
2016,8,17,16,15,713.0,105.5,2.7,22.5,474.5,400.85,303.73
2016,8,17,16,30,687.0,101.0,2.7,22.0,425.0,344.86,257.29
2016,8,17,16,45,653.0,95.0,2.75,21.5,374.0,286.77,208.4
2016,8,17,17,0,619.0,89.0,2.8,21.0,323.0,231.57,161.4
2016,8,17,17,15,570.5,81.5,2.75,20.0,272.0,175.69,115.46
2016,8,17,17,30,522.0,74.0,2.7,19.0,221.0,125.13,76.55
2016,8,17,17,45,452.5,64.5,2.7,18.5,172.5,77.36,46.06
2016,8,17,18,0,383.0,55.0,2.7,18.0,124.0,44.4,33.0
2016,8,17,18,15,282.5,41.0,2.65,17.5,83.0,31.21,20.95
2016,8,17,18,30,182.0,27.0,2.6,17.0,42.0,20.53,8.71
2016,8,17,18,45,91.0,13.5,2.55,16.5,21.0,10.62,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,1.7,13.5,25.0,12.54,0.0
2016,8,18,6,0,189.0,33.0,1.8,14.0,50.0,24.93,14.42
2016,8,18,6,15,281.5,47.0,1.8,14.5,92.0,35.5,25.28
2016,8,18,6,30,374.0,61.0,1.8,15.0,134.0,49.97,38.54
2016,8,18,6,45,434.5,72.0,1.8,15.5,181.5,90.53,55.22
2016,8,18,7,0,495.0,83.0,1.8,16.0,229.0,141.59,91.83
2016,8,18,7,15,275.5,118.0,1.8,16.5,202.0,151.83,110.41
2016,8,18,7,30,56.0,153.0,1.8,17.0,175.0,133.89,104.59
2016,8,18,7,45,90.5,179.0,1.8,17.5,220.5,170.25,133.48
2016,8,18,8,0,125.0,205.0,1.8,18.0,266.0,216.54,170.2
2016,8,18,8,15,411.5,165.0,1.75,18.5,395.0,331.7,258.6
2016,8,18,8,30,698.0,125.0,1.7,19.0,524.0,467.39,362.07
2016,8,18,8,45,712.5,132.0,1.7,20.0,567.5,519.8,401.29
2016,8,18,9,0,727.0,139.0,1.7,21.0,611.0,571.77,439.2
2016,8,18,9,15,742.5,142.5,1.7,21.5,651.5,620.4,474.32
2016,8,18,9,30,758.0,146.0,1.7,22.0,692.0,665.38,505.91
2016,8,18,9,45,707.5,181.5,1.75,22.5,711.0,697.23,526.54
2016,8,18,10,0,657.0,217.0,1.8,23.0,730.0,719.1,539.8
2016,8,18,10,15,667.5,220.5,1.85,23.0,758.5,754.51,564.39
2016,8,18,10,30,678.0,224.0,1.9,23.0,787.0,787.92,587.19
2016,8,18,10,45,680.0,230.0,1.95,23.5,807.5,814.23,603.68
2016,8,18,11,0,682.0,236.0,2.0,24.0,828.0,837.76,618.17
2016,8,18,11,15,687.0,237.5,2.05,24.0,843.0,857.03,631.09
2016,8,18,11,30,692.0,239.0,2.1,24.0,858.0,873.38,642.08
2016,8,18,11,45,692.0,241.5,2.15,24.5,864.5,883.09,647.38
2016,8,18,12,0,692.0,244.0,2.2,25.0,871.0,889.62,650.66
2016,8,18,12,15,692.0,244.0,2.25,25.0,870.5,890.69,651.73
2016,8,18,12,30,692.0,244.0,2.3,25.0,870.0,888.53,650.77
2016,8,18,12,45,695.0,239.5,2.35,25.0,863.0,881.81,647.0
2016,8,18,13,0,698.0,235.0,2.4,25.0,856.0,871.84,641.12
2016,8,18,13,15,693.0,233.0,2.4,25.0,840.5,853.94,629.43
2016,8,18,13,30,688.0,231.0,2.4,25.0,825.0,833.14,615.81
2016,8,18,13,45,682.0,227.5,2.45,25.0,802.5,807.41,599.15
2016,8,18,14,0,676.0,224.0,2.5,25.0,780.0,779.12,580.58
2016,8,18,14,15,665.5,220.0,2.5,24.5,750.5,744.51,558.15
2016,8,18,14,30,655.0,216.0,2.5,24.0,721.0,707.97,533.98
2016,8,18,14,45,644.5,209.0,2.55,24.0,686.5,667.14,505.57
2016,8,18,15,0,634.0,202.0,2.6,24.0,652.0,624.87,475.54
2016,8,18,15,15,616.0,196.0,2.6,23.5,611.5,577.58,441.8
2016,8,18,15,30,598.0,190.0,2.6,23.0,571.0,529.97,406.93
2016,8,18,15,45,580.5,180.0,2.65,23.0,527.0,474.15,364.47
2016,8,18,16,0,563.0,170.0,2.7,23.0,483.0,423.96,325.06
2016,8,18,16,15,533.5,161.0,2.7,22.0,435.5,370.18,282.98
2016,8,18,16,30,504.0,152.0,2.7,21.0,388.0,318.51,241.37
2016,8,18,16,45,472.0,139.5,2.7,20.5,340.0,265.67,197.59
2016,8,18,17,0,440.0,127.0,2.7,20.0,292.0,215.89,155.94
2016,8,18,17,15,392.5,113.0,2.65,19.0,243.5,165.45,115.13
2016,8,18,17,30,345.0,99.0,2.6,18.0,195.0,120.47,80.52
2016,8,18,17,45,287.0,81.5,2.55,17.5,149.5,78.05,51.5
2016,8,18,18,0,229.0,64.0,2.5,17.0,104.0,47.06,35.41
2016,8,18,18,15,158.0,43.5,2.4,16.5,67.0,32.37,21.93
2016,8,18,18,30,87.0,23.0,2.3,16.0,30.0,17.48,5.77
2016,8,18,18,45,43.5,11.5,2.25,15.5,15.0,9.05,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.0,2.0,13.5,18.5,11.02,0.0
2016,8,19,6,0,101.0,28.0,2.1,14.0,37.0,21.19,11.18
2016,8,19,6,15,166.0,48.5,2.1,14.5,75.5,36.0,25.66
2016,8,19,6,30,231.0,69.0,2.1,15.0,114.0,54.01,38.01
2016,8,19,6,45,285.0,87.0,2.1,15.5,159.0,90.8,60.7
2016,8,19,7,0,339.0,105.0,2.1,16.0,204.0,134.32,92.7
2016,8,19,7,15,175.5,120.0,2.05,16.5,172.0,133.96,99.89
2016,8,19,7,30,12.0,135.0,2.0,17.0,140.0,106.43,83.44
2016,8,19,7,45,16.5,155.0,1.95,17.5,162.5,124.65,98.1
2016,8,19,8,0,21.0,175.0,1.9,18.0,185.0,143.52,113.03
2016,8,19,8,15,30.5,200.0,1.85,18.5,216.5,174.49,137.48
2016,8,19,8,30,40.0,225.0,1.8,19.0,248.0,202.63,159.31
2016,8,19,8,45,67.5,257.5,1.8,19.5,299.5,248.12,194.61
2016,8,19,9,0,95.0,290.0,1.8,20.0,351.0,296.7,231.71
2016,8,19,9,15,138.0,313.5,1.8,20.5,409.0,360.99,280.29
2016,8,19,9,30,181.0,337.0,1.8,21.0,467.0,418.92,323.13
2016,8,19,9,45,209.5,352.0,1.8,21.5,510.0,462.02,354.15
2016,8,19,10,0,238.0,367.0,1.8,22.0,553.0,506.6,385.81
2016,8,19,10,15,440.5,303.5,1.85,22.0,663.0,647.3,489.81
2016,8,19,10,30,643.0,240.0,1.9,22.0,773.0,776.25,581.93
2016,8,19,10,45,575.0,285.0,1.95,22.5,771.0,773.4,576.21
2016,8,19,11,0,507.0,330.0,2.0,23.0,769.0,769.6,570.86
2016,8,19,11,15,582.5,293.5,2.05,23.0,806.0,814.07,603.03
2016,8,19,11,30,658.0,257.0,2.1,23.0,843.0,861.81,636.6
2016,8,19,11,45,657.0,260.0,2.2,23.5,849.0,870.72,641.52
2016,8,19,12,0,656.0,263.0,2.3,24.0,855.0,876.53,644.76
2016,8,19,12,15,656.0,263.0,2.35,24.0,854.5,877.51,645.76
2016,8,19,12,30,656.0,263.0,2.4,24.0,854.0,875.37,644.77
2016,8,19,12,45,661.5,257.0,2.45,24.0,848.5,869.84,641.8
2016,8,19,13,0,667.0,251.0,2.5,24.0,843.0,861.1,636.73
2016,8,19,13,15,662.0,248.5,2.55,24.0,827.0,843.08,625.22
2016,8,19,13,30,657.0,246.0,2.6,24.0,811.0,822.26,611.8
2016,8,19,13,45,648.5,243.0,2.65,24.0,788.0,795.41,594.14
2016,8,19,14,0,640.0,240.0,2.7,24.0,765.0,766.22,574.69
2016,8,19,14,15,629.0,235.5,2.7,23.5,735.5,731.65,552.06
2016,8,19,14,30,618.0,231.0,2.7,23.0,706.0,695.29,527.76
2016,8,19,14,45,603.5,225.5,2.7,23.0,671.0,654.07,498.52
2016,8,19,15,0,589.0,220.0,2.7,23.0,636.0,607.0,464.66
2016,8,19,15,15,570.5,212.5,2.7,22.5,595.5,559.97,430.9
2016,8,19,15,30,552.0,205.0,2.7,22.0,555.0,512.86,396.18
2016,8,19,15,45,529.0,196.0,2.75,21.5,511.0,462.31,358.06
2016,8,19,16,0,506.0,187.0,2.8,21.0,467.0,412.71,319.59
2016,8,19,16,15,477.0,175.5,2.8,20.5,420.0,359.77,277.49
2016,8,19,16,30,448.0,164.0,2.8,20.0,373.0,309.06,236.19
2016,8,19,16,45,412.0,150.5,2.8,19.5,324.5,257.14,193.4
2016,8,19,17,0,376.0,137.0,2.8,19.0,276.0,208.86,153.3
2016,8,19,17,15,331.5,120.0,2.8,18.5,228.5,157.21,111.26
2016,8,19,17,30,287.0,103.0,2.8,18.0,181.0,114.93,78.4
2016,8,19,17,45,232.5,82.5,2.8,17.5,137.0,75.08,50.52
2016,8,19,18,0,178.0,62.0,2.8,17.0,93.0,45.33,33.85
2016,8,19,18,15,120.0,40.0,2.75,16.5,58.0,29.78,19.61
2016,8,19,18,30,62.0,18.0,2.7,16.0,23.0,13.84,2.45
2016,8,19,18,45,31.0,9.0,2.65,16.0,11.5,7.08,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,40.0,12.5,1.8,13.5,16.0,9.83,0.0
2016,8,20,6,0,80.0,25.0,1.9,14.0,32.0,19.0,9.2
2016,8,20,6,15,137.0,47.0,1.9,14.5,69.0,34.8,24.57
2016,8,20,6,30,194.0,69.0,1.9,15.0,106.0,54.02,37.91
2016,8,20,6,45,244.5,89.5,1.95,15.5,150.5,88.98,60.49
2016,8,20,7,0,295.0,110.0,2.0,16.0,195.0,130.52,91.46
2016,8,20,7,15,174.0,130.0,1.95,16.5,183.0,139.36,104.46
2016,8,20,7,30,53.0,150.0,1.9,17.0,171.0,131.6,102.93
