Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,48.5,169.0,1.9,17.5,190.0,149.72,117.88
2016,8,20,8,0,44.0,188.0,1.9,18.0,209.0,167.39,132.07
2016,8,20,8,15,75.5,217.5,1.9,18.5,258.5,209.18,165.01
2016,8,20,8,30,107.0,247.0,1.9,19.0,308.0,254.73,200.53
2016,8,20,8,45,328.0,228.0,1.9,19.5,436.0,383.55,300.76
2016,8,20,9,0,549.0,209.0,1.9,20.0,564.0,528.01,409.63
2016,8,20,9,15,414.0,265.0,1.95,20.5,542.5,518.43,400.12
2016,8,20,9,30,279.0,321.0,2.0,21.0,521.0,485.13,373.3
2016,8,20,9,45,244.0,345.5,2.05,21.5,526.5,495.67,379.77
2016,8,20,10,0,209.0,370.0,2.1,22.0,532.0,488.89,373.25
2016,8,20,10,15,285.5,367.5,2.15,22.0,598.5,570.61,433.65
2016,8,20,10,30,362.0,365.0,2.2,22.0,665.0,641.71,485.07
2016,8,20,10,45,529.0,293.5,2.3,22.5,744.0,744.87,559.62
2016,8,20,11,0,696.0,222.0,2.4,23.0,823.0,842.98,628.77
2016,8,20,11,15,700.5,223.5,2.45,23.0,837.5,861.96,640.92
2016,8,20,11,30,705.0,225.0,2.5,23.0,852.0,877.95,651.76
2016,8,20,11,45,710.5,224.0,2.6,23.5,860.0,889.46,658.81
2016,8,20,12,0,716.0,223.0,2.7,24.0,868.0,897.78,663.78
2016,8,20,12,15,716.0,222.5,2.75,23.5,867.0,898.29,665.72
2016,8,20,12,30,716.0,222.0,2.8,23.0,866.0,895.51,665.56
2016,8,20,12,45,698.0,230.5,2.9,23.0,853.5,881.52,656.54
2016,8,20,13,0,680.0,239.0,3.0,23.0,841.0,864.48,645.48
2016,8,20,13,15,675.0,237.0,3.0,23.0,825.5,846.66,633.64
2016,8,20,13,30,670.0,235.0,3.0,23.0,810.0,826.0,619.81
2016,8,20,13,45,670.5,228.0,3.05,23.0,789.5,802.78,604.6
2016,8,20,14,0,671.0,221.0,3.1,23.0,769.0,776.74,587.27
2016,8,20,14,15,660.5,217.0,3.1,22.5,739.5,742.08,564.33
2016,8,20,14,30,650.0,213.0,3.1,22.0,710.0,705.51,539.65
2016,8,20,14,45,644.0,204.0,3.1,22.0,676.5,666.09,511.57
2016,8,20,15,0,638.0,195.0,3.1,22.0,643.0,624.91,481.67
2016,8,20,15,15,620.0,189.0,3.1,21.5,602.5,577.28,447.13
2016,8,20,15,30,602.0,183.0,3.1,21.0,562.0,529.32,411.46
2016,8,20,15,45,587.5,172.5,3.1,20.5,519.0,479.42,373.37
2016,8,20,16,0,573.0,162.0,3.1,20.0,476.0,424.24,330.13
2016,8,20,16,15,544.0,153.0,3.1,19.5,428.5,370.01,286.41
2016,8,20,16,30,515.0,144.0,3.1,19.0,381.0,317.84,243.25
2016,8,20,16,45,485.0,131.5,3.1,19.0,333.5,264.86,198.29
2016,8,20,17,0,455.0,119.0,3.1,19.0,286.0,214.72,155.43
2016,8,20,17,15,407.0,105.5,3.1,18.5,237.5,163.58,113.38
2016,8,20,17,30,359.0,92.0,3.1,18.0,189.0,117.97,77.81
2016,8,20,17,45,302.0,75.5,3.1,17.5,144.5,75.38,48.58
2016,8,20,18,0,245.0,59.0,3.1,17.0,100.0,43.66,32.34
2016,8,20,18,15,168.0,39.5,3.0,16.5,63.0,29.52,19.24
2016,8,20,18,30,91.0,20.0,2.9,16.0,26.0,15.13,1.78
2016,8,20,18,45,45.5,10.0,2.85,15.5,13.0,7.87,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,59.0,14.0,2.6,13.5,19.0,11.02,0.0
2016,8,21,6,0,118.0,28.0,2.7,14.0,38.0,21.05,10.47
2016,8,21,6,15,193.0,47.0,2.8,14.5,77.0,34.96,24.64
2016,8,21,6,30,268.0,66.0,2.9,15.0,116.0,54.78,37.14
2016,8,21,6,45,330.5,80.5,3.0,15.5,162.0,92.35,59.84
2016,8,21,7,0,393.0,95.0,3.1,16.0,208.0,137.61,93.14
2016,8,21,7,15,204.5,115.5,3.05,16.0,175.0,138.35,102.82
2016,8,21,7,30,16.0,136.0,3.0,16.0,142.0,108.56,85.53
2016,8,21,7,45,26.5,160.0,2.95,16.5,171.5,135.7,107.56
2016,8,21,8,0,37.0,184.0,2.9,17.0,201.0,161.87,128.49
2016,8,21,8,15,61.0,213.5,2.8,17.5,246.0,200.05,158.83
2016,8,21,8,30,85.0,243.0,2.7,18.0,291.0,241.19,191.19
2016,8,21,8,45,167.0,264.0,2.65,18.5,368.0,318.73,252.01
2016,8,21,9,0,249.0,285.0,2.6,19.0,445.0,406.54,319.47
2016,8,21,9,15,474.5,227.0,2.55,19.5,557.0,526.8,411.85
2016,8,21,9,30,700.0,169.0,2.5,20.0,669.0,658.89,510.06
2016,8,21,9,45,686.5,186.5,2.45,20.5,697.0,695.31,533.91
2016,8,21,10,0,673.0,204.0,2.4,21.0,725.0,728.22,555.28
2016,8,21,10,15,683.0,207.5,2.45,21.0,753.5,763.74,580.23
2016,8,21,10,30,693.0,211.0,2.5,21.0,782.0,797.18,603.41
2016,8,21,10,45,703.5,212.0,2.55,21.5,805.0,826.45,622.39
2016,8,21,11,0,714.0,213.0,2.6,22.0,828.0,853.22,639.47
2016,8,21,11,15,719.0,214.5,2.65,22.0,842.5,872.89,652.79
2016,8,21,11,30,724.0,216.0,2.7,22.0,857.0,889.53,664.11
2016,8,21,11,45,728.5,215.5,2.8,22.5,865.0,900.69,670.9
2016,8,21,12,0,733.0,215.0,2.9,23.0,873.0,908.61,675.55
2016,8,21,12,15,733.0,215.0,2.95,23.0,872.5,909.55,676.45
2016,8,21,12,30,733.0,215.0,3.0,23.0,872.0,907.13,675.22
2016,8,21,12,45,745.0,205.5,3.1,23.0,867.5,903.21,673.53
2016,8,21,13,0,757.0,196.0,3.2,23.0,863.0,895.65,669.44
2016,8,21,13,15,752.0,194.5,3.2,22.5,847.0,877.21,658.68
2016,8,21,13,30,747.0,193.0,3.2,22.0,831.0,855.7,645.65
2016,8,21,13,45,741.5,189.5,3.25,22.0,808.0,828.91,627.81
2016,8,21,14,0,736.0,186.0,3.3,22.0,785.0,799.37,607.87
2016,8,21,14,15,726.0,183.0,3.3,21.5,755.0,764.19,584.51
2016,8,21,14,30,716.0,180.0,3.3,21.0,725.0,726.88,559.21
2016,8,21,14,45,704.5,174.5,3.35,21.0,689.5,684.29,528.78
2016,8,21,15,0,693.0,169.0,3.4,21.0,654.0,640.18,496.62
2016,8,21,15,15,675.0,164.0,3.4,20.5,613.0,591.17,460.8
2016,8,21,15,30,657.0,159.0,3.4,20.0,572.0,541.71,423.66
2016,8,21,15,45,636.5,152.5,3.4,20.0,527.0,489.44,382.62
2016,8,21,16,0,616.0,146.0,3.4,20.0,482.0,437.58,340.85
2016,8,21,16,15,586.5,138.5,3.4,19.5,433.5,381.79,295.65
2016,8,21,16,30,557.0,131.0,3.4,19.0,385.0,323.14,247.09
2016,8,21,16,45,520.5,121.0,3.45,18.5,336.0,267.9,200.49
2016,8,21,17,0,484.0,111.0,3.5,18.0,287.0,216.15,156.38
2016,8,21,17,15,434.0,99.0,3.45,17.5,238.0,164.1,113.19
2016,8,21,17,30,384.0,87.0,3.4,17.0,189.0,117.75,76.84
2016,8,21,17,45,318.5,72.0,3.4,16.5,143.5,74.2,47.17
2016,8,21,18,0,253.0,57.0,3.4,16.0,98.0,42.33,31.26
2016,8,21,18,15,171.5,38.0,3.3,15.5,61.5,28.47,18.27
2016,8,21,18,30,90.0,19.0,3.2,15.0,25.0,14.39,0.0
2016,8,21,18,45,45.0,9.5,3.1,15.0,12.5,7.47,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,7.58,0.02
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,15.98,8.22
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,24.41,15.1
2016,8,22,6,45,0.0,44.5,2.85,14.5,44.5,34.03,23.48
2016,8,22,7,0,0.0,57.0,2.9,15.0,57.0,43.66,31.75
2016,8,22,7,15,0.0,70.5,2.8,15.5,70.5,54.03,40.5
2016,8,22,7,30,0.0,84.0,2.7,16.0,84.0,64.46,49.14
2016,8,22,7,45,0.0,114.5,2.65,16.5,114.5,88.17,68.73
2016,8,22,8,0,0.0,145.0,2.6,17.0,145.0,112.26,88.29
2016,8,22,8,15,7.0,169.5,2.5,17.5,174.0,135.09,106.45
2016,8,22,8,30,14.0,194.0,2.4,18.0,203.0,158.91,125.21
2016,8,22,8,45,24.0,223.0,2.35,18.5,238.5,188.99,148.79
2016,8,22,9,0,34.0,252.0,2.3,19.0,274.0,229.49,180.27
2016,8,22,9,15,31.0,262.5,2.3,19.5,283.5,239.07,186.92
2016,8,22,9,30,28.0,273.0,2.3,20.0,293.0,248.34,193.34
2016,8,22,9,45,119.0,320.0,2.35,20.5,411.5,371.78,289.05
2016,8,22,10,0,210.0,367.0,2.4,21.0,530.0,489.91,377.25
2016,8,22,10,15,276.5,367.0,2.45,21.0,589.5,566.72,433.64
2016,8,22,10,30,343.0,367.0,2.5,21.0,649.0,632.03,481.28
2016,8,22,10,45,536.5,283.0,2.6,21.5,737.5,746.71,565.47
2016,8,22,11,0,730.0,199.0,2.7,22.0,826.0,856.93,644.09
2016,8,22,11,15,734.5,200.5,2.75,22.0,840.5,876.34,656.52
2016,8,22,11,30,739.0,202.0,2.8,22.0,855.0,892.66,667.39
2016,8,22,11,45,741.5,202.5,2.9,22.5,862.0,903.0,673.4
2016,8,22,12,0,744.0,203.0,3.0,23.0,869.0,910.03,677.31
2016,8,22,12,15,744.0,202.5,3.05,23.0,868.0,910.44,677.84
2016,8,22,12,30,744.0,202.0,3.1,23.0,867.0,907.46,676.27
2016,8,22,12,45,709.0,220.5,3.2,23.0,849.5,887.39,663.07
2016,8,22,13,0,674.0,239.0,3.3,23.0,832.0,864.06,647.21
2016,8,22,13,15,669.5,237.0,3.3,22.5,816.5,846.59,636.83
2016,8,22,13,30,665.0,235.0,3.3,22.0,801.0,826.28,624.35
2016,8,22,13,45,664.0,228.0,3.35,22.0,780.0,801.75,608.05
2016,8,22,14,0,663.0,221.0,3.4,22.0,759.0,774.48,589.67
2016,8,22,14,15,652.5,217.0,3.4,21.5,729.5,739.84,566.54
2016,8,22,14,30,642.0,213.0,3.4,21.0,700.0,703.31,541.68
2016,8,22,14,45,634.0,205.0,3.45,21.0,666.5,663.43,513.17
2016,8,22,15,0,626.0,197.0,3.5,21.0,633.0,621.96,482.92
2016,8,22,15,15,608.0,190.5,3.5,20.5,592.5,574.15,447.95
2016,8,22,15,30,590.0,184.0,3.5,20.0,552.0,526.07,411.89
2016,8,22,15,45,573.0,174.0,3.5,20.0,509.0,470.24,368.35
2016,8,22,16,0,556.0,164.0,3.5,20.0,466.0,420.3,328.2
2016,8,22,16,15,527.0,155.0,3.45,19.5,418.5,366.72,284.81
2016,8,22,16,30,498.0,146.0,3.4,19.0,371.0,315.25,242.1
2016,8,22,16,45,268.0,140.5,3.35,18.5,259.5,201.95,154.19
2016,8,22,17,0,38.0,135.0,3.3,18.0,148.0,114.88,89.31
2016,8,22,17,15,188.0,113.5,3.2,17.5,164.0,127.27,93.33
2016,8,22,17,30,338.0,92.0,3.1,17.0,180.0,116.38,77.66
2016,8,22,17,45,279.5,74.5,3.05,16.5,136.0,74.04,48.09
2016,8,22,18,0,221.0,57.0,3.0,16.0,92.0,42.12,31.01
2016,8,22,18,15,145.5,37.0,2.85,15.5,56.5,27.7,17.43
2016,8,22,18,30,70.0,17.0,2.7,15.0,21.0,13.04,0.0
2016,8,22,18,45,35.0,8.5,2.6,15.0,10.5,6.69,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,13.5,2.2,14.5,19.5,10.62,0.0
2016,8,23,6,0,152.0,27.0,2.3,15.0,39.0,20.44,9.14
2016,8,23,6,15,241.5,43.0,2.3,15.0,79.0,32.41,22.29
2016,8,23,6,30,331.0,59.0,2.3,15.0,119.0,53.87,34.27
2016,8,23,6,45,398.0,70.5,2.3,15.5,166.5,93.8,57.92
2016,8,23,7,0,465.0,82.0,2.3,16.0,214.0,141.83,93.42
2016,8,23,7,15,251.5,112.5,2.2,16.5,186.0,148.17,108.94
2016,8,23,7,30,38.0,143.0,2.1,17.0,158.0,123.21,96.61
2016,8,23,7,45,75.0,171.0,2.05,17.5,205.0,161.59,127.21
2016,8,23,8,0,112.0,199.0,2.0,18.0,252.0,210.86,166.43
2016,8,23,8,15,159.5,221.0,1.95,18.5,305.5,259.09,204.34
2016,8,23,8,30,207.0,243.0,1.9,19.0,359.0,312.4,245.82
2016,8,23,8,45,266.5,254.5,1.85,19.5,417.0,377.66,295.81
2016,8,23,9,0,326.0,266.0,1.8,20.0,475.0,439.43,342.18
2016,8,23,9,15,545.0,203.0,1.8,20.5,578.5,555.66,429.96
2016,8,23,9,30,764.0,140.0,1.8,21.0,682.0,678.76,519.86
2016,8,23,9,45,758.5,152.0,1.8,21.5,712.5,717.46,545.1
2016,8,23,10,0,753.0,164.0,1.8,22.0,743.0,758.08,571.58
2016,8,23,10,15,762.5,166.5,1.85,22.0,772.0,788.9,592.93
2016,8,23,10,30,772.0,169.0,1.9,22.0,801.0,822.44,615.66
2016,8,23,10,45,780.0,170.0,1.95,22.5,823.5,850.78,632.97
2016,8,23,11,0,788.0,171.0,2.0,23.0,846.0,876.28,648.36
2016,8,23,11,15,792.5,172.0,2.05,23.0,860.5,895.67,660.96
2016,8,23,11,30,797.0,173.0,2.1,23.0,875.0,911.83,671.55
2016,8,23,11,45,800.0,173.0,2.2,23.5,882.5,922.37,677.73
2016,8,23,12,0,803.0,173.0,2.3,24.0,890.0,929.47,681.79
2016,8,23,12,15,803.0,173.0,2.35,24.0,889.0,930.33,682.72
2016,8,23,12,30,803.0,173.0,2.4,24.0,888.0,927.68,681.52
2016,8,23,12,45,800.0,172.5,2.45,24.0,879.0,918.34,676.04
2016,8,23,13,0,797.0,172.0,2.5,24.0,870.0,905.59,668.44
2016,8,23,13,15,792.5,170.5,2.55,24.0,853.5,887.27,657.2
2016,8,23,13,30,788.0,169.0,2.6,24.0,837.0,865.76,643.87
2016,8,23,13,45,781.5,166.5,2.7,24.0,813.5,838.6,627.05
2016,8,23,14,0,775.0,164.0,2.8,24.0,790.0,808.61,608.14
2016,8,23,14,15,765.0,161.5,2.8,23.5,759.5,773.22,585.07
2016,8,23,14,30,755.0,159.0,2.8,23.0,729.0,740.11,563.04
2016,8,23,14,45,743.5,154.5,2.85,23.0,693.0,696.92,532.72
2016,8,23,15,0,732.0,150.0,2.9,23.0,657.0,652.09,500.59
2016,8,23,15,15,714.5,146.0,2.9,22.5,615.5,602.58,464.95
2016,8,23,15,30,697.0,142.0,2.9,22.0,574.0,552.46,427.84
2016,8,23,15,45,677.0,135.5,2.95,22.0,528.5,498.43,386.07
2016,8,23,16,0,657.0,129.0,3.0,22.0,483.0,444.69,343.34
2016,8,23,16,15,628.0,122.5,3.0,21.0,434.5,387.73,298.09
2016,8,23,16,30,599.0,116.0,3.0,20.0,386.0,332.64,252.89
2016,8,23,16,45,563.5,107.5,3.05,19.5,336.0,276.05,205.15
2016,8,23,17,0,528.0,99.0,3.1,19.0,286.0,222.78,159.66
2016,8,23,17,15,476.5,89.0,3.1,18.5,236.5,165.29,111.95
2016,8,23,17,30,425.0,79.0,3.1,18.0,187.0,117.71,74.63
2016,8,23,17,45,356.5,65.0,3.1,17.5,141.5,72.13,43.81
2016,8,23,18,0,288.0,51.0,3.1,17.0,96.0,38.37,27.57
2016,8,23,18,15,194.0,34.0,3.0,16.5,59.5,25.69,15.45
2016,8,23,18,30,100.0,17.0,2.9,16.0,23.0,12.93,0.0
2016,8,23,18,45,50.0,8.5,2.85,15.5,11.5,6.69,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,105.0,13.0,2.15,12.5,21.0,10.23,0.0
2016,8,24,6,0,210.0,26.0,2.3,13.0,42.0,21.25,9.28
2016,8,24,6,15,311.5,39.5,2.3,13.5,84.5,32.17,22.18
2016,8,24,6,30,413.0,53.0,2.3,14.0,127.0,55.85,33.95
2016,8,24,6,45,206.5,63.5,2.35,14.5,100.5,70.22,45.77
2016,8,24,7,0,0.0,74.0,2.4,15.0,74.0,56.41,42.57
2016,8,24,7,15,0.0,91.0,2.35,15.5,91.0,69.62,53.7
2016,8,24,7,30,0.0,108.0,2.3,16.0,108.0,82.97,64.71
2016,8,24,7,45,0.0,118.0,2.3,16.5,118.0,91.0,71.08
2016,8,24,8,0,0.0,128.0,2.3,17.0,128.0,99.03,77.35
2016,8,24,8,15,1.5,149.0,2.25,17.5,150.5,116.51,91.29
2016,8,24,8,30,3.0,170.0,2.2,18.0,173.0,134.33,105.3
2016,8,24,8,45,4.0,178.0,2.2,18.5,181.0,141.65,110.68
2016,8,24,9,0,5.0,186.0,2.2,19.0,189.0,149.08,116.13
2016,8,24,9,15,8.5,208.5,2.15,19.5,214.5,170.12,132.41
2016,8,24,9,30,12.0,231.0,2.1,20.0,240.0,191.63,148.85
2016,8,24,9,45,40.5,288.0,2.1,20.5,319.0,273.73,212.64
2016,8,24,10,0,69.0,345.0,2.1,21.0,398.0,349.54,269.78
2016,8,24,10,15,131.5,370.5,2.1,21.0,476.5,441.83,339.31
2016,8,24,10,30,194.0,396.0,2.1,21.0,555.0,522.89,399.03
2016,8,24,10,45,546.0,257.0,2.15,21.5,720.5,735.72,557.11
2016,8,24,11,0,898.0,118.0,2.2,22.0,886.0,913.34,678.72
2016,8,24,11,15,901.5,119.0,2.25,22.0,900.5,932.97,689.91
2016,8,24,11,30,905.0,120.0,2.3,22.0,915.0,949.05,700.42
2016,8,24,11,45,904.0,121.5,2.35,22.5,921.0,957.84,704.91
2016,8,24,12,0,903.0,123.0,2.4,23.0,927.0,962.89,707.1
2016,8,24,12,15,903.0,123.0,2.45,23.0,926.0,963.73,708.06
2016,8,24,12,30,903.0,123.0,2.5,23.0,925.0,960.84,706.72
2016,8,24,12,45,882.5,133.0,2.6,23.5,910.5,944.7,695.89
2016,8,24,13,0,862.0,143.0,2.7,24.0,896.0,925.12,682.92
2016,8,24,13,15,858.0,142.0,2.75,23.5,879.5,920.77,682.39
2016,8,24,13,30,854.0,141.0,2.8,23.0,863.0,898.9,670.05
2016,8,24,13,45,847.0,139.5,2.9,23.0,838.5,870.71,652.57
2016,8,24,14,0,840.0,138.0,3.0,23.0,814.0,839.5,632.92
2016,8,24,14,15,830.5,136.0,3.05,23.0,783.0,803.0,609.13
2016,8,24,14,30,821.0,134.0,3.1,23.0,752.0,764.03,582.57
2016,8,24,14,45,808.5,131.5,3.15,23.0,714.5,720.17,551.68
2016,8,24,15,0,796.0,129.0,3.2,23.0,677.0,674.52,518.81
2016,8,24,15,15,779.5,125.5,3.2,22.5,634.5,623.91,482.29
2016,8,24,15,30,763.0,122.0,3.2,22.0,592.0,573.43,444.76
2016,8,24,15,45,742.5,117.5,3.2,21.5,545.0,517.84,402.23
2016,8,24,16,0,722.0,113.0,3.2,21.0,498.0,462.41,358.45
2016,8,24,16,15,693.5,107.5,3.2,20.5,448.0,403.13,310.36
2016,8,24,16,30,665.0,102.0,3.2,20.0,398.0,345.55,262.21
2016,8,24,16,45,628.5,95.0,3.2,19.5,346.5,286.19,211.75
2016,8,24,17,0,592.0,88.0,3.2,19.0,295.0,230.14,163.49
2016,8,24,17,15,538.5,79.5,3.15,18.5,244.0,173.29,115.94
2016,8,24,17,30,485.0,71.0,3.1,18.0,193.0,122.5,75.96
2016,8,24,17,45,409.5,59.5,3.1,17.5,146.0,74.31,43.84
2016,8,24,18,0,334.0,48.0,3.1,17.0,99.0,36.55,25.93
2016,8,24,18,15,223.5,32.5,3.05,16.5,61.0,24.73,14.36
2016,8,24,18,30,113.0,17.0,3.0,16.0,23.0,12.95,0.0
2016,8,24,18,45,56.5,8.5,2.95,15.5,11.5,6.69,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,12.5,2.15,13.5,20.5,9.83,0.0
2016,8,25,6,0,212.0,25.0,2.2,14.0,41.0,20.45,8.02
2016,8,25,6,15,315.0,37.5,2.15,14.5,82.5,30.57,20.64
2016,8,25,6,30,418.0,50.0,2.1,15.0,124.0,55.14,32.38
2016,8,25,6,45,209.0,46.5,2.1,15.5,83.5,59.4,36.23
2016,8,25,7,0,0.0,43.0,2.1,16.0,43.0,32.85,22.41
2016,8,25,7,15,0.0,52.5,2.05,16.5,52.5,40.17,28.61
2016,8,25,7,30,0.0,62.0,2.0,17.0,62.0,47.51,34.69
2016,8,25,7,45,0.0,65.0,2.0,17.5,65.0,49.84,36.46
2016,8,25,8,0,0.0,68.0,2.0,18.0,68.0,52.18,38.21
2016,8,25,8,15,0.0,86.0,2.0,18.0,86.0,66.15,49.68
2016,8,25,8,30,0.0,104.0,2.0,18.0,104.0,80.29,61.16
2016,8,25,8,45,0.0,118.0,2.0,18.5,118.0,91.39,69.91
2016,8,25,9,0,0.0,132.0,2.0,19.0,132.0,102.58,78.64
2016,8,25,9,15,2.0,157.5,2.0,19.5,159.0,124.44,95.9
2016,8,25,9,30,4.0,183.0,2.0,20.0,186.0,146.71,113.25
2016,8,25,9,45,5.5,195.5,2.05,20.5,200.0,158.32,121.99
2016,8,25,10,0,7.0,208.0,2.1,21.0,214.0,170.08,130.81
2016,8,25,10,15,11.0,237.0,2.15,21.0,246.0,197.73,152.31
2016,8,25,10,30,15.0,266.0,2.2,21.0,278.0,225.88,173.99
2016,8,25,10,45,21.0,298.0,2.25,21.5,315.5,258.76,198.8
2016,8,25,11,0,27.0,330.0,2.3,22.0,353.0,309.59,236.84
2016,8,25,11,15,175.5,368.5,2.3,22.0,522.0,498.3,380.48
2016,8,25,11,30,324.0,407.0,2.3,22.0,691.0,691.68,519.45
2016,8,25,11,45,334.5,401.5,2.35,22.5,696.5,700.02,523.21
2016,8,25,12,0,345.0,396.0,2.4,23.0,702.0,706.69,527.29
2016,8,25,12,15,637.5,251.5,2.4,23.0,816.0,865.96,643.35
2016,8,25,12,30,930.0,107.0,2.4,23.0,930.0,973.37,715.06
2016,8,25,12,45,921.0,111.0,2.45,23.0,919.0,962.08,707.3
2016,8,25,13,0,912.0,115.0,2.5,23.0,908.0,947.14,698.4
2016,8,25,13,15,908.0,114.0,2.55,23.0,891.0,928.41,687.06
2016,8,25,13,30,904.0,113.0,2.6,23.0,874.0,906.16,673.41
2016,8,25,13,45,898.0,112.0,2.65,23.0,849.5,878.82,656.33
2016,8,25,14,0,892.0,111.0,2.7,23.0,825.0,848.3,637.03
2016,8,25,14,15,883.5,109.5,2.75,22.5,794.0,812.32,615.04
2016,8,25,14,30,875.0,108.0,2.8,22.0,763.0,773.67,590.9
2016,8,25,14,45,863.5,106.0,2.85,22.0,725.5,729.93,560.65
2016,8,25,15,0,852.0,104.0,2.9,22.0,688.0,689.88,531.66
2016,8,25,15,15,837.5,101.0,2.95,21.5,645.0,638.63,494.87
2016,8,25,15,30,823.0,98.0,3.0,21.0,602.0,586.18,456.02
2016,8,25,15,45,803.0,95.0,3.1,20.5,554.5,529.89,413.03
2016,8,25,16,0,783.0,92.0,3.2,20.0,507.0,473.53,368.4
2016,8,25,16,15,757.0,88.0,3.2,19.5,456.5,413.94,319.55
2016,8,25,16,30,731.0,84.0,3.2,19.0,406.0,355.59,270.17
2016,8,25,16,45,695.0,79.0,3.2,18.5,354.0,293.36,216.71
2016,8,25,17,0,659.0,74.0,3.2,18.0,302.0,235.42,166.16
2016,8,25,17,15,607.0,67.0,3.15,17.5,250.0,176.16,115.9
2016,8,25,17,30,555.0,60.0,3.1,17.0,198.0,122.67,73.31
2016,8,25,17,45,476.5,51.0,3.05,16.5,149.0,71.94,39.78
2016,8,25,18,0,398.0,42.0,3.0,16.0,100.0,34.48,24.19
2016,8,25,18,15,199.0,32.5,2.85,15.5,61.5,24.61,13.96
2016,8,25,18,30,0.0,23.0,2.7,15.0,23.0,16.52,0.0
2016,8,25,18,45,0.0,11.5,2.55,14.5,11.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,105.5,12.5,1.9,13.5,20.0,9.83,0.0
2016,8,26,6,0,211.0,25.0,2.0,14.0,40.0,20.49,7.27
2016,8,26,6,15,319.0,37.5,2.05,14.5,82.0,30.64,20.63
2016,8,26,6,30,427.0,50.0,2.1,15.0,124.0,57.09,33.09
2016,8,26,6,45,213.5,56.0,2.15,15.5,93.0,68.33,43.46
2016,8,26,7,0,0.0,62.0,2.2,16.0,62.0,47.44,34.79
2016,8,26,7,15,0.0,76.5,2.2,16.0,76.5,58.63,44.32
2016,8,26,7,30,0.0,91.0,2.2,16.0,91.0,69.93,53.77
2016,8,26,7,45,0.0,112.0,2.2,16.5,112.0,86.42,67.3
2016,8,26,8,0,0.0,133.0,2.2,17.0,133.0,103.12,80.77
2016,8,26,8,15,0.0,145.5,2.15,17.5,145.5,113.2,88.6
2016,8,26,8,30,0.0,158.0,2.1,18.0,158.0,123.34,96.38
2016,8,26,8,45,1.5,168.0,2.05,18.5,169.0,132.37,103.19
2016,8,26,9,0,3.0,178.0,2.0,19.0,180.0,141.57,110.1
2016,8,26,9,15,15.5,224.0,2.0,19.5,234.5,187.88,146.66
2016,8,26,9,30,28.0,270.0,2.0,20.0,289.0,247.76,193.01
2016,8,26,9,45,211.5,293.5,2.0,20.5,453.5,434.42,337.88
2016,8,26,10,0,395.0,317.0,2.0,21.0,618.0,608.49,465.82
2016,8,26,10,15,618.5,229.0,2.05,21.0,721.5,745.38,565.5
2016,8,26,10,30,842.0,141.0,2.1,21.0,825.0,863.97,648.7
2016,8,26,10,45,845.5,143.5,2.15,21.5,846.0,891.43,664.45
2016,8,26,11,0,849.0,146.0,2.2,22.0,867.0,915.64,678.87
2016,8,26,11,15,853.0,147.0,2.25,22.0,882.0,935.46,691.73
2016,8,26,11,30,857.0,148.0,2.3,22.0,897.0,951.8,702.41
2016,8,26,11,45,857.5,149.0,2.35,22.5,903.0,961.34,707.38
2016,8,26,12,0,858.0,150.0,2.4,23.0,909.0,967.19,710.09
2016,8,26,12,15,857.5,150.0,2.45,23.0,908.0,967.42,710.65
2016,8,26,12,30,857.0,150.0,2.5,23.0,907.0,963.93,708.94
2016,8,26,12,45,860.5,146.0,2.6,23.0,899.0,956.5,705.23
2016,8,26,13,0,864.0,142.0,2.7,23.0,891.0,931.21,689.76
2016,8,26,13,15,859.5,141.0,2.7,23.0,874.0,926.2,687.12
2016,8,26,13,30,855.0,140.0,2.7,23.0,857.0,903.66,672.68
2016,8,26,13,45,849.0,137.5,2.75,23.0,832.5,875.1,654.7
2016,8,26,14,0,843.0,135.0,2.8,23.0,808.0,843.46,634.57
2016,8,26,14,15,833.5,133.0,2.8,22.5,776.5,806.65,611.6
2016,8,26,14,30,824.0,131.0,2.8,22.0,745.0,767.35,586.05
2016,8,26,14,45,813.5,127.5,2.8,22.0,708.0,723.64,555.16
2016,8,26,15,0,803.0,124.0,2.8,22.0,671.0,677.99,522.23
2016,8,26,15,15,786.5,120.5,2.75,21.5,628.0,626.85,485.24
2016,8,26,15,30,770.0,117.0,2.7,21.0,585.0,574.83,446.54
2016,8,26,15,45,750.5,112.0,2.7,21.0,538.5,519.67,403.66
2016,8,26,16,0,731.0,107.0,2.7,21.0,492.0,463.68,358.9
2016,8,26,16,15,702.5,102.0,2.7,20.5,441.5,404.22,310.84
2016,8,26,16,30,674.0,97.0,2.7,20.0,391.0,346.44,262.63
2016,8,26,16,45,636.5,90.5,2.7,19.5,339.5,286.53,211.79
2016,8,26,17,0,599.0,84.0,2.7,19.0,288.0,230.04,163.18
2016,8,26,17,15,545.0,75.5,2.65,18.5,237.0,172.48,114.97
2016,8,26,17,30,491.0,67.0,2.6,18.0,186.0,121.07,74.36
2016,8,26,17,45,411.5,56.0,2.55,17.5,139.0,72.47,41.93
2016,8,26,18,0,332.0,45.0,2.5,17.0,92.0,36.67,25.87
2016,8,26,18,15,217.0,29.5,2.4,16.5,55.0,22.5,11.74
2016,8,26,18,30,102.0,14.0,2.3,16.0,18.0,11.02,0.0
2016,8,26,18,45,51.0,7.0,2.2,15.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.5,12.0,2.0,13.5,17.5,9.44,0.0
2016,8,27,6,0,155.0,24.0,2.1,14.0,35.0,18.24,5.0
2016,8,27,6,15,253.0,39.5,2.15,14.0,75.5,29.96,20.01
2016,8,27,6,30,351.0,55.0,2.2,14.0,116.0,57.0,34.22
2016,8,27,6,45,175.5,54.5,2.3,14.5,85.0,62.6,40.28
2016,8,27,7,0,0.0,54.0,2.4,15.0,54.0,41.35,29.75
2016,8,27,7,15,0.0,67.5,2.4,15.5,67.5,51.75,38.58
2016,8,27,7,30,0.0,81.0,2.4,16.0,81.0,62.21,47.27
2016,8,27,7,45,0.0,101.5,2.4,16.5,101.5,78.24,60.48
2016,8,27,8,0,0.0,122.0,2.4,17.0,122.0,94.47,73.64
2016,8,27,8,15,1.5,145.0,2.4,17.5,146.0,113.58,88.96
2016,8,27,8,30,3.0,168.0,2.4,18.0,170.0,133.08,104.38
2016,8,27,8,45,6.0,185.0,2.4,18.5,189.0,148.87,116.64
2016,8,27,9,0,9.0,202.0,2.4,19.0,208.0,165.07,129.1
2016,8,27,9,15,11.0,217.5,2.35,19.0,225.5,179.72,140.46
2016,8,27,9,30,13.0,233.0,2.3,19.0,243.0,194.61,151.95
2016,8,27,9,45,58.5,295.0,2.3,19.5,339.5,295.26,230.83
2016,8,27,10,0,104.0,357.0,2.3,20.0,436.0,390.55,303.01
2016,8,27,10,15,199.5,365.5,2.3,20.0,524.5,496.2,382.98
2016,8,27,10,30,295.0,374.0,2.3,20.0,613.0,608.53,465.42
2016,8,27,10,45,301.0,384.0,2.35,20.5,633.5,632.62,480.86
2016,8,27,11,0,307.0,394.0,2.4,21.0,654.0,655.62,496.01
2016,8,27,11,15,316.5,398.5,2.45,21.0,670.5,675.34,509.89
2016,8,27,11,30,326.0,403.0,2.5,21.0,687.0,693.73,522.86
2016,8,27,11,45,333.0,404.0,2.6,21.5,696.0,704.99,530.11
2016,8,27,12,0,340.0,405.0,2.7,22.0,705.0,714.56,536.24
2016,8,27,12,15,346.5,398.5,2.75,22.0,704.0,714.72,536.78
2016,8,27,12,30,353.0,392.0,2.8,22.0,703.0,713.0,536.14
2016,8,27,12,45,350.0,389.0,2.85,22.0,694.5,703.97,530.16
2016,8,27,13,0,347.0,386.0,2.9,22.0,686.0,693.19,523.03
2016,8,27,13,15,410.0,350.5,2.95,22.0,698.0,725.13,547.53
2016,8,27,13,30,473.0,315.0,3.0,22.0,710.0,737.98,558.57
2016,8,27,13,45,471.5,306.0,3.05,22.0,690.0,714.82,542.83
2016,8,27,14,0,470.0,297.0,3.1,22.0,670.0,689.67,525.77
2016,8,27,14,15,465.0,286.5,3.1,21.5,644.0,658.54,505.01
2016,8,27,14,30,460.0,276.0,3.1,21.0,618.0,625.9,482.84
2016,8,27,14,45,450.0,265.5,3.1,21.0,585.5,588.33,455.7
2016,8,27,15,0,440.0,255.0,3.1,21.0,553.0,549.97,427.56
2016,8,27,15,15,599.0,187.0,3.1,20.5,565.0,572.8,447.28
2016,8,27,15,30,758.0,119.0,3.1,20.0,577.0,572.18,448.01
2016,8,27,15,45,743.0,112.5,3.1,20.0,531.5,517.53,404.88
2016,8,27,16,0,728.0,106.0,3.1,20.0,486.0,462.55,360.51
2016,8,27,16,15,699.5,101.0,3.1,19.5,436.0,403.16,312.09
2016,8,27,16,30,671.0,96.0,3.1,19.0,386.0,345.44,263.56
2016,8,27,16,45,639.5,88.0,3.1,18.5,335.5,286.14,212.68
2016,8,27,17,0,608.0,80.0,3.1,18.0,285.0,229.59,163.42
2016,8,27,17,15,554.5,72.0,3.0,17.5,234.0,171.96,114.7
2016,8,27,17,30,501.0,64.0,2.9,17.0,183.0,120.39,73.62
2016,8,27,17,45,427.5,52.5,2.85,16.5,136.5,71.04,40.25
2016,8,27,18,0,354.0,41.0,2.8,16.0,90.0,33.55,23.21
2016,8,27,18,15,233.0,27.0,2.7,15.5,53.5,22.08,10.84
2016,8,27,18,30,112.0,13.0,2.6,15.0,17.0,10.23,0.0
2016,8,27,18,45,56.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.0,1.65,12.5,18.5,8.65,0.0
2016,8,28,6,0,216.0,22.0,1.7,13.0,37.0,18.02,3.89
2016,8,28,6,15,325.5,35.0,1.65,13.5,79.0,28.68,18.89
2016,8,28,6,30,435.0,48.0,1.6,14.0,121.0,59.1,33.33
2016,8,28,6,45,224.0,71.5,1.6,14.5,109.5,81.69,54.23
2016,8,28,7,0,13.0,95.0,1.6,15.0,98.0,74.48,57.25
2016,8,28,7,15,20.0,115.0,1.55,15.5,121.5,92.88,72.51
2016,8,28,7,30,27.0,135.0,1.5,16.0,145.0,115.48,91.07
2016,8,28,7,45,124.0,161.5,1.5,16.5,217.5,179.56,141.65
2016,8,28,8,0,221.0,188.0,1.5,17.0,290.0,250.69,197.96
2016,8,28,8,15,508.5,141.5,1.45,17.5,410.5,375.31,294.77
2016,8,28,8,30,796.0,95.0,1.4,18.0,531.0,517.61,403.15
2016,8,28,8,45,817.0,97.0,1.4,18.5,578.0,573.88,445.26
2016,8,28,9,0,838.0,99.0,1.4,19.0,625.0,629.95,486.39
2016,8,28,9,15,851.5,101.5,1.45,19.5,666.5,681.0,522.95
2016,8,28,9,30,865.0,104.0,1.5,20.0,708.0,724.13,553.14
2016,8,28,9,45,875.0,106.5,1.55,20.5,744.0,768.39,582.86
2016,8,28,10,0,885.0,109.0,1.6,21.0,780.0,810.36,609.39
2016,8,28,10,15,892.5,110.5,1.7,21.0,809.0,846.81,633.64
2016,8,28,10,30,900.0,112.0,1.8,21.0,838.0,880.37,655.94
2016,8,28,10,45,905.0,113.5,1.9,21.5,860.0,908.7,673.46
2016,8,28,11,0,910.0,115.0,2.0,22.0,882.0,933.7,688.79
2016,8,28,11,15,913.5,115.5,2.1,22.0,896.5,952.91,701.69
2016,8,28,11,30,917.0,116.0,2.2,22.0,911.0,968.5,712.37
2016,8,28,11,45,918.5,116.0,2.3,22.5,918.0,978.06,717.86
2016,8,28,12,0,920.0,116.0,2.4,23.0,925.0,983.84,721.02
2016,8,28,12,15,919.5,116.0,2.45,23.0,923.5,983.93,721.5
2016,8,28,12,30,919.0,116.0,2.5,23.0,922.0,980.2,719.67
2016,8,28,12,45,930.5,107.5,2.6,23.5,916.0,975.53,716.44
2016,8,28,13,0,942.0,99.0,2.7,24.0,910.0,966.66,710.55
2016,8,28,13,15,938.0,98.5,2.75,23.5,892.5,947.61,700.35
2016,8,28,13,30,934.0,98.0,2.8,23.0,875.0,924.94,687.79
2016,8,28,13,45,928.5,97.0,2.85,23.0,850.5,896.96,670.31
2016,8,28,14,0,923.0,96.0,2.9,23.0,826.0,865.69,650.52
2016,8,28,14,15,915.0,94.5,2.9,23.0,794.0,828.79,626.43
2016,8,28,14,30,907.0,93.0,2.9,23.0,762.0,789.09,600.25
2016,8,28,14,45,896.5,91.0,2.9,23.0,724.0,744.51,570.19
2016,8,28,15,0,886.0,89.0,2.9,23.0,686.0,697.77,536.53
2016,8,28,15,15,872.0,87.0,2.9,22.5,642.5,646.89,499.99
2016,8,28,15,30,858.0,85.0,2.9,22.0,599.0,594.68,461.28
2016,8,28,15,45,839.0,82.0,2.9,21.5,551.0,540.45,419.68
2016,8,28,16,0,820.0,79.0,2.9,21.0,503.0,482.51,373.85
2016,8,28,16,15,794.5,75.5,2.85,20.5,452.0,421.4,323.91
2016,8,28,16,30,769.0,72.0,2.8,20.0,401.0,361.44,273.27
2016,8,28,16,45,733.0,68.0,2.75,19.5,348.0,299.21,219.74
2016,8,28,17,0,697.0,64.0,2.7,19.0,295.0,240.02,168.04
2016,8,28,17,15,644.5,58.0,2.6,18.0,242.5,177.46,115.15
2016,8,28,17,30,592.0,52.0,2.5,17.0,190.0,122.32,71.17
2016,8,28,17,45,508.0,44.0,2.45,16.5,141.0,69.54,36.26
2016,8,28,18,0,424.0,36.0,2.4,16.0,92.0,29.87,19.96
2016,8,28,18,15,286.0,24.0,2.35,15.5,54.0,19.79,8.35
2016,8,28,18,30,148.0,12.0,2.3,15.0,16.0,9.44,0.0
2016,8,28,18,45,74.0,6.0,2.25,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.0,2.5,12.5,18.0,8.65,0.0
2016,8,29,6,0,215.0,22.0,2.6,13.0,36.0,18.06,2.64
2016,8,29,6,15,330.0,33.5,2.7,13.5,77.5,27.49,17.77
2016,8,29,6,30,445.0,45.0,2.8,14.0,119.0,58.81,32.13
2016,8,29,6,45,314.5,73.0,2.95,14.5,134.5,95.94,62.27
2016,8,29,7,0,184.0,101.0,3.1,15.0,150.0,115.78,84.59
2016,8,29,7,15,203.5,120.5,3.1,15.5,186.0,150.47,113.91
2016,8,29,7,30,223.0,140.0,3.1,16.0,222.0,187.55,145.4
2016,8,29,7,45,117.5,149.0,3.1,16.5,193.0,167.65,132.43
2016,8,29,8,0,12.0,158.0,3.1,17.0,164.0,128.42,101.56
2016,8,29,8,15,27.0,187.5,3.05,17.0,202.0,166.63,132.65
2016,8,29,8,30,42.0,217.0,3.0,17.0,240.0,202.04,161.07
2016,8,29,8,45,123.5,248.5,3.0,17.5,324.5,289.56,230.96
2016,8,29,9,0,205.0,280.0,3.0,18.0,409.0,376.2,298.68
2016,8,29,9,15,285.5,284.0,2.95,18.5,476.0,457.34,360.81
2016,8,29,9,30,366.0,288.0,2.9,19.0,543.0,532.91,417.51
2016,8,29,9,45,636.5,189.0,2.85,19.5,659.0,683.52,531.38
2016,8,29,10,0,907.0,90.0,2.8,20.0,775.0,812.24,623.36
2016,8,29,10,15,914.5,91.0,2.8,20.5,804.0,848.87,645.58
2016,8,29,10,30,922.0,92.0,2.8,21.0,833.0,882.55,666.27
2016,8,29,10,45,927.5,92.5,2.85,21.5,855.5,910.84,683.53
2016,8,29,11,0,933.0,93.0,2.9,22.0,878.0,935.75,698.46
2016,8,29,11,15,936.5,93.5,2.95,22.0,892.5,955.3,711.2
2016,8,29,11,30,940.0,94.0,3.0,22.0,907.0,971.15,721.59
2016,8,29,11,45,733.5,212.5,3.05,22.5,850.0,925.33,689.55
2016,8,29,12,0,527.0,331.0,3.1,23.0,793.0,841.49,626.81
2016,8,29,12,15,736.0,212.5,3.15,23.0,856.0,931.92,694.3
2016,8,29,12,30,945.0,94.0,3.2,23.0,919.0,985.58,729.83
2016,8,29,12,45,928.0,102.5,3.25,23.0,905.5,970.97,720.27
2016,8,29,13,0,911.0,111.0,3.3,23.0,892.0,952.71,708.92
2016,8,29,13,15,907.0,110.0,3.35,23.0,875.0,933.57,697.04
2016,8,29,13,30,903.0,109.0,3.4,23.0,858.0,910.91,682.81
2016,8,29,13,45,900.5,106.0,3.45,23.0,834.5,884.18,665.8
2016,8,29,14,0,898.0,103.0,3.5,23.0,811.0,854.08,646.42
2016,8,29,14,15,890.0,101.5,3.5,22.5,779.5,817.84,623.63
2016,8,29,14,30,882.0,100.0,3.5,22.0,748.0,778.89,598.69
2016,8,29,14,45,875.0,96.5,3.55,22.0,711.0,736.19,569.49
2016,8,29,15,0,868.0,93.0,3.6,22.0,674.0,691.12,536.75
2016,8,29,15,15,853.5,90.5,3.6,21.5,631.0,640.11,499.55
2016,8,29,15,30,839.0,88.0,3.6,21.0,588.0,591.53,462.94
2016,8,29,15,45,823.5,84.0,3.6,21.0,541.5,535.48,418.74
2016,8,29,16,0,808.0,80.0,3.6,21.0,495.0,478.92,372.82
2016,8,29,16,15,782.0,76.5,3.6,20.5,444.0,418.13,322.88
2016,8,29,16,30,756.0,73.0,3.6,20.0,393.0,358.56,272.32
2016,8,29,16,45,721.5,68.0,3.6,19.5,341.0,296.49,218.66
2016,8,29,17,0,687.0,63.0,3.6,19.0,289.0,237.35,166.73
2016,8,29,17,15,633.0,57.5,3.5,18.5,237.0,175.53,114.05
2016,8,29,17,30,579.0,52.0,3.4,18.0,185.0,121.24,70.57
2016,8,29,17,45,492.5,44.0,3.3,17.5,136.0,69.02,36.0
2016,8,29,18,0,406.0,36.0,3.2,17.0,87.0,29.82,19.71
2016,8,29,18,15,203.0,25.0,3.15,16.5,50.5,20.44,7.61
2016,8,29,18,30,0.0,14.0,3.1,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.1,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.0,14.5,7.0,5.51,0.0
2016,8,30,6,0,0.0,14.0,3.1,15.0,14.0,10.66,0.0
2016,8,30,6,15,0.0,30.5,3.1,15.5,30.5,23.08,13.79
2016,8,30,6,30,0.0,47.0,3.1,16.0,47.0,35.47,24.03
