Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,0.0,66.5,3.1,16.5,66.5,50.41,36.97
2016,8,30,7,0,0.0,86.0,3.1,17.0,86.0,65.65,49.98
2016,8,30,7,15,3.5,105.0,3.0,17.5,106.5,81.57,63.17
2016,8,30,7,30,7.0,124.0,2.9,18.0,127.0,98.07,76.63
2016,8,30,7,45,182.5,144.5,2.85,18.5,227.5,188.0,147.06
2016,8,30,8,0,358.0,165.0,2.8,19.0,328.0,297.64,233.72
2016,8,30,8,15,601.5,119.0,2.75,19.5,430.0,409.62,321.41
2016,8,30,8,30,845.0,73.0,2.7,20.0,532.0,525.35,411.27
2016,8,30,8,45,863.5,74.5,2.65,20.5,578.5,581.24,454.13
2016,8,30,9,0,882.0,76.0,2.6,21.0,625.0,636.58,495.35
2016,8,30,9,15,894.0,78.0,2.6,21.5,666.5,687.19,531.97
2016,8,30,9,30,906.0,80.0,2.6,22.0,708.0,736.07,566.25
2016,8,30,9,45,915.0,81.5,2.65,22.5,743.5,780.17,594.92
2016,8,30,10,0,924.0,83.0,2.7,23.0,779.0,821.78,621.49
2016,8,30,10,15,930.5,84.0,2.75,23.0,808.0,858.12,645.4
2016,8,30,10,30,937.0,85.0,2.8,23.0,837.0,891.38,667.17
2016,8,30,10,45,943.5,85.0,2.9,23.5,859.0,920.38,685.06
2016,8,30,11,0,950.0,85.0,3.0,24.0,881.0,945.96,700.66
2016,8,30,11,15,952.5,85.5,3.1,24.0,895.0,964.85,713.21
2016,8,30,11,30,955.0,86.0,3.2,24.0,909.0,979.93,723.4
2016,8,30,11,45,957.0,85.5,3.3,24.5,915.5,989.63,728.74
2016,8,30,12,0,959.0,85.0,3.4,25.0,922.0,995.4,731.63
2016,8,30,12,15,958.5,85.0,3.45,25.0,920.5,995.35,731.9
2016,8,30,12,30,958.0,85.0,3.5,25.0,919.0,991.31,729.7
2016,8,30,12,45,953.0,86.5,3.6,25.0,908.5,980.66,723.62
2016,8,30,13,0,948.0,88.0,3.7,25.0,898.0,966.17,715.1
2016,8,30,13,15,944.5,87.5,3.7,24.5,880.5,947.26,704.44
2016,8,30,13,30,941.0,87.0,3.7,24.0,863.0,924.67,691.33
2016,8,30,13,45,936.5,85.0,3.75,24.0,838.5,896.13,673.12
2016,8,30,14,0,932.0,83.0,3.8,24.0,814.0,864.21,652.53
2016,8,30,14,15,924.5,82.0,3.75,24.0,782.0,827.7,628.17
2016,8,30,14,30,917.0,81.0,3.7,24.0,750.0,788.33,601.7
2016,8,30,14,45,907.5,79.0,3.7,24.0,712.5,743.86,571.62
2016,8,30,15,0,898.0,77.0,3.7,24.0,675.0,697.13,538.05
2016,8,30,15,15,884.5,75.0,3.65,23.5,631.5,645.84,500.74
2016,8,30,15,30,871.0,73.0,3.6,23.0,588.0,593.17,461.27
2016,8,30,15,45,853.5,70.5,3.6,22.5,541.0,536.73,417.77
2016,8,30,16,0,836.0,68.0,3.6,22.0,494.0,479.89,372.42
2016,8,30,16,15,811.5,65.0,3.55,21.5,443.0,419.44,322.64
2016,8,30,16,30,787.0,62.0,3.5,21.0,392.0,360.38,272.35
2016,8,30,16,45,752.5,58.5,3.5,20.5,339.5,298.01,218.37
2016,8,30,17,0,718.0,55.0,3.5,20.0,287.0,238.49,166.02
2016,8,30,17,15,666.0,50.0,3.45,19.5,235.0,177.42,113.8
2016,8,30,17,30,614.0,45.0,3.4,19.0,183.0,122.04,69.37
2016,8,30,17,45,527.5,38.5,3.35,18.5,134.5,69.13,34.65
2016,8,30,18,0,441.0,32.0,3.3,18.0,86.0,26.75,16.9
2016,8,30,18,15,220.5,22.5,3.25,17.5,49.5,18.43,4.82
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,10.23,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,139.5,9.5,2.9,13.5,17.5,7.47,0.0
2016,8,31,6,0,279.0,19.0,3.0,14.0,35.0,15.73,0.0
2016,8,31,6,15,400.5,28.0,3.1,14.5,78.0,23.33,13.97
2016,8,31,6,30,522.0,37.0,3.2,15.0,121.0,61.85,31.02
2016,8,31,6,45,590.5,43.5,3.3,15.5,171.5,111.54,62.95
2016,8,31,7,0,659.0,50.0,3.4,16.0,222.0,169.44,108.66
2016,8,31,7,15,391.0,97.0,3.4,16.5,205.0,183.54,134.23
2016,8,31,7,30,123.0,144.0,3.4,17.0,188.0,157.92,123.43
2016,8,31,7,45,223.0,157.0,3.45,17.5,252.5,220.4,173.44
2016,8,31,8,0,323.0,170.0,3.5,18.0,317.0,289.05,228.66
2016,8,31,8,15,287.5,199.0,3.45,18.0,340.5,318.13,253.19
2016,8,31,8,30,252.0,228.0,3.4,18.0,364.0,343.09,273.47
2016,8,31,8,45,568.5,152.5,3.4,18.5,494.5,492.54,391.65
2016,8,31,9,0,885.0,77.0,3.4,19.0,625.0,642.69,507.43
2016,8,31,9,15,637.0,178.0,3.4,19.5,586.5,621.47,487.26
2016,8,31,9,30,389.0,279.0,3.4,20.0,548.0,545.11,426.12
2016,8,31,9,45,467.0,264.5,3.4,20.5,603.5,623.5,484.57
2016,8,31,10,0,545.0,250.0,3.4,21.0,659.0,691.89,533.99
2016,8,31,10,15,738.5,170.0,3.4,21.0,747.0,803.02,616.53
2016,8,31,10,30,932.0,90.0,3.4,21.0,835.0,895.44,679.67
2016,8,31,10,45,936.5,91.0,3.45,21.5,857.0,923.55,696.41
2016,8,31,11,0,941.0,92.0,3.5,22.0,879.0,948.17,711.22
2016,8,31,11,15,944.0,92.5,3.5,22.0,893.0,967.31,723.4
2016,8,31,11,30,947.0,93.0,3.5,22.0,907.0,982.68,733.16
2016,8,31,11,45,948.5,93.5,3.55,22.0,913.5,992.8,739.89
2016,8,31,12,0,950.0,94.0,3.6,22.0,920.0,999.0,744.17
2016,8,31,12,15,949.5,94.0,3.6,22.0,918.0,998.86,744.01
2016,8,31,12,30,949.0,94.0,3.6,22.0,916.0,994.76,741.4
2016,8,31,12,45,941.0,97.0,3.6,22.0,905.0,982.78,733.65
2016,8,31,13,0,933.0,100.0,3.6,22.0,894.0,967.05,723.55
2016,8,31,13,15,928.5,99.0,3.65,22.0,876.0,946.87,710.87
2016,8,31,13,30,924.0,98.0,3.7,22.0,858.0,923.11,695.8
2016,8,31,13,45,919.5,96.0,3.75,22.0,833.5,894.89,677.66
2016,8,31,14,0,915.0,94.0,3.8,22.0,809.0,863.35,657.17
2016,8,31,14,15,906.5,93.0,3.8,22.0,776.5,826.45,632.57
2016,8,31,14,30,898.0,92.0,3.8,22.0,744.0,786.82,605.89
2016,8,31,14,45,889.5,89.0,3.85,22.0,706.5,742.67,575.94
2016,8,31,15,0,881.0,86.0,3.9,22.0,669.0,696.23,542.19
2016,8,31,15,15,866.0,83.5,3.9,21.5,625.0,644.1,504.06
2016,8,31,15,30,851.0,81.0,3.9,21.0,581.0,590.76,463.85
2016,8,31,15,45,834.0,77.5,3.9,21.0,533.5,534.44,419.24
2016,8,31,16,0,817.0,74.0,3.9,21.0,486.0,479.67,374.42
2016,8,31,16,15,790.5,71.0,3.85,20.5,435.5,418.52,323.92
2016,8,31,16,30,764.0,68.0,3.8,20.0,385.0,358.64,272.87
2016,8,31,16,45,729.5,63.0,3.8,20.0,332.5,295.96,218.08
2016,8,31,17,0,695.0,58.0,3.8,20.0,280.0,236.22,165.19
2016,8,31,17,15,640.5,53.0,3.7,19.0,228.0,175.91,113.91
2016,8,31,17,30,586.0,48.0,3.6,18.0,176.0,119.8,68.95
2016,8,31,17,45,497.0,40.0,3.55,17.5,128.0,66.85,33.72
2016,8,31,18,0,408.0,32.0,3.5,17.0,80.0,26.62,16.73
2016,8,31,18,15,204.0,16.0,3.5,16.5,40.0,12.99,0.29
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,133.5,9.5,2.35,13.5,16.5,7.47,0.0
2016,9,1,6,0,267.0,19.0,2.4,14.0,33.0,15.73,0.0
2016,9,1,6,15,391.5,28.5,2.35,14.5,76.0,23.72,14.19
2016,9,1,6,30,516.0,38.0,2.3,15.0,119.0,62.32,30.89
2016,9,1,6,45,583.0,45.0,2.3,15.5,170.0,114.17,65.25
2016,9,1,7,0,650.0,52.0,2.3,16.0,221.0,172.07,111.19
2016,9,1,7,15,325.0,58.5,2.15,16.5,143.0,139.4,100.1
2016,9,1,7,30,0.0,65.0,2.0,17.0,65.0,49.83,36.61
2016,9,1,7,45,0.0,70.0,1.9,17.5,70.0,53.71,39.75
2016,9,1,8,0,0.0,75.0,1.8,18.0,75.0,57.59,42.78
2016,9,1,8,15,0.0,91.0,1.75,18.0,91.0,70.1,53.02
2016,9,1,8,30,0.0,107.0,1.7,18.0,107.0,82.77,63.28
2016,9,1,8,45,0.0,124.5,1.65,18.5,124.5,96.77,74.38
2016,9,1,9,0,0.0,142.0,1.6,19.0,142.0,110.91,85.45
2016,9,1,9,15,1.0,157.0,1.65,19.0,157.5,123.81,95.62
2016,9,1,9,30,2.0,172.0,1.7,19.0,173.0,136.9,105.89
2016,9,1,9,45,5.5,196.5,1.75,19.5,200.5,159.95,123.86
2016,9,1,10,0,9.0,221.0,1.8,20.0,228.0,183.48,141.98
2016,9,1,10,15,9.5,225.5,1.9,20.0,233.0,188.04,145.33
2016,9,1,10,30,10.0,230.0,2.0,20.0,238.0,192.61,148.76
2016,9,1,10,45,13.0,255.5,2.1,20.5,266.5,217.22,167.56
2016,9,1,11,0,16.0,281.0,2.2,21.0,295.0,242.16,186.37
2016,9,1,11,15,21.0,305.5,2.35,21.0,324.0,268.34,206.47
2016,9,1,11,30,26.0,330.0,2.5,21.0,353.0,314.34,241.49
2016,9,1,11,45,26.5,331.5,2.65,21.5,355.0,316.66,242.7
2016,9,1,12,0,27.0,333.0,2.8,22.0,357.0,318.79,243.94
2016,9,1,12,15,27.0,332.5,2.8,22.0,356.5,318.33,243.59
2016,9,1,12,30,27.0,332.0,2.8,22.0,356.0,317.66,243.12
2016,9,1,12,45,27.0,328.0,2.85,22.0,351.5,313.47,240.09
2016,9,1,13,0,27.0,324.0,2.9,22.0,347.0,309.09,236.97
2016,9,1,13,15,479.5,212.0,2.85,21.5,605.0,674.49,519.78
2016,9,1,13,30,932.0,100.0,2.8,21.0,863.0,934.45,702.59
2016,9,1,13,45,927.0,98.5,2.75,21.0,837.5,905.99,681.36
2016,9,1,14,0,922.0,97.0,2.7,21.0,812.0,874.21,660.48
2016,9,1,14,15,913.5,95.5,2.75,21.0,780.0,836.46,636.14
2016,9,1,14,30,905.0,94.0,2.8,21.0,748.0,795.96,609.65
2016,9,1,14,45,778.0,131.5,2.85,21.0,672.5,712.23,550.18
2016,9,1,15,0,651.0,169.0,2.9,21.0,597.0,629.56,488.91
2016,9,1,15,15,616.5,165.0,2.9,20.5,549.0,571.44,446.74
2016,9,1,15,30,582.0,161.0,2.9,20.0,501.0,514.55,404.22
2016,9,1,15,45,695.0,121.0,2.95,20.0,493.0,506.34,397.45
2016,9,1,16,0,808.0,81.0,3.0,20.0,485.0,483.42,377.39
2016,9,1,16,15,780.0,77.0,3.0,19.5,433.5,420.91,326.09
2016,9,1,16,30,752.0,73.0,3.0,19.0,382.0,359.88,274.45
2016,9,1,16,45,708.0,69.5,3.0,18.5,328.5,296.11,219.61
2016,9,1,17,0,664.0,66.0,3.0,18.0,275.0,235.01,166.33
2016,9,1,17,15,605.5,59.5,3.0,17.5,222.5,174.02,114.37
2016,9,1,17,30,547.0,53.0,3.0,17.0,170.0,119.65,70.67
2016,9,1,17,45,444.5,44.0,3.0,16.5,122.0,67.22,35.7
2016,9,1,18,0,342.0,35.0,3.0,16.0,74.0,28.87,18.51
2016,9,1,18,15,171.0,17.5,2.95,15.5,37.0,14.19,0.0
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,77.5,9.5,2.15,13.5,13.5,7.47,0.0
2016,9,2,6,0,155.0,19.0,2.2,14.0,27.0,14.53,0.0
2016,9,2,6,15,275.5,31.5,2.2,14.5,66.5,25.72,15.73
2016,9,2,6,30,396.0,44.0,2.2,15.0,106.0,62.08,33.78
2016,9,2,6,45,470.0,53.5,2.2,15.5,154.0,107.95,64.8
2016,9,2,7,0,544.0,63.0,2.2,16.0,202.0,162.89,108.23
2016,9,2,7,15,594.0,69.0,2.1,16.5,253.0,217.5,155.01
2016,9,2,7,30,644.0,75.0,2.0,17.0,304.0,277.43,206.83
2016,9,2,7,45,679.0,80.0,1.9,17.5,354.5,335.86,257.2
2016,9,2,8,0,714.0,85.0,1.8,18.0,405.0,397.13,308.39
2016,9,2,8,15,740.0,89.0,1.75,18.5,454.0,455.81,356.05
2016,9,2,8,30,766.0,93.0,1.7,19.0,503.0,515.05,402.38
2016,9,2,8,45,785.5,96.0,1.65,19.5,548.5,570.22,444.01
2016,9,2,9,0,805.0,99.0,1.6,20.0,594.0,625.12,483.91
2016,9,2,9,15,819.0,102.0,1.65,20.5,634.5,675.69,520.02
2016,9,2,9,30,833.0,105.0,1.7,21.0,675.0,724.88,554.18
2016,9,2,9,45,671.0,182.5,1.75,21.5,657.0,714.96,543.02
2016,9,2,10,0,509.0,260.0,1.8,22.0,639.0,677.56,512.85
2016,9,2,10,15,518.0,270.5,1.85,22.5,669.0,713.99,537.54
2016,9,2,10,30,527.0,281.0,1.9,23.0,699.0,748.88,560.16
2016,9,2,10,45,496.0,301.0,1.95,23.5,703.5,755.46,562.46
2016,9,2,11,0,465.0,321.0,2.0,24.0,708.0,758.36,562.46
2016,9,2,11,15,691.5,210.0,2.05,24.0,795.0,878.16,648.79
2016,9,2,11,30,918.0,99.0,2.1,24.0,882.0,967.68,706.63
2016,9,2,11,45,918.5,99.5,2.2,24.0,888.0,976.47,712.2
2016,9,2,12,0,919.0,100.0,2.3,24.0,894.0,981.44,716.26
2016,9,2,12,15,919.0,100.0,2.35,24.0,892.5,981.6,716.82
2016,9,2,12,30,919.0,100.0,2.4,24.0,891.0,977.91,715.05
2016,9,2,12,45,901.0,109.0,2.5,24.5,877.0,962.55,704.91
2016,9,2,13,0,883.0,118.0,2.6,25.0,863.0,943.65,692.58
2016,9,2,13,15,879.0,117.0,2.7,24.5,845.5,924.54,682.82
2016,9,2,13,30,875.0,116.0,2.8,24.0,828.0,902.01,670.68
2016,9,2,13,45,871.5,113.0,2.9,24.0,804.5,874.67,653.91
2016,9,2,14,0,868.0,110.0,3.0,24.0,781.0,844.12,634.83
2016,9,2,14,15,859.0,108.5,3.1,23.5,749.5,807.56,612.61
2016,9,2,14,30,850.0,107.0,3.2,23.0,718.0,768.45,588.26
2016,9,2,14,45,840.5,103.5,3.3,23.0,680.5,731.62,563.41
2016,9,2,15,0,831.0,100.0,3.4,23.0,643.0,684.87,529.93
2016,9,2,15,15,815.0,97.5,3.45,22.5,600.5,633.16,492.68
2016,9,2,15,30,799.0,95.0,3.5,22.0,558.0,580.48,453.52
2016,9,2,15,45,780.5,91.0,3.55,22.0,511.0,524.29,409.6
2016,9,2,16,0,762.0,87.0,3.6,22.0,464.0,468.01,364.24
2016,9,2,16,15,733.0,83.0,3.55,21.5,414.0,407.39,314.68
2016,9,2,16,30,704.0,79.0,3.5,21.0,364.0,347.68,264.36
2016,9,2,16,45,664.5,73.5,3.5,20.5,312.5,285.84,211.38
2016,9,2,17,0,625.0,68.0,3.5,20.0,261.0,227.67,160.76
2016,9,2,17,15,563.5,61.0,3.5,19.0,210.0,167.91,110.55
2016,9,2,17,30,502.0,54.0,3.5,18.0,159.0,115.21,68.63
2016,9,2,17,45,403.5,44.0,3.5,17.5,113.0,64.93,34.85
2016,9,2,18,0,305.0,34.0,3.5,17.0,67.0,27.94,17.41
2016,9,2,18,15,152.5,17.0,3.45,16.5,33.5,13.77,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,2.7,12.5,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.0,2.8,13.5,16.0,12.17,4.43
2016,9,3,6,30,0.0,26.0,2.8,14.0,26.0,19.82,11.0
2016,9,3,6,45,0.0,38.0,2.85,14.5,38.0,29.03,19.08
2016,9,3,7,0,0.0,50.0,2.9,15.0,50.0,38.27,27.09
2016,9,3,7,15,0.0,62.5,2.8,15.5,62.5,47.92,35.32
2016,9,3,7,30,0.0,75.0,2.7,16.0,75.0,57.63,43.44
2016,9,3,7,45,0.0,108.0,2.6,16.5,108.0,83.73,65.16
2016,9,3,8,0,0.0,141.0,2.5,17.0,141.0,110.35,86.9
2016,9,3,8,15,1.5,153.0,2.4,17.0,154.0,120.85,95.22
2016,9,3,8,30,3.0,165.0,2.3,17.0,167.0,131.56,103.68
2016,9,3,8,45,7.5,184.5,2.2,17.5,189.5,150.48,118.57
2016,9,3,9,0,12.0,204.0,2.1,18.0,212.0,169.99,133.73
2016,9,3,9,15,36.5,250.0,2.1,18.0,275.0,238.17,188.04
2016,9,3,9,30,61.0,296.0,2.1,18.0,338.0,300.38,236.53
2016,9,3,9,45,162.5,319.0,2.1,18.5,438.0,417.8,327.44
2016,9,3,10,0,264.0,342.0,2.1,19.0,538.0,544.54,421.67
2016,9,3,10,15,142.0,313.5,2.2,19.0,419.5,409.26,318.37
2016,9,3,10,30,20.0,285.0,2.3,19.0,301.0,248.77,192.98
2016,9,3,10,45,89.5,345.5,2.45,19.5,420.0,384.34,298.74
2016,9,3,11,0,159.0,406.0,2.6,20.0,539.0,527.73,405.26
2016,9,3,11,15,219.0,406.0,2.75,20.0,591.0,586.82,449.24
2016,9,3,11,30,279.0,406.0,2.9,20.0,643.0,666.68,507.74
2016,9,3,11,45,286.0,402.0,3.05,20.0,647.0,672.55,512.11
2016,9,3,12,0,293.0,398.0,3.2,20.0,651.0,676.92,515.95
2016,9,3,12,15,257.5,409.5,3.3,20.0,631.5,654.47,499.16
2016,9,3,12,30,222.0,421.0,3.4,20.0,612.0,610.34,467.09
2016,9,3,12,45,224.5,412.0,3.5,20.0,603.0,601.5,461.53
2016,9,3,13,0,227.0,403.0,3.6,20.0,594.0,591.49,454.92
2016,9,3,13,15,304.5,377.0,3.6,20.0,627.5,651.23,500.56
2016,9,3,13,30,382.0,351.0,3.6,20.0,661.0,686.95,528.34
2016,9,3,13,45,386.5,336.5,3.65,20.0,642.0,665.69,513.61
2016,9,3,14,0,391.0,322.0,3.7,20.0,623.0,642.63,497.78
2016,9,3,14,15,273.5,329.5,3.7,19.5,536.0,540.82,421.7
2016,9,3,14,30,156.0,337.0,3.7,19.0,449.0,430.2,337.47
2016,9,3,14,45,157.0,318.5,3.7,19.0,426.0,405.85,319.8
2016,9,3,15,0,158.0,300.0,3.7,19.0,403.0,381.03,301.22
2016,9,3,15,15,230.0,269.0,3.75,18.5,407.5,389.73,310.17
2016,9,3,15,30,302.0,238.0,3.8,18.0,412.0,402.66,321.54
2016,9,3,15,45,293.0,217.5,3.85,18.0,374.5,361.28,288.69
2016,9,3,16,0,284.0,197.0,3.9,18.0,337.0,320.34,255.68
2016,9,3,16,15,315.5,169.5,3.95,17.5,309.0,291.25,231.63
2016,9,3,16,30,347.0,142.0,4.0,17.0,281.0,258.37,203.15
2016,9,3,16,45,315.0,127.5,4.05,16.5,240.0,212.86,164.46
2016,9,3,17,0,283.0,113.0,4.1,16.0,199.0,170.83,128.42
2016,9,3,17,15,383.0,85.0,4.0,15.5,177.5,150.6,105.34
2016,9,3,17,30,483.0,57.0,3.9,15.0,156.0,115.78,70.71
2016,9,3,17,45,369.5,47.0,3.85,15.0,109.5,65.57,36.71
2016,9,3,18,0,256.0,37.0,3.8,15.0,63.0,28.09,17.38
2016,9,3,18,15,128.0,18.5,3.75,14.5,31.5,14.09,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,8.0,2.75,11.5,8.0,6.29,0.0
2016,9,4,6,0,0.0,16.0,2.8,12.0,16.0,12.13,0.0
2016,9,4,6,15,64.5,36.0,2.8,12.5,46.0,26.66,16.29
2016,9,4,6,30,129.0,56.0,2.8,13.0,76.0,53.19,34.65
2016,9,4,6,45,171.0,77.0,2.8,13.5,113.5,86.38,60.15
2016,9,4,7,0,213.0,98.0,2.8,14.0,151.0,125.17,91.79
2016,9,4,7,15,262.0,111.0,2.65,14.5,191.5,164.37,124.47
2016,9,4,7,30,311.0,124.0,2.5,15.0,232.0,209.26,162.35
2016,9,4,7,45,480.5,117.5,2.45,15.5,315.5,295.61,231.83
2016,9,4,8,0,650.0,111.0,2.4,16.0,399.0,399.62,315.23
2016,9,4,8,15,679.5,116.5,2.3,16.5,448.5,458.39,362.89
2016,9,4,8,30,709.0,122.0,2.2,17.0,498.0,518.76,410.28
2016,9,4,8,45,740.0,123.0,2.1,17.5,546.0,576.91,454.38
2016,9,4,9,0,771.0,124.0,2.0,18.0,594.0,635.9,497.53
2016,9,4,9,15,787.5,127.0,1.95,18.0,635.0,684.83,533.19
2016,9,4,9,30,804.0,130.0,1.9,18.0,676.0,734.83,568.63
2016,9,4,9,45,846.0,117.5,1.9,18.5,719.0,787.74,604.55
2016,9,4,10,0,888.0,105.0,1.9,19.0,762.0,831.33,631.9
2016,9,4,10,15,896.0,106.5,1.95,19.5,791.0,868.19,654.85
2016,9,4,10,30,904.0,108.0,2.0,20.0,820.0,902.15,675.7
2016,9,4,10,45,908.5,109.5,2.05,20.5,841.5,929.91,692.3
2016,9,4,11,0,913.0,111.0,2.1,21.0,863.0,954.26,706.66
2016,9,4,11,15,916.0,111.5,2.2,21.0,877.0,972.7,719.09
2016,9,4,11,30,919.0,112.0,2.3,21.0,891.0,987.46,729.26
2016,9,4,11,45,920.0,112.5,2.4,21.5,897.0,996.58,734.45
2016,9,4,12,0,921.0,113.0,2.5,22.0,903.0,1001.87,737.29
2016,9,4,12,15,920.5,113.0,2.6,22.0,901.0,1001.37,737.92
2016,9,4,12,30,920.0,113.0,2.7,22.0,899.0,997.02,736.16
2016,9,4,12,45,923.5,109.5,2.8,22.0,890.0,989.13,732.18
2016,9,4,13,0,927.0,106.0,2.9,22.0,881.0,977.3,725.7
2016,9,4,13,15,923.0,105.0,2.95,22.0,863.5,957.24,713.39
2016,9,4,13,30,919.0,104.0,3.0,22.0,846.0,933.59,698.75
2016,9,4,13,45,911.0,103.5,3.1,22.0,820.0,903.51,680.09
2016,9,4,14,0,903.0,103.0,3.2,22.0,794.0,870.33,659.17
2016,9,4,14,15,894.0,101.5,3.2,21.5,761.5,832.42,635.42
2016,9,4,14,30,885.0,100.0,3.2,21.0,729.0,791.85,609.54
2016,9,4,14,45,872.0,98.5,3.25,21.0,690.0,745.94,578.6
2016,9,4,15,0,859.0,97.0,3.3,21.0,651.0,698.14,544.03
2016,9,4,15,15,843.0,94.5,3.3,20.5,607.0,650.88,509.6
2016,9,4,15,30,827.0,92.0,3.3,20.0,563.0,596.66,469.03
2016,9,4,15,45,804.5,89.0,3.3,20.0,514.5,537.67,422.71
2016,9,4,16,0,782.0,86.0,3.3,20.0,466.0,478.93,375.2
2016,9,4,16,15,752.0,81.5,3.35,19.5,414.5,416.08,323.8
2016,9,4,16,30,722.0,77.0,3.4,19.0,363.0,355.02,272.13
2016,9,4,16,45,676.0,72.5,3.5,18.5,310.0,290.14,216.42
2016,9,4,17,0,630.0,68.0,3.6,18.0,257.0,230.34,164.17
2016,9,4,17,15,565.5,60.5,3.6,17.0,205.0,169.03,112.25
2016,9,4,17,30,501.0,53.0,3.6,16.0,153.0,115.2,69.04
2016,9,4,17,45,391.0,43.0,3.6,15.5,106.5,64.03,34.47
2016,9,4,18,0,281.0,33.0,3.6,15.0,60.0,27.18,16.23
2016,9,4,18,15,140.5,16.5,3.45,14.5,30.0,13.45,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,1.05,11.5,11.5,6.69,0.0
2016,9,5,6,0,142.0,17.0,1.0,12.0,23.0,13.0,0.0
2016,9,5,6,15,268.5,30.0,1.0,12.5,62.0,25.54,15.19
2016,9,5,6,30,395.0,43.0,1.0,13.0,101.0,66.17,36.08
2016,9,5,6,45,476.0,52.0,1.0,13.5,150.0,113.31,69.12
2016,9,5,7,0,557.0,61.0,1.0,14.0,199.0,170.4,114.82
2016,9,5,7,15,609.0,67.5,0.9,14.5,251.0,227.33,163.73
2016,9,5,7,30,661.0,74.0,0.8,15.0,303.0,289.83,217.31
2016,9,5,7,45,699.0,78.5,0.75,16.0,355.0,350.31,268.16
2016,9,5,8,0,737.0,83.0,0.7,17.0,407.0,414.28,319.79
2016,9,5,8,15,763.0,86.5,0.65,17.5,456.5,473.5,366.43
2016,9,5,8,30,789.0,90.0,0.6,18.0,506.0,533.71,411.83
2016,9,5,8,45,809.5,92.5,0.6,19.0,552.5,590.28,452.37
2016,9,5,9,0,830.0,95.0,0.6,20.0,599.0,646.59,491.05
2016,9,5,9,15,844.5,97.5,0.65,20.5,640.0,698.17,526.59
2016,9,5,9,30,859.0,100.0,0.7,21.0,681.0,741.4,555.65
2016,9,5,9,45,877.5,98.0,0.8,21.5,718.5,787.56,585.26
2016,9,5,10,0,896.0,96.0,0.9,22.0,756.0,831.96,613.32
2016,9,5,10,15,903.5,97.5,1.05,22.5,785.0,868.62,636.83
2016,9,5,10,30,911.0,99.0,1.2,23.0,814.0,902.33,658.36
2016,9,5,10,45,915.5,100.5,1.35,23.5,835.5,930.22,676.06
2016,9,5,11,0,920.0,102.0,1.5,24.0,857.0,954.67,691.56
2016,9,5,11,15,923.5,102.5,1.65,24.0,871.0,973.63,704.92
2016,9,5,11,30,927.0,103.0,1.8,24.0,885.0,988.9,716.05
2016,9,5,11,45,926.5,104.0,1.95,24.5,890.5,997.09,721.34
2016,9,5,12,0,926.0,105.0,2.1,25.0,896.0,1001.4,724.26
2016,9,5,12,15,926.0,105.0,2.2,25.0,894.0,1001.3,725.3
2016,9,5,12,30,926.0,105.0,2.3,25.0,892.0,997.31,723.97
2016,9,5,12,45,909.5,112.5,2.4,25.0,878.0,981.41,715.06
2016,9,5,13,0,893.0,120.0,2.5,25.0,864.0,961.95,703.93
2016,9,5,13,15,888.5,119.0,2.55,25.0,846.5,941.89,691.95
2016,9,5,13,30,884.0,118.0,2.6,25.0,829.0,918.4,677.7
2016,9,5,13,45,876.0,117.5,2.7,25.0,803.0,889.04,659.91
2016,9,5,14,0,868.0,117.0,2.8,25.0,777.0,856.69,639.96
2016,9,5,14,15,858.5,115.0,2.8,24.5,744.5,828.15,623.0
2016,9,5,14,30,849.0,113.0,2.8,24.0,712.0,786.93,597.07
2016,9,5,14,45,836.0,110.5,2.85,24.0,673.5,740.34,565.58
2016,9,5,15,0,823.0,108.0,2.9,24.0,635.0,691.97,531.31
2016,9,5,15,15,805.5,105.0,2.85,23.5,591.5,638.7,493.16
2016,9,5,15,30,788.0,102.0,2.8,23.0,548.0,584.64,453.29
2016,9,5,15,45,767.5,97.0,2.8,23.0,500.0,526.53,408.49
2016,9,5,16,0,747.0,92.0,2.8,23.0,452.0,468.58,362.45
2016,9,5,16,15,716.0,87.5,2.7,22.5,401.5,406.87,312.59
2016,9,5,16,30,685.0,83.0,2.6,22.0,351.0,347.04,262.72
2016,9,5,16,45,644.0,76.5,2.55,21.5,299.5,284.52,209.76
2016,9,5,17,0,603.0,70.0,2.5,21.0,248.0,225.91,159.27
2016,9,5,17,15,538.5,62.0,2.45,20.0,197.0,165.68,109.11
2016,9,5,17,30,474.0,54.0,2.4,19.0,146.0,112.99,67.39
2016,9,5,17,45,372.0,42.5,2.35,18.0,101.0,62.7,33.45
2016,9,5,18,0,270.0,31.0,2.3,17.0,56.0,25.52,14.23
2016,9,5,18,15,135.0,15.5,2.3,16.5,28.0,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,76.5,7.5,0.9,12.5,11.0,5.9,0.0
2016,9,6,6,0,153.0,15.0,0.8,13.0,22.0,11.8,0.0
2016,9,6,6,15,283.0,27.5,0.7,13.5,61.0,24.81,14.29
2016,9,6,6,30,413.0,40.0,0.6,14.0,100.0,66.65,35.27
2016,9,6,6,45,493.0,48.5,0.55,15.0,149.0,114.6,68.88
2016,9,6,7,0,573.0,57.0,0.5,16.0,198.0,172.34,114.72
2016,9,6,7,15,624.0,63.0,0.5,16.5,249.5,229.63,163.57
2016,9,6,7,30,675.0,69.0,0.5,17.0,301.0,292.33,216.91
2016,9,6,7,45,711.0,73.5,0.5,18.0,353.0,353.57,267.87
2016,9,6,8,0,747.0,78.0,0.5,19.0,405.0,416.8,318.49
2016,9,6,8,15,773.0,81.5,0.55,19.5,454.5,476.56,365.6
2016,9,6,8,30,799.0,85.0,0.6,20.0,504.0,537.3,411.73
2016,9,6,8,45,817.5,88.0,0.7,21.0,550.0,593.67,452.76
2016,9,6,9,0,836.0,91.0,0.8,22.0,596.0,649.57,492.05
2016,9,6,9,15,850.0,93.5,0.8,23.0,637.0,695.13,521.93
2016,9,6,9,30,864.0,96.0,0.8,24.0,678.0,744.25,552.72
2016,9,6,9,45,872.0,99.5,0.8,25.0,713.0,787.96,577.76
2016,9,6,10,0,880.0,103.0,0.8,26.0,748.0,829.19,600.68
2016,9,6,10,15,888.0,104.5,0.85,26.0,777.0,865.75,623.43
2016,9,6,10,30,896.0,106.0,0.9,26.0,806.0,899.43,644.31
2016,9,6,10,45,901.5,106.5,1.0,26.5,827.5,926.8,660.76
2016,9,6,11,0,907.0,107.0,1.1,27.0,849.0,950.82,675.16
2016,9,6,11,15,910.5,108.0,1.25,27.0,863.0,970.01,688.75
2016,9,6,11,30,914.0,109.0,1.4,27.0,877.0,985.55,700.16
2016,9,6,11,45,915.5,109.0,1.6,27.5,883.0,994.45,706.82
2016,9,6,12,0,917.0,109.0,1.8,28.0,889.0,999.54,711.08
2016,9,6,12,15,916.5,109.0,1.9,28.0,887.0,998.87,711.88
2016,9,6,12,30,916.0,109.0,2.0,28.0,885.0,994.35,710.4
2016,9,6,12,45,909.0,111.5,2.15,28.0,873.5,982.37,704.84
2016,9,6,13,0,902.0,114.0,2.3,28.0,862.0,966.75,696.95
2016,9,6,13,15,897.5,113.0,2.35,28.0,844.0,946.43,685.04
2016,9,6,13,30,893.0,112.0,2.4,28.0,826.0,922.64,670.91
2016,9,6,13,45,888.0,110.0,2.5,28.0,801.0,894.08,654.04
2016,9,6,14,0,883.0,108.0,2.6,28.0,776.0,862.33,634.92
2016,9,6,14,15,873.5,106.5,2.6,27.5,743.5,824.42,611.99
2016,9,6,14,30,864.0,105.0,2.6,27.0,711.0,783.96,587.05
2016,9,6,14,45,853.0,102.0,2.6,27.0,673.0,745.64,561.91
2016,9,6,15,0,842.0,99.0,2.6,27.0,635.0,697.39,528.05
2016,9,6,15,15,825.5,96.0,2.55,26.5,591.0,643.89,490.38
2016,9,6,15,30,809.0,93.0,2.5,26.0,547.0,589.47,450.9
2016,9,6,15,45,788.5,89.0,2.5,26.0,499.0,531.26,406.68
2016,9,6,16,0,768.0,85.0,2.5,26.0,451.0,473.16,361.16
2016,9,6,16,15,737.5,80.5,2.45,25.5,400.0,410.66,311.43
2016,9,6,16,30,707.0,76.0,2.4,25.0,349.0,349.48,261.13
2016,9,6,16,45,666.0,70.0,2.35,24.5,297.0,286.16,208.03
2016,9,6,17,0,625.0,64.0,2.3,24.0,245.0,226.75,157.3
2016,9,6,17,15,560.0,56.5,2.15,23.0,194.0,165.54,106.74
2016,9,6,17,30,495.0,49.0,2.0,22.0,143.0,111.91,64.68
2016,9,6,17,45,392.0,38.5,1.9,21.0,98.0,61.03,30.83
2016,9,6,18,0,289.0,28.0,1.8,20.0,53.0,23.14,11.54
2016,9,6,18,15,144.5,14.0,1.75,19.5,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,145.0,14.0,1.1,16.0,20.0,11.02,0.0
2016,9,7,6,15,272.5,27.0,1.15,16.5,58.5,25.53,11.7
2016,9,7,6,30,400.0,40.0,1.2,17.0,97.0,67.39,35.45
2016,9,7,6,45,479.0,49.5,1.3,18.0,146.0,115.55,69.48
2016,9,7,7,0,558.0,59.0,1.4,19.0,195.0,173.43,115.54
2016,9,7,7,15,610.0,65.5,1.45,19.5,246.5,230.77,164.49
2016,9,7,7,30,662.0,72.0,1.5,20.0,298.0,293.68,218.21
2016,9,7,7,45,698.0,77.5,1.55,21.0,350.0,354.66,269.41
2016,9,7,8,0,734.0,83.0,1.6,22.0,402.0,418.77,321.36
2016,9,7,8,15,760.0,87.0,1.55,22.5,451.5,478.49,368.56
2016,9,7,8,30,786.0,91.0,1.5,23.0,501.0,539.22,414.65
2016,9,7,8,45,805.0,94.0,1.45,24.0,546.5,595.37,454.79
2016,9,7,9,0,824.0,97.0,1.4,25.0,592.0,651.12,492.91
2016,9,7,9,15,838.5,99.5,1.3,25.5,633.0,702.49,527.01
2016,9,7,9,30,853.0,102.0,1.2,26.0,674.0,752.44,558.74
2016,9,7,9,45,865.0,103.5,1.15,27.0,709.5,789.64,579.0
2016,9,7,10,0,877.0,105.0,1.1,28.0,745.0,831.87,602.14
2016,9,7,10,15,884.5,106.5,1.0,28.5,774.0,867.89,621.11
2016,9,7,10,30,892.0,108.0,0.9,29.0,803.0,901.0,637.8
2016,9,7,10,45,897.5,109.0,0.85,29.5,824.0,928.73,651.66
2016,9,7,11,0,903.0,110.0,0.8,30.0,845.0,953.12,663.35
2016,9,7,11,15,906.0,111.0,0.85,30.5,859.0,971.72,673.41
2016,9,7,11,30,909.0,112.0,0.9,31.0,873.0,986.66,681.38
2016,9,7,11,45,910.5,112.0,1.0,31.5,878.5,995.45,686.72
2016,9,7,12,0,912.0,112.0,1.1,32.0,884.0,1000.43,689.9
2016,9,7,12,15,911.5,112.0,1.25,32.0,882.0,999.67,691.95
2016,9,7,12,30,911.0,112.0,1.4,32.0,880.0,995.09,691.69
2016,9,7,12,45,887.5,123.0,1.55,32.0,864.0,975.8,682.38
2016,9,7,13,0,864.0,134.0,1.7,32.0,848.0,953.03,670.85
2016,9,7,13,15,859.0,133.0,1.8,31.5,830.0,946.13,669.86
2016,9,7,13,30,854.0,132.0,1.9,31.0,812.0,921.9,657.73
2016,9,7,13,45,845.5,131.0,2.0,31.0,786.0,891.35,640.23
2016,9,7,14,0,837.0,130.0,2.1,31.0,760.0,857.87,620.64
2016,9,7,14,15,826.5,127.5,2.15,31.0,727.5,818.54,596.53
2016,9,7,14,30,816.0,125.0,2.2,31.0,695.0,776.85,570.57
2016,9,7,14,45,800.5,123.0,2.3,31.0,656.0,729.85,539.92
2016,9,7,15,0,785.0,121.0,2.4,31.0,617.0,681.35,507.12
2016,9,7,15,15,765.5,117.0,2.4,30.5,573.0,627.17,469.89
2016,9,7,15,30,746.0,113.0,2.4,30.0,529.0,574.12,432.27
2016,9,7,15,45,719.0,109.0,2.45,29.5,480.5,514.83,389.03
2016,9,7,16,0,692.0,105.0,2.5,29.0,432.0,456.49,344.97
2016,9,7,16,15,657.5,99.5,2.45,28.0,381.5,394.76,297.29
2016,9,7,16,30,623.0,94.0,2.4,27.0,331.0,335.55,249.9
2016,9,7,16,45,573.0,86.5,2.4,26.5,279.5,272.48,198.16
2016,9,7,17,0,523.0,79.0,2.4,26.0,228.0,214.55,149.9
2016,9,7,17,15,452.5,68.5,2.2,25.0,178.5,155.57,102.24
2016,9,7,17,30,382.0,58.0,2.0,24.0,129.0,102.41,61.19
2016,9,7,17,45,278.0,43.5,1.85,23.0,86.5,55.69,29.81
2016,9,7,18,0,174.0,29.0,1.7,22.0,44.0,22.12,9.8
2016,9,7,18,15,87.0,14.5,1.6,21.5,22.0,11.41,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,1.3,15.0,15.0,10.23,0.0
2016,9,8,6,15,179.5,29.5,1.35,15.5,50.5,25.79,11.81
2016,9,8,6,30,288.0,46.0,1.4,16.0,86.0,62.88,35.62
2016,9,8,6,45,371.0,58.5,1.45,16.5,133.0,106.9,67.43
2016,9,8,7,0,454.0,71.0,1.5,17.0,180.0,164.6,113.59
2016,9,8,7,15,285.5,102.5,1.5,17.0,177.0,168.81,126.34
2016,9,8,7,30,117.0,134.0,1.5,17.0,174.0,154.36,120.91
2016,9,8,7,45,218.5,147.5,1.5,17.5,237.0,220.94,174.32
2016,9,8,8,0,320.0,161.0,1.5,18.0,300.0,293.14,231.9
2016,9,8,8,15,239.0,193.0,1.5,18.5,304.0,301.56,239.01
2016,9,8,8,30,158.0,225.0,1.5,19.0,308.0,290.3,229.71
2016,9,8,8,45,176.5,246.5,1.55,19.5,346.5,330.76,260.91
2016,9,8,9,0,195.0,268.0,1.6,20.0,385.0,372.8,292.5
2016,9,8,9,15,237.5,281.5,1.6,20.5,434.0,425.44,331.8
2016,9,8,9,30,280.0,295.0,1.6,21.0,483.0,496.34,383.44
2016,9,8,9,45,543.5,215.0,1.65,21.5,602.5,655.78,502.05
2016,9,8,10,0,807.0,135.0,1.7,22.0,722.0,817.41,615.2
2016,9,8,10,15,816.0,137.0,1.75,22.0,750.0,853.97,637.68
2016,9,8,10,30,825.0,139.0,1.8,22.0,778.0,887.88,659.58
2016,9,8,10,45,832.5,139.5,1.85,22.5,800.0,916.08,676.37
2016,9,8,11,0,840.0,140.0,1.9,23.0,822.0,941.16,691.11
2016,9,8,11,15,844.0,141.0,1.95,23.0,835.5,960.19,703.29
2016,9,8,11,30,848.0,142.0,2.0,23.0,849.0,975.72,713.36
2016,9,8,11,45,851.5,141.0,2.05,23.5,855.0,985.12,718.21
2016,9,8,12,0,855.0,140.0,2.1,24.0,861.0,990.84,720.85
2016,9,8,12,15,854.5,140.0,2.15,24.0,859.0,990.0,720.83
2016,9,8,12,30,854.0,140.0,2.2,24.0,857.0,985.41,718.59
2016,9,8,12,45,851.0,139.5,2.25,24.0,846.5,974.22,712.21
2016,9,8,13,0,848.0,139.0,2.3,24.0,836.0,959.42,703.61
2016,9,8,13,15,843.0,138.0,2.3,24.0,818.0,938.74,690.74
2016,9,8,13,30,838.0,137.0,2.3,24.0,800.0,914.7,675.76
2016,9,8,13,45,833.0,133.5,2.35,24.0,775.0,884.94,657.42
2016,9,8,14,0,828.0,130.0,2.4,24.0,750.0,852.12,636.94
2016,9,8,14,15,817.5,128.0,2.4,23.5,717.5,813.47,613.13
2016,9,8,14,30,807.0,126.0,2.4,23.0,685.0,772.47,587.42
2016,9,8,14,45,796.0,121.5,2.45,23.0,647.5,726.56,556.09
2016,9,8,15,0,785.0,117.0,2.5,23.0,610.0,678.85,522.46
2016,9,8,15,15,766.0,113.5,2.5,22.5,566.0,625.4,484.4
2016,9,8,15,30,747.0,110.0,2.5,22.0,522.0,572.92,445.86
2016,9,8,15,45,725.5,104.5,2.55,22.0,475.0,515.04,401.41
2016,9,8,16,0,704.0,99.0,2.6,22.0,428.0,457.59,355.88
2016,9,8,16,15,670.0,93.5,2.55,21.5,377.5,395.43,305.76
2016,9,8,16,30,636.0,88.0,2.5,21.0,327.0,335.73,256.08
2016,9,8,16,45,592.5,80.0,2.5,20.5,276.5,273.54,203.44
2016,9,8,17,0,549.0,72.0,2.5,20.0,226.0,215.71,153.64
2016,9,8,17,15,480.0,62.5,2.45,19.0,176.5,156.3,104.2
2016,9,8,17,30,411.0,53.0,2.4,18.0,127.0,105.13,63.62
2016,9,8,17,45,308.0,39.5,2.35,17.5,84.5,56.87,30.3
2016,9,8,18,0,205.0,26.0,2.3,17.0,42.0,20.23,7.61
2016,9,8,18,15,102.5,13.0,2.35,16.5,21.0,10.23,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.5,1.45,12.5,8.0,0.0,0.0
2016,9,9,6,0,99.0,13.0,1.5,13.0,16.0,10.23,0.0
2016,9,9,6,15,227.5,27.0,1.5,13.5,53.0,27.13,11.61
2016,9,9,6,30,356.0,41.0,1.5,14.0,90.0,67.99,37.26
2016,9,9,6,45,441.5,51.0,1.5,14.5,138.0,115.37,71.87
2016,9,9,7,0,527.0,61.0,1.5,15.0,186.0,173.33,118.9
2016,9,9,7,15,263.5,70.5,1.4,15.5,133.0,141.67,105.49
2016,9,9,7,30,0.0,80.0,1.3,16.0,80.0,61.74,46.83
2016,9,9,7,45,1.0,110.0,1.2,16.5,110.5,86.21,67.25
2016,9,9,8,0,2.0,140.0,1.1,17.0,141.0,111.27,87.61
2016,9,9,8,15,7.0,159.0,1.05,17.5,162.5,129.57,102.1
2016,9,9,8,30,12.0,178.0,1.0,18.0,184.0,148.53,116.95
2016,9,9,8,45,73.0,223.0,0.95,19.0,266.0,235.4,185.89
2016,9,9,9,0,134.0,268.0,0.9,20.0,348.0,334.06,261.02
2016,9,9,9,15,489.0,185.0,0.9,20.5,505.5,541.78,419.06
2016,9,9,9,30,844.0,102.0,0.9,21.0,663.0,752.12,568.06
