Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,45,666.0,180.5,0.95,21.5,638.0,729.14,546.08
2016,9,9,10,0,488.0,259.0,1.0,22.0,613.0,676.58,506.09
2016,9,9,10,15,548.0,250.0,1.05,22.5,662.0,737.35,548.27
2016,9,9,10,30,608.0,241.0,1.1,23.0,711.0,804.83,592.68
2016,9,9,10,45,752.5,175.5,1.2,23.5,773.0,889.97,649.63
2016,9,9,11,0,897.0,110.0,1.3,24.0,835.0,953.43,688.85
2016,9,9,11,15,900.5,110.5,1.4,24.5,848.5,971.77,699.34
2016,9,9,11,30,904.0,111.0,1.5,25.0,862.0,986.48,708.15
2016,9,9,11,45,907.0,110.5,1.65,25.5,868.5,996.0,714.49
2016,9,9,12,0,910.0,110.0,1.8,26.0,875.0,1001.75,718.52
2016,9,9,12,15,909.5,110.0,1.9,26.0,872.5,1000.81,719.16
2016,9,9,12,30,909.0,110.0,2.0,26.0,870.0,996.04,717.53
2016,9,9,12,45,892.0,117.5,2.1,26.0,855.5,979.32,708.35
2016,9,9,13,0,875.0,125.0,2.2,26.0,841.0,959.1,697.0
2016,9,9,13,15,870.5,124.0,2.25,26.0,823.0,938.91,685.15
2016,9,9,13,30,866.0,123.0,2.3,26.0,805.0,915.36,671.09
2016,9,9,13,45,860.5,120.5,2.4,26.0,779.5,886.22,653.73
2016,9,9,14,0,855.0,118.0,2.5,26.0,754.0,864.41,641.17
2016,9,9,14,15,844.5,116.0,2.55,25.5,721.5,824.86,617.27
2016,9,9,14,30,834.0,114.0,2.6,25.0,689.0,782.9,591.46
2016,9,9,14,45,821.5,111.0,2.65,25.0,650.5,736.28,560.34
2016,9,9,15,0,809.0,108.0,2.7,25.0,612.0,687.92,526.36
2016,9,9,15,15,790.5,104.5,2.7,24.5,568.0,633.69,487.97
2016,9,9,15,30,772.0,101.0,2.7,24.0,524.0,578.82,447.91
2016,9,9,15,45,748.0,97.0,2.75,23.5,476.0,520.14,403.79
2016,9,9,16,0,724.0,93.0,2.8,23.0,428.0,462.53,358.86
2016,9,9,16,15,690.0,87.5,2.85,22.0,377.0,399.26,308.65
2016,9,9,16,30,656.0,82.0,2.9,21.0,326.0,338.45,258.52
2016,9,9,16,45,607.5,75.5,2.95,20.5,274.5,274.88,204.57
2016,9,9,17,0,559.0,69.0,3.0,20.0,223.0,216.2,153.94
2016,9,9,17,15,486.5,60.0,2.95,19.0,173.5,155.88,103.64
2016,9,9,17,30,414.0,51.0,2.9,18.0,124.0,104.22,62.67
2016,9,9,17,45,301.0,38.0,2.9,17.5,81.5,55.44,29.14
2016,9,9,18,0,188.0,25.0,2.9,17.0,39.0,19.55,5.58
2016,9,9,18,15,94.0,12.5,2.8,16.5,19.5,9.83,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,8.65,0.0
2016,9,10,6,15,163.5,28.0,2.15,13.5,47.0,26.05,10.7
2016,9,10,6,30,276.0,45.0,2.2,14.0,81.0,63.77,36.51
2016,9,10,6,45,358.0,57.5,2.25,14.5,127.0,107.47,68.98
2016,9,10,7,0,440.0,70.0,2.3,15.0,173.0,164.7,115.6
2016,9,10,7,15,220.0,82.0,2.25,15.5,133.5,135.46,102.01
2016,9,10,7,30,0.0,94.0,2.2,16.0,94.0,73.08,56.42
2016,9,10,7,45,0.0,110.0,2.2,16.5,110.0,85.92,67.04
2016,9,10,8,0,0.0,126.0,2.2,17.0,126.0,98.87,77.47
2016,9,10,8,15,24.0,166.5,2.1,17.5,178.5,144.79,114.93
2016,9,10,8,30,48.0,207.0,2.0,18.0,231.0,203.59,162.11
2016,9,10,8,45,175.5,227.5,1.95,18.5,329.5,314.93,251.02
2016,9,10,9,0,303.0,248.0,1.9,19.0,428.0,441.38,348.42
2016,9,10,9,15,538.5,188.0,1.9,19.5,534.0,581.94,455.21
2016,9,10,9,30,774.0,128.0,1.9,20.0,640.0,729.07,562.55
2016,9,10,9,45,786.5,130.5,1.95,20.5,674.5,772.95,590.85
2016,9,10,10,0,799.0,133.0,2.0,21.0,709.0,814.88,617.59
2016,9,10,10,15,687.0,192.5,2.05,21.5,701.5,810.9,611.89
2016,9,10,10,30,575.0,252.0,2.1,22.0,694.0,783.22,589.14
2016,9,10,10,45,702.5,196.0,2.2,22.5,751.0,868.03,649.12
2016,9,10,11,0,830.0,140.0,2.3,23.0,808.0,937.65,693.75
2016,9,10,11,15,833.5,141.0,2.35,23.0,821.5,955.92,705.08
2016,9,10,11,30,837.0,142.0,2.4,23.0,835.0,970.72,714.72
2016,9,10,11,45,838.5,142.5,2.45,23.0,840.5,979.5,720.57
2016,9,10,12,0,840.0,143.0,2.5,23.0,846.0,984.63,724.21
2016,9,10,12,15,839.5,143.0,2.55,23.0,843.0,983.61,724.01
2016,9,10,12,30,839.0,143.0,2.6,23.0,840.0,978.91,721.56
2016,9,10,12,45,832.5,144.0,2.65,23.5,828.5,965.85,712.37
2016,9,10,13,0,826.0,145.0,2.7,24.0,817.0,949.29,701.05
2016,9,10,13,15,820.5,144.0,2.7,23.5,799.0,928.28,689.15
2016,9,10,13,30,815.0,143.0,2.7,23.0,781.0,904.02,675.09
2016,9,10,13,45,807.5,140.5,2.75,23.0,755.5,873.41,655.78
2016,9,10,14,0,800.0,138.0,2.8,23.0,730.0,839.97,634.45
2016,9,10,14,15,788.5,135.5,2.8,23.0,697.5,800.62,608.55
2016,9,10,14,30,777.0,133.0,2.8,23.0,665.0,759.1,580.91
2016,9,10,14,45,762.5,129.5,2.85,23.0,627.0,712.48,548.37
2016,9,10,15,0,748.0,126.0,2.9,23.0,589.0,667.5,516.19
2016,9,10,15,15,728.0,122.0,2.9,22.5,545.5,613.86,477.68
2016,9,10,15,30,708.0,118.0,2.9,22.0,502.0,559.92,437.82
2016,9,10,15,45,682.0,112.5,2.9,21.5,455.0,501.24,393.11
2016,9,10,16,0,656.0,107.0,2.9,21.0,408.0,443.56,347.71
2016,9,10,16,15,620.0,100.5,2.9,20.5,358.0,381.9,297.79
2016,9,10,16,30,584.0,94.0,2.9,20.0,308.0,323.05,248.64
2016,9,10,16,45,534.5,85.5,2.9,19.5,258.0,261.26,196.29
2016,9,10,17,0,485.0,77.0,2.9,19.0,208.0,204.65,147.63
2016,9,10,17,15,412.5,66.0,2.85,18.0,160.0,143.85,97.14
2016,9,10,17,30,340.0,55.0,2.8,17.0,112.0,95.63,58.92
2016,9,10,17,45,237.5,39.0,2.75,16.5,72.0,50.26,26.95
2016,9,10,18,0,135.0,23.0,2.7,16.0,32.0,17.94,2.56
2016,9,10,18,15,67.5,11.5,2.65,15.5,16.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.6,13.0,10.0,7.87,0.0
2016,9,11,6,15,105.0,28.5,2.7,13.5,42.5,25.15,10.04
2016,9,11,6,30,210.0,47.0,2.8,14.0,75.0,60.75,36.33
2016,9,11,6,45,286.5,63.0,2.9,14.5,119.0,102.72,68.15
2016,9,11,7,0,363.0,79.0,3.0,15.0,163.0,154.37,110.3
2016,9,11,7,15,181.5,90.5,2.95,15.0,132.5,133.44,101.91
2016,9,11,7,30,0.0,102.0,2.9,15.0,102.0,79.72,62.29
2016,9,11,7,45,7.5,126.5,2.85,15.5,129.5,102.72,81.36
2016,9,11,8,0,15.0,151.0,2.8,16.0,157.0,126.85,101.07
2016,9,11,8,15,13.0,162.5,2.75,16.5,168.5,136.03,108.19
2016,9,11,8,30,11.0,174.0,2.7,17.0,180.0,145.04,115.03
2016,9,11,8,45,30.0,208.5,2.65,17.5,226.0,196.87,156.77
2016,9,11,9,0,49.0,243.0,2.6,18.0,272.0,243.18,193.26
2016,9,11,9,15,52.0,262.0,2.55,18.5,295.0,265.52,210.01
2016,9,11,9,30,55.0,281.0,2.5,19.0,318.0,288.17,226.84
2016,9,11,9,45,191.5,297.5,2.5,19.5,434.0,430.63,338.43
2016,9,11,10,0,328.0,314.0,2.5,20.0,550.0,584.9,453.58
2016,9,11,10,15,377.5,310.5,2.5,20.0,592.0,636.18,490.42
2016,9,11,10,30,427.0,307.0,2.5,20.0,634.0,706.78,540.75
2016,9,11,10,45,455.0,304.0,2.55,20.5,661.0,742.31,564.67
2016,9,11,11,0,483.0,301.0,2.6,21.0,688.0,776.76,587.85
2016,9,11,11,15,441.0,325.5,2.65,21.0,683.5,769.6,581.34
2016,9,11,11,30,399.0,350.0,2.7,21.0,679.0,740.48,560.26
2016,9,11,11,45,371.0,364.0,2.75,21.5,671.5,731.2,552.18
2016,9,11,12,0,343.0,378.0,2.8,22.0,664.0,719.74,542.48
2016,9,11,12,15,353.5,368.5,2.85,21.5,662.0,720.06,544.52
2016,9,11,12,30,364.0,359.0,2.9,21.0,660.0,718.5,545.22
2016,9,11,12,45,270.0,374.5,3.0,21.0,596.5,640.36,487.87
2016,9,11,13,0,176.0,390.0,3.1,21.0,533.0,541.89,415.23
2016,9,11,13,15,172.0,384.0,3.15,21.0,521.0,528.33,406.14
2016,9,11,13,30,168.0,378.0,3.2,21.0,509.0,514.11,396.1
2016,9,11,13,45,171.0,363.0,3.3,21.0,492.5,496.52,383.96
2016,9,11,14,0,174.0,348.0,3.4,21.0,476.0,478.12,371.14
2016,9,11,14,15,246.0,321.5,3.45,20.5,494.0,521.15,406.34
2016,9,11,14,30,318.0,295.0,3.5,20.0,512.0,540.28,423.43
2016,9,11,14,45,316.5,277.5,3.55,19.5,482.5,507.44,400.05
2016,9,11,15,0,315.0,260.0,3.6,19.0,453.0,473.79,375.82
2016,9,11,15,15,224.0,249.5,3.6,18.5,382.0,374.97,299.34
2016,9,11,15,30,133.0,239.0,3.6,18.0,311.0,298.4,238.83
2016,9,11,15,45,134.0,215.0,3.65,18.0,282.0,268.5,215.36
2016,9,11,16,0,135.0,191.0,3.7,18.0,253.0,238.46,191.18
2016,9,11,16,15,130.5,168.5,3.7,17.5,222.0,207.27,165.87
2016,9,11,16,30,126.0,146.0,3.7,17.0,191.0,176.62,140.43
2016,9,11,16,45,112.5,124.5,3.7,16.5,160.0,144.59,113.49
2016,9,11,17,0,99.0,103.0,3.7,16.0,129.0,114.32,87.7
2016,9,11,17,15,238.5,76.5,3.65,15.5,120.5,115.09,81.47
2016,9,11,17,30,378.0,50.0,3.6,15.0,112.0,99.34,60.74
2016,9,11,17,45,267.0,36.0,3.55,14.5,72.0,50.19,25.83
2016,9,11,18,0,156.0,22.0,3.5,14.0,32.0,17.43,0.0
2016,9,11,18,15,78.0,11.0,3.4,13.5,16.0,8.65,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,21.0,6.0,3.1,12.0,6.5,0.0,0.0
2016,9,12,6,0,42.0,12.0,3.2,12.0,13.0,9.44,0.0
2016,9,12,6,15,176.5,28.0,3.3,12.5,48.0,28.07,10.1
2016,9,12,6,30,311.0,44.0,3.4,13.0,83.0,68.94,38.98
2016,9,12,6,45,405.5,54.5,3.5,13.5,131.0,118.37,76.26
2016,9,12,7,0,500.0,65.0,3.6,14.0,179.0,177.54,124.9
2016,9,12,7,15,281.5,96.0,3.55,14.0,163.0,167.69,128.1
2016,9,12,7,30,63.0,127.0,3.5,14.0,147.0,127.15,101.34
2016,9,12,7,45,45.0,142.0,3.5,14.5,158.0,136.83,109.92
2016,9,12,8,0,27.0,157.0,3.5,15.0,169.0,144.45,116.14
2016,9,12,8,15,32.5,178.0,3.45,15.5,194.0,167.72,134.98
2016,9,12,8,30,38.0,199.0,3.4,16.0,219.0,191.77,154.15
2016,9,12,8,45,133.0,228.5,3.35,16.5,305.5,292.0,235.6
2016,9,12,9,0,228.0,258.0,3.3,17.0,392.0,390.94,313.96
2016,9,12,9,15,161.0,277.5,3.3,17.0,375.5,373.26,298.25
2016,9,12,9,30,94.0,297.0,3.3,17.0,359.0,333.98,265.77
2016,9,12,9,45,338.5,259.5,3.3,17.5,499.0,528.2,419.96
2016,9,12,10,0,583.0,222.0,3.3,18.0,639.0,726.74,568.97
2016,9,12,10,15,519.5,257.5,3.3,18.0,639.5,727.4,565.97
2016,9,12,10,30,456.0,293.0,3.3,18.0,640.0,721.68,559.63
2016,9,12,10,45,493.0,289.0,3.35,18.5,674.0,764.99,590.21
2016,9,12,11,0,530.0,285.0,3.4,19.0,708.0,807.47,619.48
2016,9,12,11,15,427.5,331.0,3.45,19.0,676.0,764.01,585.52
2016,9,12,11,30,325.0,377.0,3.5,19.0,644.0,698.59,536.37
2016,9,12,11,45,329.5,376.0,3.6,19.0,648.0,705.03,541.78
2016,9,12,12,0,334.0,375.0,3.7,19.0,652.0,709.8,545.59
2016,9,12,12,15,334.5,373.5,3.75,19.0,650.5,708.45,544.82
2016,9,12,12,30,335.0,372.0,3.8,19.0,649.0,705.34,542.9
2016,9,12,12,45,178.5,334.0,3.85,19.0,481.5,492.33,383.8
2016,9,12,13,0,22.0,296.0,3.9,19.0,314.0,264.4,205.88
2016,9,12,13,15,21.5,290.0,3.9,18.5,307.5,258.25,202.16
2016,9,12,13,30,21.0,284.0,3.9,18.0,301.0,252.07,197.89
2016,9,12,13,45,18.5,268.5,3.95,18.0,283.0,235.68,185.18
2016,9,12,14,0,16.0,253.0,4.0,18.0,265.0,219.48,172.58
2016,9,12,14,15,21.0,255.0,4.0,17.5,269.5,224.97,177.75
2016,9,12,14,30,26.0,257.0,4.0,17.0,274.0,230.13,182.65
2016,9,12,14,45,25.0,242.5,4.0,17.0,258.5,215.84,171.55
2016,9,12,15,0,24.0,228.0,4.0,17.0,243.0,201.66,160.51
2016,9,12,15,15,12.5,194.0,3.95,16.5,202.0,163.82,130.24
2016,9,12,15,30,1.0,160.0,3.9,16.0,161.0,127.54,100.87
2016,9,12,15,45,0.5,138.5,3.85,16.0,139.0,109.39,86.19
2016,9,12,16,0,0.0,117.0,3.8,16.0,117.0,91.5,71.56
2016,9,12,16,15,0.0,79.5,3.75,15.5,79.5,61.18,46.39
2016,9,12,16,30,0.0,42.0,3.7,15.0,42.0,32.08,21.83
2016,9,12,16,45,0.0,35.0,3.65,14.5,35.0,26.7,17.3
2016,9,12,17,0,0.0,28.0,3.6,14.0,28.0,21.32,12.69
2016,9,12,17,15,0.0,21.5,3.5,13.5,21.5,16.35,8.35
2016,9,12,17,30,0.0,15.0,3.4,13.0,15.0,11.39,3.97
2016,9,12,17,45,0.0,9.5,3.35,12.5,9.5,7.2,0.13
2016,9,12,18,0,0.0,4.0,3.3,12.0,4.0,3.02,0.0
2016,9,12,18,15,0.0,2.0,3.25,12.0,2.0,1.57,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,5.0,1.75,13.0,5.0,0.0,0.0
2016,9,13,6,0,0.0,10.0,1.8,13.0,10.0,7.87,0.0
2016,9,13,6,15,132.5,27.0,1.85,13.5,44.0,26.66,8.75
2016,9,13,6,30,265.0,44.0,1.9,14.0,78.0,65.94,37.93
2016,9,13,6,45,347.0,58.0,1.95,14.5,123.5,111.11,72.39
2016,9,13,7,0,429.0,72.0,2.0,15.0,169.0,166.56,117.94
2016,9,13,7,15,488.5,82.0,1.95,15.0,219.5,225.87,169.2
2016,9,13,7,30,548.0,92.0,1.9,15.0,270.0,288.79,223.58
2016,9,13,7,45,590.0,99.5,1.85,15.5,320.5,348.68,274.61
2016,9,13,8,0,632.0,107.0,1.8,16.0,371.0,412.33,327.13
2016,9,13,8,15,662.5,112.5,1.75,16.5,419.5,471.5,374.54
2016,9,13,8,30,693.0,118.0,1.7,17.0,468.0,532.36,421.52
2016,9,13,8,45,717.5,122.0,1.7,17.5,513.5,589.31,464.2
2016,9,13,9,0,742.0,126.0,1.7,18.0,559.0,646.58,505.74
2016,9,13,9,15,452.0,214.0,1.75,18.0,483.5,552.09,432.57
2016,9,13,9,30,162.0,302.0,1.8,18.0,408.0,407.0,319.15
2016,9,13,9,45,140.0,318.0,1.85,18.5,413.5,412.51,322.65
2016,9,13,10,0,118.0,334.0,1.9,19.0,419.0,416.01,323.66
2016,9,13,10,15,117.0,348.5,1.9,19.0,435.5,434.32,336.82
2016,9,13,10,30,116.0,363.0,1.9,19.0,452.0,452.18,349.47
2016,9,13,10,45,298.5,330.0,1.9,19.5,566.0,610.1,468.47
2016,9,13,11,0,481.0,297.0,1.9,20.0,680.0,775.47,585.91
2016,9,13,11,15,479.0,304.5,1.85,20.0,691.0,790.01,593.39
2016,9,13,11,30,477.0,312.0,1.8,20.0,702.0,802.13,600.64
2016,9,13,11,45,486.0,309.0,1.8,20.5,708.5,812.41,606.43
2016,9,13,12,0,495.0,306.0,1.8,21.0,715.0,820.26,610.63
2016,9,13,12,15,494.5,305.0,1.75,21.0,712.5,818.26,608.76
2016,9,13,12,30,494.0,304.0,1.7,21.0,710.0,813.73,605.36
2016,9,13,12,45,495.0,299.0,1.7,21.5,701.0,804.28,598.19
2016,9,13,13,0,496.0,294.0,1.7,22.0,692.0,792.35,589.47
2016,9,13,13,15,494.5,287.0,1.7,22.0,676.0,773.75,577.44
2016,9,13,13,30,493.0,280.0,1.7,22.0,660.0,752.9,563.89
2016,9,13,13,45,672.5,198.5,1.7,22.0,698.5,824.61,617.52
2016,9,13,14,0,852.0,117.0,1.7,22.0,737.0,867.74,647.4
2016,9,13,14,15,841.0,115.0,1.7,22.0,703.5,827.44,620.9
2016,9,13,14,30,830.0,113.0,1.7,22.0,670.0,784.78,593.43
2016,9,13,14,45,818.0,109.5,1.7,22.0,631.5,737.75,562.36
2016,9,13,15,0,806.0,106.0,1.7,22.0,593.0,688.96,528.25
2016,9,13,15,15,786.5,102.5,1.7,21.5,548.5,633.8,489.56
2016,9,13,15,30,767.0,99.0,1.7,21.0,504.0,578.13,449.25
2016,9,13,15,45,741.5,94.5,1.75,21.0,456.0,518.97,404.31
2016,9,13,16,0,716.0,90.0,1.8,21.0,408.0,459.38,357.51
2016,9,13,16,15,680.0,85.0,1.8,20.5,357.0,395.84,306.6
2016,9,13,16,30,644.0,80.0,1.8,20.0,306.0,335.01,256.09
2016,9,13,16,45,591.0,73.0,1.85,20.0,254.5,269.9,200.83
2016,9,13,17,0,538.0,66.0,1.9,20.0,203.0,210.3,149.44
2016,9,13,17,15,461.0,56.5,1.8,19.0,154.5,149.65,99.11
2016,9,13,17,30,384.0,47.0,1.7,18.0,106.0,98.3,58.48
2016,9,13,17,45,262.0,33.0,1.6,17.5,66.0,49.72,24.41
2016,9,13,18,0,140.0,19.0,1.5,17.0,26.0,15.32,0.0
2016,9,13,18,15,70.0,9.5,1.5,16.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.0,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,30.0,7.0,0.8,13.0,8.0,5.51,0.0
2016,9,14,6,15,131.0,25.5,0.85,13.5,40.0,26.12,7.29
2016,9,14,6,30,232.0,44.0,0.9,14.0,72.0,63.95,37.4
2016,9,14,6,45,315.5,59.0,0.95,14.5,117.5,108.43,71.44
2016,9,14,7,0,399.0,74.0,1.0,15.0,163.0,163.44,116.32
2016,9,14,7,15,457.5,85.0,1.0,15.5,212.5,217.88,162.83
2016,9,14,7,30,516.0,96.0,1.0,16.0,262.0,278.97,214.63
2016,9,14,7,45,560.0,103.5,1.0,16.5,312.0,342.46,267.55
2016,9,14,8,0,604.0,111.0,1.0,17.0,362.0,405.57,318.65
2016,9,14,8,15,635.0,117.5,1.0,17.5,410.5,464.6,365.06
2016,9,14,8,30,666.0,124.0,1.0,18.0,459.0,525.43,411.17
2016,9,14,8,45,692.0,128.5,1.0,18.5,504.5,582.65,453.05
2016,9,14,9,0,718.0,133.0,1.0,19.0,550.0,640.38,493.92
2016,9,14,9,15,736.0,136.5,1.05,19.5,590.0,691.53,529.36
2016,9,14,9,30,754.0,140.0,1.1,20.0,630.0,741.79,563.33
2016,9,14,9,45,815.0,120.5,1.15,20.5,675.5,797.42,600.0
2016,9,14,10,0,876.0,101.0,1.2,21.0,721.0,848.22,631.76
2016,9,14,10,15,884.0,102.0,1.2,21.0,749.5,883.86,653.66
2016,9,14,10,30,892.0,103.0,1.2,21.0,778.0,916.6,673.69
2016,9,14,10,45,899.0,103.5,1.3,21.5,799.5,944.82,690.99
2016,9,14,11,0,906.0,104.0,1.4,22.0,821.0,969.74,706.18
2016,9,14,11,15,909.5,104.5,1.45,22.0,834.5,987.86,717.69
2016,9,14,11,30,913.0,105.0,1.5,22.0,848.0,1002.32,727.05
2016,9,14,11,45,916.0,105.0,1.6,22.5,853.5,1012.01,732.89
2016,9,14,12,0,919.0,105.0,1.7,23.0,859.0,1017.89,736.44
2016,9,14,12,15,918.5,104.5,1.75,23.0,856.5,1015.95,735.89
2016,9,14,12,30,918.0,104.0,1.8,23.0,854.0,1010.14,733.08
2016,9,14,12,45,908.5,107.5,1.85,23.5,841.0,996.0,723.68
2016,9,14,13,0,899.0,111.0,1.9,24.0,828.0,978.25,712.13
2016,9,14,13,15,894.0,110.0,1.95,24.0,809.5,956.65,699.55
2016,9,14,13,30,889.0,109.0,2.0,24.0,791.0,931.62,684.74
2016,9,14,13,45,884.0,107.0,2.05,24.0,765.0,902.26,667.05
2016,9,14,14,0,879.0,105.0,2.1,24.0,739.0,869.76,647.15
2016,9,14,14,15,869.0,103.0,2.1,23.5,706.0,830.17,623.08
2016,9,14,14,30,859.0,101.0,2.1,23.0,673.0,788.12,597.04
2016,9,14,14,45,847.0,98.0,2.15,23.0,634.5,748.57,571.59
2016,9,14,15,0,835.0,95.0,2.2,23.0,596.0,699.07,537.32
2016,9,14,15,15,816.5,92.0,2.2,22.5,551.5,643.76,498.29
2016,9,14,15,30,798.0,89.0,2.2,22.0,507.0,587.8,457.49
2016,9,14,15,45,775.0,84.5,2.2,22.0,458.5,527.49,411.21
2016,9,14,16,0,752.0,80.0,2.2,22.0,410.0,467.66,363.77
2016,9,14,16,15,717.5,75.5,2.15,21.5,359.0,403.56,312.05
2016,9,14,16,30,683.0,71.0,2.1,21.0,308.0,341.86,260.48
2016,9,14,16,45,634.5,64.5,2.1,20.5,256.0,276.46,204.93
2016,9,14,17,0,586.0,58.0,2.1,20.0,204.0,216.01,152.55
2016,9,14,17,15,507.5,50.0,2.0,19.5,154.5,153.53,100.14
2016,9,14,17,30,429.0,42.0,1.9,19.0,105.0,100.45,57.9
2016,9,14,17,45,300.0,29.5,1.8,18.5,65.0,49.73,22.46
2016,9,14,18,0,171.0,17.0,1.7,18.0,25.0,15.06,0.0
2016,9,14,18,15,85.5,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,196.5,17.0,1.55,13.5,40.5,23.51,3.58
2016,9,15,6,30,393.0,34.0,1.6,14.0,81.0,75.42,39.91
2016,9,15,6,45,481.5,42.5,1.65,14.5,129.0,126.05,78.9
2016,9,15,7,0,570.0,51.0,1.7,15.0,177.0,187.55,130.18
2016,9,15,7,15,421.5,84.5,1.6,15.5,191.0,208.95,157.22
2016,9,15,7,30,273.0,118.0,1.5,16.0,205.0,207.8,162.76
2016,9,15,7,45,290.5,136.0,1.45,16.5,243.0,249.46,198.12
2016,9,15,8,0,308.0,154.0,1.4,17.0,281.0,292.85,233.75
2016,9,15,8,15,374.5,162.0,1.3,17.5,335.5,365.36,290.96
2016,9,15,8,30,441.0,170.0,1.2,18.0,390.0,434.47,343.87
2016,9,15,8,45,438.5,190.0,1.15,18.5,426.0,477.05,374.92
2016,9,15,9,0,436.0,210.0,1.1,19.0,462.0,518.27,404.06
2016,9,15,9,15,656.0,149.5,1.1,19.5,558.5,649.59,500.97
2016,9,15,9,30,876.0,89.0,1.1,20.0,655.0,773.88,586.97
2016,9,15,9,45,889.5,89.5,1.15,20.5,690.5,819.15,614.4
2016,9,15,10,0,903.0,90.0,1.2,21.0,726.0,862.24,640.94
2016,9,15,10,15,910.5,91.0,1.25,21.5,754.5,898.22,662.52
2016,9,15,10,30,918.0,92.0,1.3,22.0,783.0,931.18,682.03
2016,9,15,10,45,747.5,177.5,1.4,22.5,750.0,904.07,663.37
2016,9,15,11,0,577.0,263.0,1.5,23.0,717.0,836.84,616.25
2016,9,15,11,15,755.5,179.0,1.6,23.0,784.0,942.02,689.38
2016,9,15,11,30,934.0,95.0,1.7,23.0,851.0,1014.66,735.75
2016,9,15,11,45,935.0,95.5,1.85,23.5,856.0,1023.0,740.59
2016,9,15,12,0,936.0,96.0,2.0,24.0,861.0,1027.42,743.73
2016,9,15,12,15,935.5,96.0,2.1,24.0,858.5,1025.89,743.99
2016,9,15,12,30,935.0,96.0,2.2,24.0,856.0,1020.42,741.89
2016,9,15,12,45,919.0,103.0,2.3,24.0,841.5,1003.51,732.51
2016,9,15,13,0,903.0,110.0,2.4,24.0,827.0,983.02,720.9
2016,9,15,13,15,898.5,109.0,2.45,24.0,808.0,961.7,708.25
2016,9,15,13,30,894.0,108.0,2.5,24.0,789.0,936.92,693.31
2016,9,15,13,45,886.0,106.5,2.55,24.0,762.5,905.2,673.71
2016,9,15,14,0,878.0,105.0,2.6,24.0,736.0,870.49,652.01
2016,9,15,14,15,868.0,103.5,2.65,23.5,702.5,831.34,628.3
2016,9,15,14,30,858.0,102.0,2.7,23.0,669.0,797.96,608.26
2016,9,15,14,45,843.5,99.5,2.75,23.0,629.5,748.88,575.65
2016,9,15,15,0,829.0,97.0,2.8,23.0,590.0,698.18,540.07
2016,9,15,15,15,810.0,94.0,2.8,22.5,545.5,642.7,500.46
2016,9,15,15,30,791.0,91.0,2.8,22.0,501.0,586.62,459.13
2016,9,15,15,45,765.0,87.0,2.8,22.0,452.0,525.39,411.71
2016,9,15,16,0,739.0,83.0,2.8,22.0,403.0,464.96,363.42
2016,9,15,16,15,702.5,78.0,2.8,21.5,352.0,400.39,311.08
2016,9,15,16,30,666.0,73.0,2.8,21.0,301.0,338.07,258.82
2016,9,15,16,45,613.0,66.5,2.85,20.5,249.0,272.11,202.64
2016,9,15,17,0,560.0,60.0,2.9,20.0,197.0,211.65,150.23
2016,9,15,17,15,477.0,51.0,2.85,19.0,148.0,148.86,97.85
2016,9,15,17,30,394.0,42.0,2.8,18.0,99.0,96.11,55.98
2016,9,15,17,45,258.5,29.0,2.8,17.5,60.0,46.68,20.78
2016,9,15,18,0,123.0,16.0,2.8,17.0,21.0,13.3,0.0
2016,9,15,18,15,61.5,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,17.0,0.7,13.5,38.0,23.82,2.55
2016,9,16,6,30,367.0,34.0,0.6,14.0,76.0,74.35,39.8
2016,9,16,6,45,459.0,43.0,0.55,14.5,124.0,124.7,78.57
2016,9,16,7,0,551.0,52.0,0.5,15.0,172.0,186.41,129.4
2016,9,16,7,15,608.0,58.0,0.4,15.5,223.0,245.86,180.64
2016,9,16,7,30,665.0,64.0,0.3,16.0,274.0,311.44,235.99
2016,9,16,7,45,397.0,118.0,0.25,16.5,249.5,287.66,224.19
2016,9,16,8,0,129.0,172.0,0.2,17.0,225.0,217.55,171.72
2016,9,16,8,15,134.5,193.0,0.15,17.5,254.5,248.1,196.02
2016,9,16,8,30,140.0,214.0,0.1,18.0,284.0,279.17,219.35
2016,9,16,8,45,487.5,150.5,0.1,19.0,425.5,472.45,366.69
2016,9,16,9,0,835.0,87.0,0.1,20.0,567.0,676.1,510.22
2016,9,16,9,15,850.0,89.5,0.15,20.5,608.0,721.68,538.07
2016,9,16,9,30,865.0,92.0,0.2,21.0,649.0,771.57,568.92
2016,9,16,9,45,879.0,92.5,0.3,21.5,684.5,816.82,597.04
2016,9,16,10,0,893.0,93.0,0.4,22.0,720.0,859.96,623.69
2016,9,16,10,15,901.0,94.0,0.5,22.5,748.0,896.02,645.71
2016,9,16,10,30,909.0,95.0,0.6,23.0,776.0,929.11,665.88
2016,9,16,10,45,914.5,96.0,0.7,24.0,797.0,956.75,681.31
2016,9,16,11,0,920.0,97.0,0.8,25.0,818.0,980.95,694.61
2016,9,16,11,15,923.5,97.5,0.95,25.5,831.5,999.15,706.58
2016,9,16,11,30,927.0,98.0,1.1,26.0,845.0,1013.61,716.31
2016,9,16,11,45,928.0,98.5,1.25,26.5,850.0,1021.81,722.21
2016,9,16,12,0,929.0,99.0,1.4,27.0,855.0,1026.12,725.78
2016,9,16,12,15,928.5,99.0,1.45,27.0,852.0,1024.5,725.58
2016,9,16,12,30,928.0,99.0,1.5,27.0,849.0,1018.97,723.14
2016,9,16,12,45,919.0,102.0,1.6,27.0,836.0,1004.53,716.04
2016,9,16,13,0,910.0,105.0,1.7,27.0,823.0,986.45,706.7
2016,9,16,13,15,905.0,104.0,1.75,27.0,804.5,964.43,694.21
2016,9,16,13,30,900.0,103.0,1.8,27.0,786.0,938.95,679.51
2016,9,16,13,45,892.5,102.0,1.85,27.0,759.5,907.93,661.16
2016,9,16,14,0,885.0,101.0,1.9,27.0,733.0,873.88,640.72
2016,9,16,14,15,875.0,99.0,1.9,27.0,699.5,833.88,615.67
2016,9,16,14,30,865.0,97.0,1.9,27.0,666.0,791.42,588.75
2016,9,16,14,45,851.5,95.0,1.95,27.0,626.5,751.3,563.52
2016,9,16,15,0,838.0,93.0,2.0,27.0,587.0,701.44,529.95
2016,9,16,15,15,819.0,90.0,2.0,26.5,542.5,645.5,491.28
2016,9,16,15,30,800.0,87.0,2.0,26.0,498.0,588.95,450.87
2016,9,16,15,45,775.0,83.0,2.05,25.5,449.0,527.78,405.79
2016,9,16,16,0,750.0,79.0,2.1,25.0,400.0,467.29,359.43
2016,9,16,16,15,714.0,74.5,2.1,24.5,349.0,402.48,307.89
2016,9,16,16,30,678.0,70.0,2.1,24.0,298.0,340.41,256.68
2016,9,16,16,45,625.0,63.5,2.1,23.5,246.0,273.72,200.74
2016,9,16,17,0,572.0,57.0,2.1,23.0,194.0,212.54,148.42
2016,9,16,17,15,489.0,48.5,2.05,22.0,145.0,149.44,96.43
2016,9,16,17,30,406.0,40.0,2.0,21.0,96.0,96.37,54.74
2016,9,16,17,45,266.5,27.0,1.95,20.0,57.0,45.63,18.46
2016,9,16,18,0,127.0,14.0,1.9,19.0,18.0,11.84,0.0
2016,9,16,18,15,63.5,7.0,1.95,18.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.5,16.5,0.75,13.5,37.0,24.1,1.06
2016,9,17,6,30,363.0,33.0,0.6,14.0,74.0,74.68,39.91
2016,9,17,6,45,458.5,41.5,0.5,14.5,121.5,125.23,79.03
2016,9,17,7,0,554.0,50.0,0.4,15.0,169.0,187.55,130.3
2016,9,17,7,15,277.0,77.5,0.35,15.5,137.0,163.13,123.1
2016,9,17,7,30,0.0,105.0,0.3,16.0,105.0,83.11,64.55
2016,9,17,7,45,5.0,123.0,0.3,17.0,125.0,99.94,78.38
2016,9,17,8,0,10.0,141.0,0.3,18.0,145.0,117.46,92.21
2016,9,17,8,15,43.0,174.0,0.3,18.5,194.5,172.36,136.2
2016,9,17,8,30,76.0,207.0,0.3,19.0,244.0,224.82,177.12
2016,9,17,8,45,459.0,145.0,0.35,20.0,404.0,451.07,352.19
2016,9,17,9,0,842.0,83.0,0.4,21.0,564.0,673.88,511.34
2016,9,17,9,15,856.5,85.0,0.45,21.5,604.5,724.63,542.56
2016,9,17,9,30,871.0,87.0,0.5,22.0,645.0,773.85,573.21
2016,9,17,9,45,884.0,88.0,0.55,23.0,680.0,819.0,599.56
2016,9,17,10,0,897.0,89.0,0.6,24.0,715.0,861.95,624.05
2016,9,17,10,15,904.5,90.0,0.65,24.5,743.0,897.64,644.81
2016,9,17,10,30,912.0,91.0,0.7,25.0,771.0,930.32,663.62
2016,9,17,10,45,917.5,92.0,0.8,25.5,791.5,957.96,680.24
2016,9,17,11,0,923.0,93.0,0.9,26.0,812.0,982.16,694.77
2016,9,17,11,15,926.0,93.5,1.0,26.5,825.0,999.84,705.34
2016,9,17,11,30,929.0,94.0,1.1,27.0,838.0,1013.77,713.75
2016,9,17,11,45,930.0,94.0,1.2,27.5,843.0,1021.37,718.38
2016,9,17,12,0,931.0,94.0,1.3,28.0,848.0,1025.05,720.76
2016,9,17,12,15,930.0,94.0,1.4,28.0,844.5,1022.85,721.08
2016,9,17,12,30,929.0,94.0,1.5,28.0,841.0,1016.73,719.1
2016,9,17,12,45,915.5,99.0,1.6,28.0,826.5,1000.01,710.59
2016,9,17,13,0,902.0,104.0,1.7,28.0,812.0,979.72,699.91
2016,9,17,13,15,897.0,103.0,1.75,28.0,793.0,957.74,687.48
2016,9,17,13,30,892.0,102.0,1.8,28.0,774.0,932.34,672.84
2016,9,17,13,45,884.0,100.5,1.9,28.0,747.5,900.46,654.5
2016,9,17,14,0,876.0,99.0,2.0,28.0,721.0,865.61,633.99
2016,9,17,14,15,865.5,97.5,2.0,27.5,687.5,825.92,610.32
2016,9,17,14,30,855.0,96.0,2.0,27.0,654.0,783.84,584.71
2016,9,17,14,45,840.0,94.0,2.05,27.0,614.5,742.92,558.75
2016,9,17,15,0,825.0,92.0,2.1,27.0,575.0,692.43,524.58
2016,9,17,15,15,806.0,89.0,2.1,26.5,530.5,637.01,486.09
2016,9,17,15,30,787.0,86.0,2.1,26.0,486.0,581.03,445.91
2016,9,17,15,45,759.5,82.5,2.15,26.0,437.5,519.58,399.64
2016,9,17,16,0,732.0,79.0,2.2,26.0,389.0,459.11,352.53
2016,9,17,16,15,695.0,74.0,2.15,25.5,338.0,394.59,301.18
2016,9,17,16,30,658.0,69.0,2.1,25.0,287.0,332.47,250.02
2016,9,17,16,45,604.0,63.0,2.1,24.5,236.0,267.09,195.33
2016,9,17,17,0,550.0,57.0,2.1,24.0,185.0,207.34,144.4
2016,9,17,17,15,465.5,48.0,1.95,23.0,137.0,144.78,93.12
2016,9,17,17,30,381.0,39.0,1.8,22.0,89.0,92.49,52.23
2016,9,17,17,45,242.5,25.5,1.7,21.0,52.0,42.6,15.58
2016,9,17,18,0,104.0,12.0,1.6,20.0,15.0,10.19,0.0
2016,9,17,18,15,52.0,6.0,1.6,19.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,183.0,15.5,0.85,15.5,36.0,24.09,0.0
2016,9,18,6,30,366.0,31.0,0.9,16.0,72.0,74.9,39.29
2016,9,18,6,45,459.0,40.0,1.0,17.0,119.0,125.91,78.92
2016,9,18,7,0,552.0,49.0,1.1,18.0,166.0,188.42,130.38
2016,9,18,7,15,609.5,55.0,1.05,18.5,217.0,248.37,182.3
2016,9,18,7,30,667.0,61.0,1.0,19.0,268.0,314.63,238.71
2016,9,18,7,45,705.5,65.5,0.95,20.0,319.0,376.94,290.26
2016,9,18,8,0,744.0,70.0,0.9,21.0,370.0,442.32,341.94
2016,9,18,8,15,771.0,73.5,0.9,22.0,418.5,503.19,388.31
2016,9,18,8,30,798.0,77.0,0.9,23.0,467.0,565.1,433.38
2016,9,18,8,45,818.0,79.5,0.9,24.0,512.5,622.12,473.06
2016,9,18,9,0,838.0,82.0,0.9,25.0,558.0,673.01,507.06
2016,9,18,9,15,852.5,84.0,0.85,26.0,598.5,723.56,538.14
2016,9,18,9,30,867.0,86.0,0.8,27.0,639.0,772.6,566.08
2016,9,18,9,45,886.0,84.0,0.75,28.0,675.5,819.2,591.55
2016,9,18,10,0,905.0,82.0,0.7,29.0,712.0,863.98,615.12
2016,9,18,10,15,912.5,83.5,0.6,29.5,739.5,900.4,633.14
2016,9,18,10,30,920.0,85.0,0.5,30.0,767.0,933.79,648.89
2016,9,18,10,45,925.0,85.5,0.45,30.5,787.5,960.54,661.38
2016,9,18,11,0,930.0,86.0,0.4,31.0,808.0,983.8,671.73
2016,9,18,11,15,933.0,86.5,0.5,31.5,821.0,1001.51,682.19
2016,9,18,11,30,936.0,87.0,0.6,32.0,834.0,1015.43,690.6
2016,9,18,11,45,937.0,87.5,0.7,32.5,839.0,1023.53,695.73
2016,9,18,12,0,938.0,88.0,0.8,33.0,844.0,1027.69,698.71
2016,9,18,12,15,937.5,88.0,0.95,33.0,840.5,1025.87,700.69
2016,9,18,12,30,937.0,88.0,1.1,33.0,837.0,1020.11,700.33
2016,9,18,12,45,930.0,89.5,1.25,33.0,824.5,1005.76,694.75
2016,9,18,13,0,923.0,91.0,1.4,33.0,812.0,987.71,686.82
2016,9,18,13,15,918.5,90.5,1.5,33.0,793.0,966.26,675.93
2016,9,18,13,30,914.0,90.0,1.6,33.0,774.0,941.28,662.75
2016,9,18,13,45,907.5,88.5,1.7,33.0,747.5,910.05,645.49
2016,9,18,14,0,901.0,87.0,1.8,33.0,721.0,875.69,626.03
2016,9,18,14,15,891.0,85.5,1.85,32.5,688.0,835.51,603.24
2016,9,18,14,30,881.0,84.0,1.9,32.0,655.0,792.82,578.42
2016,9,18,14,45,867.5,82.0,2.0,32.0,615.5,744.73,548.7
2016,9,18,15,0,854.0,80.0,2.1,32.0,576.0,694.92,516.8
2016,9,18,15,15,836.0,77.5,2.15,31.5,531.5,640.19,479.76
2016,9,18,15,30,818.0,75.0,2.2,31.0,487.0,589.08,443.82
2016,9,18,15,45,793.0,72.0,2.25,31.0,438.5,528.04,398.58
2016,9,18,16,0,768.0,69.0,2.3,31.0,390.0,467.66,352.26
2016,9,18,16,15,733.0,64.5,2.25,30.0,339.0,402.31,301.71
2016,9,18,16,30,698.0,60.0,2.2,29.0,288.0,339.5,251.1
2016,9,18,16,45,645.5,54.5,2.2,28.5,236.5,272.93,195.93
2016,9,18,17,0,593.0,49.0,2.2,28.0,185.0,211.49,144.0
2016,9,18,17,15,508.5,41.5,2.1,26.5,136.5,147.8,92.42
2016,9,18,17,30,424.0,34.0,2.0,25.0,88.0,94.32,50.97
2016,9,18,17,45,275.5,22.5,1.9,24.0,51.0,42.35,12.39
2016,9,18,18,0,127.0,11.0,1.8,23.0,14.0,9.66,0.0
2016,9,18,18,15,63.5,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,151.5,16.5,1.05,17.5,33.0,24.07,0.0
2016,9,19,6,30,303.0,33.0,1.1,18.0,66.0,70.84,37.97
2016,9,19,6,45,396.0,43.5,1.15,18.5,111.5,119.62,76.02
2016,9,19,7,0,489.0,54.0,1.2,19.0,157.0,179.99,125.53
2016,9,19,7,15,549.0,61.5,1.15,19.5,206.5,238.65,175.87
2016,9,19,7,30,609.0,69.0,1.1,20.0,256.0,303.92,231.01
2016,9,19,7,45,652.5,74.0,1.05,21.0,307.0,365.87,281.9
2016,9,19,8,0,696.0,79.0,1.0,22.0,358.0,431.58,333.63
2016,9,19,8,15,529.5,130.5,1.0,22.5,358.5,426.73,331.2
2016,9,19,8,30,363.0,182.0,1.0,23.0,359.0,395.32,307.26
2016,9,19,8,45,582.0,137.0,1.05,24.0,452.0,534.16,411.07
2016,9,19,9,0,801.0,92.0,1.1,25.0,545.0,667.02,505.51
2016,9,19,9,15,817.0,94.5,1.1,25.5,585.0,718.48,538.82
2016,9,19,9,30,833.0,97.0,1.1,26.0,625.0,768.64,569.76
2016,9,19,9,45,842.0,100.5,1.15,27.0,658.5,812.59,595.44
