Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,851.0,104.0,1.2,28.0,692.0,844.44,612.86
2016,9,19,10,15,859.5,105.5,1.2,28.5,720.0,880.04,633.17
2016,9,19,10,30,868.0,107.0,1.2,29.0,748.0,912.84,651.4
2016,9,19,10,45,876.0,106.5,1.3,29.5,769.0,940.1,667.53
2016,9,19,11,0,884.0,106.0,1.4,30.0,790.0,964.16,681.7
2016,9,19,11,15,887.5,107.0,1.5,30.0,802.5,982.1,693.51
2016,9,19,11,30,891.0,108.0,1.6,30.0,815.0,996.45,703.24
2016,9,19,11,45,895.5,106.5,1.75,30.5,821.0,1005.48,709.08
2016,9,19,12,0,900.0,105.0,1.9,31.0,827.0,1010.76,712.67
2016,9,19,12,15,899.5,105.0,1.95,31.0,824.0,1008.91,712.13
2016,9,19,12,30,899.0,105.0,2.0,31.0,821.0,1003.25,709.43
2016,9,19,12,45,891.0,107.0,2.15,31.0,808.0,988.67,702.4
2016,9,19,13,0,883.0,109.0,2.3,31.0,795.0,970.55,693.13
2016,9,19,13,15,878.0,108.5,2.35,31.0,776.0,949.23,680.82
2016,9,19,13,30,873.0,108.0,2.4,31.0,757.0,924.56,666.36
2016,9,19,13,45,869.0,104.5,2.5,31.0,731.5,894.44,648.73
2016,9,19,14,0,865.0,101.0,2.6,31.0,706.0,861.17,628.89
2016,9,19,14,15,854.0,99.5,2.65,30.5,673.0,821.24,605.25
2016,9,19,14,30,843.0,98.0,2.7,30.0,640.0,787.2,585.28
2016,9,19,14,45,833.0,94.0,2.75,30.0,601.5,740.1,554.81
2016,9,19,15,0,823.0,90.0,2.8,30.0,563.0,691.11,521.67
2016,9,19,15,15,803.5,87.0,2.8,29.5,519.0,635.3,482.81
2016,9,19,15,30,784.0,84.0,2.8,29.0,475.0,579.0,442.34
2016,9,19,15,45,761.5,79.5,2.85,28.5,427.5,519.31,398.1
2016,9,19,16,0,739.0,75.0,2.9,28.0,380.0,460.11,352.52
2016,9,19,16,15,701.5,70.0,2.85,27.0,329.0,394.59,300.9
2016,9,19,16,30,664.0,65.0,2.8,26.0,278.0,332.12,249.76
2016,9,19,16,45,613.0,58.5,2.75,25.5,227.5,266.82,194.71
2016,9,19,17,0,562.0,52.0,2.7,25.0,177.0,206.84,143.21
2016,9,19,17,15,474.0,43.5,2.6,24.0,129.5,143.27,91.08
2016,9,19,17,30,386.0,35.0,2.5,23.0,82.0,90.43,49.63
2016,9,19,17,45,238.0,22.0,2.4,22.5,46.5,39.2,9.01
2016,9,19,18,0,90.0,9.0,2.3,22.0,11.0,7.87,0.0
2016,9,19,18,15,45.0,4.5,2.3,21.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,156.0,17.0,2.6,14.5,33.5,25.44,0.0
2016,9,20,6,30,312.0,34.0,2.7,15.0,67.0,74.17,40.34
2016,9,20,6,45,418.5,43.5,2.8,15.5,114.0,125.51,80.98
2016,9,20,7,0,525.0,53.0,2.9,16.0,161.0,190.06,134.69
2016,9,20,7,15,585.5,59.5,2.9,16.5,211.5,250.32,187.89
2016,9,20,7,30,646.0,66.0,2.9,17.0,262.0,317.14,246.16
2016,9,20,7,45,690.0,70.0,2.95,17.5,313.5,380.49,300.81
2016,9,20,8,0,734.0,74.0,3.0,18.0,365.0,447.13,356.46
2016,9,20,8,15,761.5,77.5,2.95,18.5,414.0,507.95,405.65
2016,9,20,8,30,789.0,81.0,2.9,19.0,463.0,569.83,453.87
2016,9,20,8,45,811.5,83.0,2.85,19.5,508.5,627.6,497.33
2016,9,20,9,0,834.0,85.0,2.8,20.0,554.0,685.19,539.18
2016,9,20,9,15,766.5,114.5,2.8,20.0,569.5,704.88,552.23
2016,9,20,9,30,699.0,144.0,2.8,20.0,585.0,720.26,561.7
2016,9,20,9,45,792.0,118.5,2.8,20.5,643.5,793.71,612.66
2016,9,20,10,0,885.0,93.0,2.8,21.0,702.0,864.47,659.13
2016,9,20,10,15,892.5,94.0,2.8,21.5,729.5,899.64,680.31
2016,9,20,10,30,900.0,95.0,2.8,22.0,757.0,931.83,699.57
2016,9,20,10,45,905.5,95.5,2.85,22.5,777.0,958.46,715.39
2016,9,20,11,0,911.0,96.0,2.9,23.0,797.0,981.68,728.96
2016,9,20,11,15,914.0,96.5,2.95,23.0,809.5,998.94,740.07
2016,9,20,11,30,917.0,97.0,3.0,23.0,822.0,1012.49,748.89
2016,9,20,11,45,917.5,97.5,3.05,23.5,826.5,1019.79,752.3
2016,9,20,12,0,918.0,98.0,3.1,24.0,831.0,1023.22,753.36
2016,9,20,12,15,712.5,189.0,3.15,24.0,756.5,937.94,697.25
2016,9,20,12,30,507.0,280.0,3.2,24.0,682.0,815.22,611.23
2016,9,20,12,45,504.0,277.0,3.25,24.0,672.0,803.29,604.4
2016,9,20,13,0,501.0,274.0,3.3,24.0,662.0,788.97,595.12
2016,9,20,13,15,492.0,273.0,3.3,24.0,645.5,768.69,581.32
2016,9,20,13,30,483.0,272.0,3.3,24.0,629.0,746.45,566.14
2016,9,20,13,45,483.5,259.5,3.35,24.0,606.5,719.7,548.38
2016,9,20,14,0,484.0,247.0,3.4,24.0,584.0,690.9,529.0
2016,9,20,14,15,509.0,225.5,3.4,23.5,564.5,671.57,517.59
2016,9,20,14,30,534.0,204.0,3.4,23.0,545.0,648.53,503.17
2016,9,20,14,45,596.5,169.5,3.45,23.0,528.0,644.67,502.17
2016,9,20,15,0,659.0,135.0,3.5,23.0,511.0,626.28,490.12
2016,9,20,15,15,607.5,136.5,3.5,22.5,462.0,560.28,441.21
2016,9,20,15,30,556.0,138.0,3.5,22.0,413.0,489.92,388.1
2016,9,20,15,45,639.5,107.5,3.55,21.5,392.5,482.11,382.35
2016,9,20,16,0,723.0,77.0,3.6,21.0,372.0,454.86,359.84
2016,9,20,16,15,684.0,72.5,3.55,20.5,321.5,390.46,306.58
2016,9,20,16,30,645.0,68.0,3.5,20.0,271.0,328.54,253.82
2016,9,20,16,45,586.5,61.5,3.5,19.5,220.0,261.79,196.32
2016,9,20,17,0,528.0,55.0,3.5,19.0,169.0,201.28,143.39
2016,9,20,17,15,436.5,45.5,3.45,18.5,122.5,138.05,90.31
2016,9,20,17,30,345.0,36.0,3.4,18.0,76.0,86.05,48.53
2016,9,20,17,45,172.5,18.0,3.35,17.5,38.0,30.93,3.41
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,148.0,17.0,3.6,13.0,32.0,25.63,0.0
2016,9,21,6,30,296.0,34.0,3.8,13.0,64.0,73.58,40.45
2016,9,21,6,45,403.0,43.5,4.0,13.5,110.5,124.4,81.41
2016,9,21,7,0,510.0,53.0,4.2,14.0,157.0,188.48,135.37
2016,9,21,7,15,572.0,60.0,4.3,14.5,207.5,248.98,189.41
2016,9,21,7,30,634.0,67.0,4.4,15.0,258.0,316.25,248.93
2016,9,21,7,45,498.0,102.5,4.5,15.5,269.5,326.18,262.68
2016,9,21,8,0,362.0,138.0,4.6,16.0,281.0,324.39,263.89
2016,9,21,8,15,341.5,162.5,4.6,16.0,311.5,347.56,283.99
2016,9,21,8,30,321.0,187.0,4.6,16.0,342.0,378.8,309.48
2016,9,21,8,45,575.5,137.0,4.65,16.5,446.0,534.7,435.31
2016,9,21,9,0,830.0,87.0,4.7,17.0,550.0,687.49,555.03
2016,9,21,9,15,846.0,89.0,4.7,17.0,591.0,739.62,593.22
2016,9,21,9,30,862.0,91.0,4.7,17.0,632.0,782.53,623.46
2016,9,21,9,45,875.5,92.0,4.75,17.5,667.0,827.65,654.08
2016,9,21,10,0,889.0,93.0,4.8,18.0,702.0,870.61,682.76
2016,9,21,10,15,785.0,143.0,4.8,18.0,697.0,869.34,680.48
2016,9,21,10,30,681.0,193.0,4.8,18.0,692.0,855.49,669.56
2016,9,21,10,45,801.0,145.0,4.8,18.5,747.0,927.95,719.28
2016,9,21,11,0,921.0,97.0,4.8,19.0,802.0,994.77,763.54
2016,9,21,11,15,925.5,98.0,4.8,19.0,815.5,1014.1,775.91
2016,9,21,11,30,930.0,99.0,4.8,19.0,829.0,1029.7,786.14
2016,9,21,11,45,932.0,99.0,4.85,19.0,834.5,1037.93,791.89
2016,9,21,12,0,934.0,99.0,4.9,19.0,840.0,1042.25,795.16
2016,9,21,12,15,935.0,99.0,4.95,19.0,838.0,1041.64,795.22
2016,9,21,12,30,936.0,99.0,5.0,19.0,836.0,1037.07,792.73
2016,9,21,12,45,932.0,100.0,5.05,19.0,825.0,1024.76,785.05
2016,9,21,13,0,928.0,101.0,5.1,19.0,814.0,1008.67,774.9
2016,9,21,13,15,925.0,100.0,5.15,19.0,795.5,987.69,761.42
2016,9,21,13,30,922.0,99.0,5.2,19.0,777.0,963.1,745.46
2016,9,21,13,45,918.0,97.0,5.3,19.0,751.5,933.05,725.95
2016,9,21,14,0,914.0,95.0,5.4,19.0,726.0,899.7,703.96
2016,9,21,14,15,904.5,93.0,5.45,19.0,692.0,858.65,675.93
2016,9,21,14,30,895.0,91.0,5.5,19.0,658.0,815.03,645.79
2016,9,21,14,45,884.0,88.0,5.55,19.0,618.5,766.87,611.94
2016,9,21,15,0,873.0,85.0,5.6,19.0,579.0,716.76,575.81
2016,9,21,15,15,854.0,82.0,5.6,18.5,533.0,665.07,536.76
2016,9,21,15,30,835.0,79.0,5.6,18.0,487.0,606.48,491.34
2016,9,21,15,45,812.0,75.0,5.6,18.0,437.5,544.29,440.77
2016,9,21,16,0,789.0,71.0,5.6,18.0,388.0,482.53,389.03
2016,9,21,16,15,751.0,66.5,5.5,17.5,335.5,414.37,331.2
2016,9,21,16,30,713.0,62.0,5.4,17.0,283.0,349.05,273.97
2016,9,21,16,45,656.0,56.0,5.35,16.5,230.0,279.31,212.2
2016,9,21,17,0,599.0,50.0,5.3,16.0,177.0,215.74,155.01
2016,9,21,17,15,501.5,41.5,5.2,15.5,127.5,147.86,96.82
2016,9,21,17,30,404.0,33.0,5.1,15.0,78.0,91.91,50.84
2016,9,21,17,45,202.0,16.5,5.05,14.5,39.0,31.73,0.0
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,148.0,16.5,3.8,12.5,31.0,25.82,0.0
2016,9,22,6,30,296.0,33.0,3.9,13.0,62.0,74.11,40.38
2016,9,22,6,45,401.0,43.0,4.05,13.5,108.0,125.32,82.26
2016,9,22,7,0,506.0,53.0,4.2,14.0,154.0,189.58,136.58
2016,9,22,7,15,570.0,60.5,4.1,14.0,205.0,251.16,191.79
2016,9,22,7,30,634.0,68.0,4.0,14.0,256.0,319.77,252.73
2016,9,22,7,45,683.0,71.5,3.95,14.5,308.5,384.42,309.2
2016,9,22,8,0,732.0,75.0,3.9,15.0,361.0,452.61,366.92
2016,9,22,8,15,761.5,79.0,3.7,15.5,410.5,515.08,418.02
2016,9,22,8,30,791.0,83.0,3.5,16.0,460.0,578.82,468.15
2016,9,22,8,45,817.0,84.5,3.35,16.5,506.5,638.54,513.52
2016,9,22,9,0,843.0,86.0,3.2,17.0,553.0,698.35,557.32
2016,9,22,9,15,858.0,88.0,3.1,17.5,594.0,743.25,587.94
2016,9,22,9,30,873.0,90.0,3.0,18.0,635.0,792.85,620.46
2016,9,22,9,45,890.5,89.0,2.9,18.5,671.0,839.47,650.11
2016,9,22,10,0,908.0,88.0,2.8,19.0,707.0,884.15,677.78
2016,9,22,10,15,916.0,89.0,2.75,19.0,734.5,920.34,700.84
2016,9,22,10,30,924.0,90.0,2.7,19.0,762.0,953.5,721.7
2016,9,22,10,45,929.5,90.5,2.65,19.5,782.5,980.53,736.92
2016,9,22,11,0,935.0,91.0,2.6,20.0,803.0,1004.07,749.75
2016,9,22,11,15,937.5,91.5,2.65,20.0,815.5,1021.04,760.7
2016,9,22,11,30,940.0,92.0,2.7,20.0,828.0,1034.19,769.32
2016,9,22,11,45,940.5,92.5,2.75,20.5,832.0,1041.47,772.76
2016,9,22,12,0,941.0,93.0,2.8,21.0,836.0,1044.78,773.79
2016,9,22,12,15,940.0,93.0,2.8,21.0,832.5,1042.08,772.06
2016,9,22,12,30,939.0,93.0,2.8,21.0,829.0,1035.43,767.93
2016,9,22,12,45,933.5,94.0,2.85,21.5,816.0,1021.56,758.25
2016,9,22,13,0,928.0,95.0,2.9,22.0,803.0,1003.94,746.27
2016,9,22,13,15,923.0,94.0,2.95,22.0,783.5,980.98,732.27
2016,9,22,13,30,918.0,93.0,3.0,22.0,764.0,954.51,715.95
2016,9,22,13,45,908.5,92.5,3.05,22.0,736.5,921.19,694.96
2016,9,22,14,0,899.0,92.0,3.1,22.0,709.0,884.92,671.85
2016,9,22,14,15,888.5,90.5,3.2,21.5,674.5,844.01,646.84
2016,9,22,14,30,878.0,89.0,3.3,21.0,640.0,800.65,619.67
2016,9,22,14,45,861.0,87.5,3.4,21.0,599.5,750.22,585.72
2016,9,22,15,0,844.0,86.0,3.5,21.0,559.0,704.72,554.19
2016,9,22,15,15,824.0,83.0,3.6,20.5,513.5,647.4,512.74
2016,9,22,15,30,804.0,80.0,3.7,20.0,468.0,589.6,469.52
2016,9,22,15,45,771.0,77.5,3.85,20.0,418.5,524.94,418.68
2016,9,22,16,0,738.0,75.0,4.0,20.0,369.0,461.79,367.35
2016,9,22,16,15,697.5,70.5,4.05,19.5,317.5,395.85,312.69
2016,9,22,16,30,657.0,66.0,4.1,19.0,266.0,332.49,258.34
2016,9,22,16,45,591.0,60.0,4.2,18.5,214.0,262.97,198.22
2016,9,22,17,0,525.0,54.0,4.3,18.0,162.0,200.56,143.46
2016,9,22,17,15,425.0,44.0,4.15,17.0,115.0,135.23,88.7
2016,9,22,17,30,325.0,34.0,4.0,16.0,68.0,82.26,45.62
2016,9,22,17,45,162.5,17.0,3.9,15.5,34.0,29.26,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,13.5,1.85,11.5,31.0,25.88,0.0
2016,9,23,6,30,358.0,27.0,1.9,12.0,62.0,78.47,40.86
2016,9,23,6,45,456.5,36.0,1.95,13.0,108.0,131.46,85.08
2016,9,23,7,0,555.0,45.0,2.0,14.0,154.0,196.7,140.48
2016,9,23,7,15,614.0,50.5,1.9,14.5,204.5,257.5,194.73
2016,9,23,7,30,673.0,56.0,1.8,15.0,255.0,324.74,253.56
2016,9,23,7,45,711.5,60.5,1.75,16.0,305.5,387.83,307.27
2016,9,23,8,0,750.0,65.0,1.7,17.0,356.0,453.96,361.14
2016,9,23,8,15,776.5,68.0,1.65,17.5,404.0,514.51,409.25
2016,9,23,8,30,803.0,71.0,1.6,18.0,452.0,575.99,456.11
2016,9,23,8,45,822.5,73.5,1.6,19.0,496.5,632.91,497.15
2016,9,23,9,0,842.0,76.0,1.6,20.0,541.0,683.44,532.19
2016,9,23,9,15,856.0,78.0,1.55,20.5,580.5,733.69,564.72
2016,9,23,9,30,870.0,80.0,1.5,21.0,620.0,782.36,595.12
2016,9,23,9,45,881.0,81.0,1.5,21.5,653.5,825.59,621.68
2016,9,23,10,0,892.0,82.0,1.5,22.0,687.0,866.47,646.29
2016,9,23,10,15,899.0,83.5,1.55,22.0,714.0,901.77,668.79
2016,9,23,10,30,906.0,85.0,1.6,22.0,741.0,934.04,689.29
2016,9,23,10,45,910.5,85.5,1.65,22.5,760.5,959.64,704.1
2016,9,23,11,0,915.0,86.0,1.7,23.0,780.0,981.78,716.74
2016,9,23,11,15,917.5,86.5,1.8,23.0,792.0,998.37,727.96
2016,9,23,11,30,920.0,87.0,1.9,23.0,804.0,1011.22,736.96
2016,9,23,11,45,919.5,88.0,2.0,23.5,807.5,1017.85,740.68
2016,9,23,12,0,919.0,89.0,2.1,24.0,811.0,1020.59,742.08
2016,9,23,12,15,917.5,89.0,2.25,24.0,807.0,1017.34,741.8
2016,9,23,12,30,916.0,89.0,2.4,24.0,803.0,1010.24,739.12
2016,9,23,12,45,910.0,90.0,2.55,24.0,790.0,996.04,731.86
2016,9,23,13,0,904.0,91.0,2.7,24.0,777.0,978.21,722.22
2016,9,23,13,15,898.5,90.0,2.8,23.5,757.5,955.13,710.02
2016,9,23,13,30,893.0,89.0,2.9,23.0,738.0,928.66,695.46
2016,9,23,13,45,884.0,88.5,3.05,23.0,711.0,896.37,675.82
2016,9,23,14,0,875.0,88.0,3.2,23.0,684.0,861.2,653.96
2016,9,23,14,15,864.5,86.5,3.25,22.5,650.5,821.01,628.96
2016,9,23,14,30,854.0,85.0,3.3,22.0,617.0,778.49,601.93
2016,9,23,14,45,617.0,149.5,3.4,22.0,521.0,643.91,503.96
2016,9,23,15,0,380.0,214.0,3.5,22.0,425.0,486.57,383.99
2016,9,23,15,15,585.5,144.0,3.5,21.5,438.5,555.5,440.34
2016,9,23,15,30,791.0,74.0,3.5,21.0,452.0,576.09,457.9
2016,9,23,15,45,762.5,71.0,3.55,21.0,404.0,514.15,408.66
2016,9,23,16,0,734.0,68.0,3.6,21.0,356.0,453.33,359.16
2016,9,23,16,15,695.0,63.5,3.6,20.5,305.5,387.78,304.95
2016,9,23,16,30,656.0,59.0,3.6,20.0,255.0,325.3,251.45
2016,9,23,16,45,597.5,53.0,3.6,19.5,205.0,258.72,193.66
2016,9,23,17,0,539.0,47.0,3.6,19.0,155.0,198.14,140.25
2016,9,23,17,15,441.0,38.0,3.55,18.0,109.5,133.41,86.01
2016,9,23,17,30,343.0,29.0,3.5,17.0,64.0,80.82,42.76
2016,9,23,17,45,171.5,14.5,3.45,16.5,32.0,27.67,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,12.5,1.35,14.5,30.5,23.2,0.0
2016,9,24,6,30,384.0,25.0,1.4,15.0,61.0,81.46,40.92
2016,9,24,6,45,483.0,33.0,1.5,15.5,107.5,135.61,86.51
2016,9,24,7,0,582.0,41.0,1.6,16.0,154.0,201.92,142.78
2016,9,24,7,15,640.5,46.5,1.65,16.5,205.0,264.44,198.28
2016,9,24,7,30,699.0,52.0,1.7,17.0,256.0,333.14,258.1
2016,9,24,7,45,738.0,55.5,1.75,18.0,307.0,396.89,312.16
2016,9,24,8,0,777.0,59.0,1.8,19.0,358.0,463.67,366.47
2016,9,24,8,15,803.5,62.0,1.9,19.5,407.0,525.61,415.93
2016,9,24,8,30,830.0,65.0,2.0,20.0,456.0,584.1,461.23
2016,9,24,8,45,850.0,67.0,2.1,21.0,501.5,641.34,503.11
2016,9,24,9,0,870.0,69.0,2.2,22.0,547.0,698.09,542.92
2016,9,24,9,15,884.5,71.0,2.2,22.5,587.0,749.9,576.79
2016,9,24,9,30,899.0,73.0,2.2,23.0,627.0,800.09,608.86
2016,9,24,9,45,912.5,72.5,2.2,23.5,662.0,844.72,636.54
2016,9,24,10,0,926.0,72.0,2.2,24.0,697.0,887.06,662.27
2016,9,24,10,15,933.5,73.0,2.15,24.5,724.5,923.21,683.07
2016,9,24,10,30,941.0,74.0,2.1,25.0,752.0,956.24,701.56
2016,9,24,10,45,946.5,75.0,2.1,26.0,772.5,984.07,715.65
2016,9,24,11,0,952.0,76.0,2.1,27.0,793.0,1008.33,727.37
2016,9,24,11,15,955.0,76.0,2.05,27.0,805.5,1025.31,736.75
2016,9,24,11,30,958.0,76.0,2.0,27.0,818.0,1038.41,743.81
2016,9,24,11,45,959.5,76.5,1.95,27.5,822.5,1046.62,746.46
2016,9,24,12,0,961.0,77.0,1.9,28.0,827.0,1050.81,746.74
2016,9,24,12,15,960.5,77.0,1.9,28.0,823.5,1048.38,745.26
2016,9,24,12,30,960.0,77.0,1.9,28.0,820.0,1041.91,741.48
2016,9,24,12,45,947.5,81.5,1.95,28.5,806.0,1024.82,730.45
2016,9,24,13,0,935.0,86.0,2.0,29.0,792.0,1004.06,717.29
2016,9,24,13,15,930.0,85.5,2.05,29.0,772.0,981.34,704.38
2016,9,24,13,30,925.0,85.0,2.1,29.0,752.0,955.08,689.21
2016,9,24,13,45,917.0,84.0,2.15,29.0,724.5,922.19,669.7
2016,9,24,14,0,909.0,83.0,2.2,29.0,697.0,886.26,648.09
2016,9,24,14,15,898.5,81.5,2.2,28.5,663.0,844.84,623.44
2016,9,24,14,30,888.0,80.0,2.2,28.0,629.0,800.97,596.8
2016,9,24,14,45,873.5,78.0,2.25,28.0,589.0,751.34,564.96
2016,9,24,15,0,859.0,76.0,2.3,28.0,549.0,700.1,531.45
2016,9,24,15,15,839.0,73.5,2.3,27.5,503.5,643.38,492.02
2016,9,24,15,30,819.0,71.0,2.3,27.0,458.0,590.68,453.98
2016,9,24,15,45,791.5,68.0,2.35,27.0,409.0,527.81,406.48
2016,9,24,16,0,764.0,65.0,2.4,27.0,360.0,465.92,358.05
2016,9,24,16,15,724.5,60.5,2.35,26.0,309.0,398.45,304.73
2016,9,24,16,30,685.0,56.0,2.3,25.0,258.0,334.07,251.74
2016,9,24,16,45,623.5,50.5,2.3,24.0,206.5,264.99,193.83
2016,9,24,17,0,562.0,45.0,2.3,23.0,155.0,202.79,140.5
2016,9,24,17,15,460.5,36.5,2.25,22.0,108.5,136.38,85.86
2016,9,24,17,30,359.0,28.0,2.2,21.0,62.0,82.53,41.55
2016,9,24,17,45,179.5,14.0,2.2,20.0,31.0,24.1,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,12.5,1.7,15.5,30.0,23.95,0.0
2016,9,25,6,30,386.0,25.0,1.8,16.0,60.0,83.25,41.19
2016,9,25,6,45,490.5,33.0,1.9,17.0,107.5,138.98,88.49
2016,9,25,7,0,595.0,41.0,2.0,18.0,155.0,207.55,146.16
2016,9,25,7,15,654.5,46.5,2.05,18.5,206.5,271.39,202.61
2016,9,25,7,30,714.0,52.0,2.1,19.0,258.0,341.5,263.4
2016,9,25,7,45,753.0,56.0,2.15,20.0,310.0,406.77,318.48
2016,9,25,8,0,792.0,60.0,2.2,21.0,362.0,475.05,373.72
2016,9,25,8,15,818.0,63.0,2.2,21.5,411.0,537.6,423.07
2016,9,25,8,30,844.0,66.0,2.2,22.0,460.0,596.49,467.96
2016,9,25,8,45,862.5,68.5,2.25,23.0,505.5,654.01,509.39
2016,9,25,9,0,881.0,71.0,2.3,24.0,551.0,710.85,548.44
2016,9,25,9,15,894.5,73.0,2.25,25.0,591.0,762.37,580.29
2016,9,25,9,30,908.0,75.0,2.2,26.0,631.0,812.16,610.07
2016,9,25,9,45,921.0,74.5,2.2,27.0,666.0,856.67,635.95
2016,9,25,10,0,934.0,74.0,2.2,28.0,701.0,898.83,659.76
2016,9,25,10,15,941.0,75.0,2.15,28.5,728.0,934.72,679.92
2016,9,25,10,30,948.0,76.0,2.1,29.0,755.0,967.43,697.78
2016,9,25,10,45,951.0,77.5,2.1,29.5,774.5,993.55,711.85
2016,9,25,11,0,954.0,79.0,2.1,30.0,794.0,1015.98,723.61
2016,9,25,11,15,956.5,79.5,2.0,30.5,806.0,1032.99,730.79
2016,9,25,11,30,959.0,80.0,1.9,31.0,818.0,1046.09,735.56
2016,9,25,11,45,958.0,81.0,1.85,31.5,821.5,1052.3,736.84
2016,9,25,12,0,957.0,82.0,1.8,32.0,825.0,1054.47,735.84
2016,9,25,12,15,955.5,82.0,1.7,32.5,821.0,1050.96,730.84
2016,9,25,12,30,954.0,82.0,1.6,33.0,817.0,1043.44,723.6
2016,9,25,12,45,946.0,84.0,1.5,33.5,803.5,1027.86,711.66
2016,9,25,13,0,938.0,86.0,1.4,34.0,790.0,1008.54,697.7
2016,9,25,13,15,932.5,85.5,1.25,34.0,769.5,985.19,682.09
2016,9,25,13,30,927.0,85.0,1.1,34.0,749.0,958.33,664.42
2016,9,25,13,45,916.0,85.0,1.0,34.0,720.5,923.73,642.9
2016,9,25,14,0,905.0,85.0,0.9,34.0,692.0,886.26,619.67
2016,9,25,14,15,894.0,83.5,0.8,34.0,658.0,844.48,593.7
2016,9,25,14,30,883.0,82.0,0.7,34.0,624.0,800.3,566.11
2016,9,25,14,45,864.5,81.0,0.6,34.0,582.5,748.89,533.7
2016,9,25,15,0,846.0,80.0,0.5,34.0,541.0,702.47,504.0
2016,9,25,15,15,825.5,77.0,0.55,33.5,496.0,644.57,467.47
2016,9,25,15,30,805.0,74.0,0.6,33.0,451.0,586.28,429.16
2016,9,25,15,45,773.0,71.5,0.65,32.5,401.5,522.05,384.88
2016,9,25,16,0,741.0,69.0,0.7,32.0,352.0,459.26,339.59
2016,9,25,16,15,699.5,64.0,0.8,31.0,300.5,391.52,289.46
2016,9,25,16,30,658.0,59.0,0.9,30.0,249.0,327.68,239.68
2016,9,25,16,45,592.5,53.0,1.05,29.0,198.0,258.29,184.13
2016,9,25,17,0,527.0,47.0,1.2,28.0,147.0,196.02,132.8
2016,9,25,17,15,422.5,37.0,1.3,27.0,101.5,129.66,79.91
2016,9,25,17,30,318.0,27.0,1.4,26.0,56.0,76.33,36.29
2016,9,25,17,45,159.0,13.5,1.5,25.0,28.0,22.33,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,14.5,0.45,17.5,25.0,20.75,0.0
2016,9,26,6,30,244.0,29.0,0.4,18.0,50.0,68.67,34.78
2016,9,26,6,45,346.5,41.5,0.35,19.0,94.0,119.64,77.62
2016,9,26,7,0,449.0,54.0,0.3,20.0,138.0,183.44,129.37
2016,9,26,7,15,515.5,63.0,0.3,20.5,188.0,244.69,180.9
2016,9,26,7,30,582.0,72.0,0.3,21.0,238.0,313.34,237.43
2016,9,26,7,45,627.5,78.5,0.3,22.0,288.5,377.13,288.32
2016,9,26,8,0,673.0,85.0,0.3,23.0,339.0,444.93,340.07
2016,9,26,8,15,705.0,90.0,0.25,24.0,388.0,507.22,385.15
2016,9,26,8,30,737.0,95.0,0.2,25.0,437.0,571.21,429.24
2016,9,26,8,45,760.0,99.0,0.2,26.0,482.0,626.99,466.26
2016,9,26,9,0,783.0,103.0,0.2,27.0,527.0,685.01,503.26
2016,9,26,9,15,800.5,106.0,0.3,27.5,567.5,737.48,537.27
2016,9,26,9,30,818.0,109.0,0.4,28.0,608.0,788.75,569.02
2016,9,26,9,45,830.5,111.5,0.55,29.0,642.5,833.82,596.15
2016,9,26,10,0,843.0,114.0,0.7,30.0,677.0,876.75,621.66
2016,9,26,10,15,852.5,116.0,0.75,30.5,704.5,914.04,642.87
2016,9,26,10,30,862.0,118.0,0.8,31.0,732.0,948.51,662.24
2016,9,26,10,45,869.0,119.0,0.9,31.5,752.5,976.5,678.55
2016,9,26,11,0,876.0,120.0,1.0,32.0,773.0,1001.17,692.91
2016,9,26,11,15,879.5,120.5,1.1,32.0,785.5,1004.48,695.9
2016,9,26,11,30,883.0,121.0,1.2,32.0,798.0,1017.69,705.23
2016,9,26,11,45,885.5,121.0,1.3,32.5,802.5,1025.72,709.96
2016,9,26,12,0,888.0,121.0,1.4,33.0,807.0,1030.01,712.58
2016,9,26,12,15,887.0,120.5,1.5,33.0,802.5,1026.53,712.07
2016,9,26,12,30,886.0,120.0,1.6,33.0,798.0,1019.31,709.43
2016,9,26,12,45,908.0,107.0,1.75,33.5,793.0,1017.65,709.52
2016,9,26,13,0,930.0,94.0,1.9,34.0,788.0,1011.29,706.65
2016,9,26,13,15,925.0,93.5,1.95,33.5,767.5,988.47,695.33
2016,9,26,13,30,920.0,93.0,2.0,33.0,747.0,962.14,681.9
2016,9,26,13,45,913.5,91.0,2.1,33.0,720.0,929.44,663.48
2016,9,26,14,0,907.0,89.0,2.2,33.0,693.0,893.63,642.84
2016,9,26,14,15,896.0,87.0,2.2,32.5,658.5,851.14,617.99
2016,9,26,14,30,885.0,85.0,2.2,32.0,624.0,806.25,591.2
2016,9,26,14,45,871.5,82.5,2.25,32.0,583.5,756.78,560.04
2016,9,26,15,0,858.0,80.0,2.3,32.0,543.0,705.63,527.18
2016,9,26,15,15,838.0,77.0,2.25,31.5,497.5,653.71,491.39
2016,9,26,15,30,818.0,74.0,2.2,31.0,452.0,595.03,449.75
2016,9,26,15,45,789.0,70.5,2.15,30.5,402.5,530.65,402.52
2016,9,26,16,0,760.0,67.0,2.1,30.0,353.0,467.41,354.37
2016,9,26,16,15,718.5,62.0,1.9,29.0,301.5,398.57,300.51
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,333.08,247.28
2016,9,26,16,45,613.5,51.0,1.55,27.5,198.5,263.71,189.56
2016,9,26,17,0,550.0,45.0,1.4,27.0,147.0,200.71,136.25
2016,9,26,17,15,444.5,35.0,1.35,25.5,100.5,132.69,81.64
2016,9,26,17,30,339.0,25.0,1.3,24.0,54.0,77.23,34.48
2016,9,26,17,45,169.5,12.5,1.3,23.0,27.0,22.46,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,125.5,13.5,0.25,17.5,24.0,20.67,0.0
2016,9,27,6,30,251.0,27.0,0.2,18.0,48.0,68.78,33.57
2016,9,27,6,45,344.0,40.5,0.2,18.5,91.0,119.74,77.84
2016,9,27,7,0,437.0,54.0,0.2,19.0,134.0,182.01,129.08
2016,9,27,7,15,503.5,63.0,0.2,19.5,183.5,242.75,180.28
2016,9,27,7,30,570.0,72.0,0.2,20.0,233.0,310.89,236.48
2016,9,27,7,45,609.5,80.0,0.2,21.0,282.5,372.88,286.09
2016,9,27,8,0,649.0,88.0,0.2,22.0,332.0,438.28,336.12
2016,9,27,8,15,681.5,93.5,0.2,22.5,380.0,500.22,382.17
2016,9,27,8,30,714.0,99.0,0.2,23.0,428.0,563.94,427.67
2016,9,27,8,45,736.0,104.0,0.25,24.0,472.5,621.56,466.81
2016,9,27,9,0,758.0,109.0,0.3,25.0,517.0,679.19,504.56
2016,9,27,9,15,776.0,112.0,0.35,25.5,556.5,727.66,535.99
2016,9,27,9,30,794.0,115.0,0.4,26.0,596.0,778.4,567.08
2016,9,27,9,45,840.5,104.0,0.5,27.0,638.5,836.58,602.05
2016,9,27,10,0,887.0,93.0,0.6,28.0,681.0,884.37,629.71
2016,9,27,10,15,895.0,94.0,0.65,28.5,708.0,919.64,649.65
2016,9,27,10,30,903.0,95.0,0.7,29.0,735.0,951.93,667.79
2016,9,27,10,45,901.0,99.5,0.8,29.5,753.0,975.41,681.52
2016,9,27,11,0,899.0,104.0,0.9,30.0,771.0,995.14,693.13
2016,9,27,11,15,902.5,104.5,0.95,30.0,783.0,1012.17,703.62
2016,9,27,11,30,906.0,105.0,1.0,30.0,795.0,1025.53,712.05
2016,9,27,11,45,901.0,108.0,1.1,30.5,797.5,1029.37,714.45
2016,9,27,12,0,896.0,111.0,1.2,31.0,800.0,1029.33,714.7
2016,9,27,12,15,895.0,110.5,1.3,31.0,795.5,1025.74,714.35
2016,9,27,12,30,894.0,110.0,1.4,31.0,791.0,1018.37,711.79
2016,9,27,12,45,902.0,104.0,1.5,31.0,781.5,1010.16,708.78
2016,9,27,13,0,910.0,98.0,1.6,31.0,772.0,997.92,703.32
2016,9,27,13,15,904.5,97.0,1.65,31.0,752.0,974.37,690.18
2016,9,27,13,30,899.0,96.0,1.7,31.0,732.0,947.41,674.97
2016,9,27,13,45,885.0,97.0,1.75,31.0,702.5,911.75,654.15
2016,9,27,14,0,871.0,98.0,1.8,31.0,673.0,873.48,631.5
2016,9,27,14,15,858.5,96.0,1.85,30.5,639.0,840.01,612.95
2016,9,27,14,30,846.0,94.0,1.9,30.0,605.0,794.43,585.95
2016,9,27,14,45,831.0,91.0,2.0,30.0,564.5,743.92,554.36
2016,9,27,15,0,816.0,88.0,2.1,30.0,524.0,691.97,520.49
2016,9,27,15,15,793.5,84.5,2.15,29.5,479.0,633.37,480.42
2016,9,27,15,30,771.0,81.0,2.2,29.0,434.0,574.64,438.8
2016,9,27,15,45,746.0,75.5,2.25,28.5,386.0,512.66,393.16
2016,9,27,16,0,721.0,70.0,2.3,28.0,338.0,451.56,346.29
2016,9,27,16,15,678.0,65.0,2.25,27.0,287.5,384.96,293.8
2016,9,27,16,30,635.0,60.0,2.2,26.0,237.0,321.14,241.49
2016,9,27,16,45,575.5,52.0,2.2,25.5,187.5,252.92,184.13
2016,9,27,17,0,516.0,44.0,2.2,25.0,138.0,191.27,131.31
2016,9,27,17,15,408.5,34.0,2.15,24.0,93.0,124.95,77.32
2016,9,27,17,30,301.0,24.0,2.1,23.0,48.0,70.81,29.08
2016,9,27,17,45,150.5,12.0,2.05,22.0,24.0,20.78,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,117.5,13.5,1.75,14.0,23.0,20.45,0.0
2016,9,28,6,30,235.0,27.0,1.8,14.0,46.0,67.19,32.31
2016,9,28,6,45,343.0,39.0,1.9,14.5,89.5,119.7,79.37
2016,9,28,7,0,451.0,51.0,2.0,15.0,133.0,184.95,134.41
2016,9,28,7,15,518.5,59.0,1.9,15.5,182.0,246.01,188.07
2016,9,28,7,30,586.0,67.0,1.8,16.0,231.0,314.56,247.19
2016,9,28,7,45,635.5,72.0,1.75,17.0,281.5,378.94,301.23
2016,9,28,8,0,685.0,77.0,1.7,18.0,332.0,447.72,356.62
2016,9,28,8,15,716.5,81.5,1.65,18.5,380.0,509.76,405.38
2016,9,28,8,30,748.0,86.0,1.6,19.0,428.0,571.69,452.19
2016,9,28,8,45,772.0,89.0,1.6,19.5,473.0,629.78,494.7
2016,9,28,9,0,796.0,92.0,1.6,20.0,518.0,687.88,535.79
2016,9,28,9,15,812.5,95.0,1.65,20.5,557.5,739.96,570.69
2016,9,28,9,30,829.0,98.0,1.7,21.0,597.0,790.75,603.56
2016,9,28,9,45,840.5,100.5,1.75,21.5,631.0,835.2,631.56
2016,9,28,10,0,852.0,103.0,1.8,22.0,665.0,877.42,657.73
2016,9,28,10,15,861.0,104.5,1.85,22.5,692.0,902.76,672.41
2016,9,28,10,30,870.0,106.0,1.9,23.0,719.0,935.58,692.15
2016,9,28,10,45,870.5,109.5,2.0,23.5,737.5,959.46,706.43
2016,9,28,11,0,871.0,113.0,2.1,24.0,756.0,979.83,718.54
2016,9,28,11,15,874.5,114.0,2.2,24.0,768.0,996.93,730.02
2016,9,28,11,30,878.0,115.0,2.3,24.0,780.0,1010.46,739.35
2016,9,28,11,45,876.0,117.0,2.4,24.0,783.0,1015.91,743.61
2016,9,28,12,0,874.0,119.0,2.5,24.0,786.0,1017.64,745.66
2016,9,28,12,15,872.5,118.5,2.55,24.0,781.5,1013.52,743.57
2016,9,28,12,30,871.0,118.0,2.6,24.0,777.0,1005.72,739.27
2016,9,28,12,45,868.5,117.0,2.7,24.0,765.0,992.78,732.22
2016,9,28,13,0,866.0,116.0,2.8,24.0,753.0,989.52,731.66
2016,9,28,13,15,859.5,114.5,2.85,24.0,733.0,964.66,716.36
2016,9,28,13,30,853.0,113.0,2.9,24.0,713.0,936.52,699.03
2016,9,28,13,45,844.0,111.5,3.0,24.0,685.5,903.02,678.39
2016,9,28,14,0,835.0,110.0,3.1,24.0,658.0,866.73,655.64
2016,9,28,14,15,821.5,107.5,3.1,23.5,623.5,823.01,628.12
2016,9,28,14,30,808.0,105.0,3.1,23.0,589.0,777.28,598.79
2016,9,28,14,45,794.5,101.0,3.15,22.5,550.0,728.2,566.79
2016,9,28,15,0,781.0,97.0,3.2,22.0,511.0,677.66,532.07
2016,9,28,15,15,757.0,93.0,3.25,21.5,466.0,618.98,489.55
2016,9,28,15,30,733.0,89.0,3.3,21.0,421.0,562.44,447.21
2016,9,28,15,45,707.5,83.0,3.35,20.5,373.5,501.23,399.82
2016,9,28,16,0,682.0,77.0,3.4,20.0,326.0,441.09,351.5
2016,9,28,16,15,635.0,71.0,3.35,19.5,276.0,372.75,294.88
2016,9,28,16,30,588.0,65.0,3.3,19.0,226.0,308.62,239.97
2016,9,28,16,45,523.0,56.5,3.3,18.5,177.0,240.75,181.19
2016,9,28,17,0,458.0,48.0,3.3,18.0,128.0,180.14,127.97
2016,9,28,17,15,343.0,36.5,3.25,17.0,85.0,114.38,73.32
2016,9,28,17,30,228.0,25.0,3.2,16.0,42.0,61.18,22.88
2016,9,28,17,45,114.0,12.5,3.15,15.5,21.0,18.53,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,13.5,2.5,12.0,22.5,20.9,0.0
2016,9,29,6,30,236.0,27.0,2.6,12.0,45.0,68.0,31.51
2016,9,29,6,45,350.0,38.5,2.75,12.5,89.0,122.21,81.74
2016,9,29,7,0,464.0,50.0,2.9,13.0,133.0,189.44,139.07
2016,9,29,7,15,532.5,58.0,2.85,13.5,182.5,251.81,194.69
2016,9,29,7,30,601.0,66.0,2.8,14.0,232.0,321.77,256.03
2016,9,29,7,45,300.5,90.0,2.8,14.5,173.0,240.23,195.25
2016,9,29,8,0,0.0,114.0,2.8,15.0,114.0,91.38,71.91
2016,9,29,8,15,24.5,148.0,2.8,15.5,159.5,134.91,108.45
2016,9,29,8,30,49.0,182.0,2.8,16.0,205.0,193.0,156.19
2016,9,29,8,45,41.5,195.0,2.8,16.5,216.0,202.28,162.87
2016,9,29,9,0,34.0,208.0,2.8,17.0,227.0,210.92,168.99
2016,9,29,9,15,34.5,223.0,2.8,17.5,243.5,227.11,181.26
2016,9,29,9,30,35.0,238.0,2.8,18.0,260.0,243.43,193.47
2016,9,29,9,45,70.0,270.0,2.8,18.5,315.5,306.44,243.27
2016,9,29,10,0,105.0,302.0,2.8,19.0,371.0,372.33,294.1
2016,9,29,10,15,219.0,304.5,2.8,19.0,455.5,500.85,394.12
