Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,333.0,307.0,2.8,19.0,540.0,637.18,496.13
2016,9,29,10,45,619.0,201.5,2.85,19.5,649.5,839.58,645.53
2016,9,29,11,0,905.0,96.0,2.9,20.0,759.0,996.43,750.12
2016,9,29,11,15,907.5,96.5,2.95,20.0,770.5,1012.4,759.21
2016,9,29,11,30,910.0,97.0,3.0,20.0,782.0,1024.66,767.31
2016,9,29,11,45,911.5,96.5,3.05,20.5,786.0,1031.03,770.18
2016,9,29,12,0,913.0,96.0,3.1,21.0,790.0,1033.57,770.71
2016,9,29,12,15,911.5,96.0,3.15,21.0,785.0,1029.81,768.71
2016,9,29,12,30,910.0,96.0,3.2,21.0,780.0,1022.21,764.38
2016,9,29,12,45,907.5,95.0,3.25,21.0,767.5,1008.74,756.26
2016,9,29,13,0,905.0,94.0,3.3,21.0,755.0,991.57,745.81
2016,9,29,13,15,899.5,93.0,3.3,21.0,735.0,967.95,730.7
2016,9,29,13,30,894.0,92.0,3.3,21.0,715.0,940.95,713.38
2016,9,29,13,45,885.0,90.5,3.35,21.0,687.5,907.01,691.63
2016,9,29,14,0,876.0,89.0,3.4,21.0,660.0,870.23,667.78
2016,9,29,14,15,864.5,87.0,3.45,20.5,625.5,828.16,641.22
2016,9,29,14,30,853.0,85.0,3.5,20.0,591.0,783.86,612.65
2016,9,29,14,45,836.5,83.0,3.55,20.0,551.0,741.02,583.54
2016,9,29,15,0,820.0,81.0,3.6,20.0,511.0,688.86,546.85
2016,9,29,15,15,798.0,78.0,3.65,19.5,466.5,630.92,504.33
2016,9,29,15,30,776.0,75.0,3.7,19.0,422.0,572.82,460.26
2016,9,29,15,45,745.0,71.0,3.75,19.0,373.5,508.78,409.2
2016,9,29,16,0,714.0,67.0,3.8,19.0,325.0,446.24,357.68
2016,9,29,16,15,669.5,62.0,3.75,18.0,275.0,378.48,301.47
2016,9,29,16,30,625.0,57.0,3.7,17.0,225.0,315.44,247.09
2016,9,29,16,45,554.0,50.5,3.7,16.5,175.5,245.55,185.85
2016,9,29,17,0,483.0,44.0,3.7,16.0,126.0,183.54,130.82
2016,9,29,17,15,366.5,33.5,3.55,15.5,83.0,116.88,74.39
2016,9,29,17,30,250.0,23.0,3.4,15.0,40.0,62.27,17.99
2016,9,29,17,45,125.0,11.5,3.3,14.5,20.0,18.71,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,125.5,12.5,3.35,11.5,22.0,21.2,0.0
2016,9,30,6,30,251.0,25.0,3.5,12.0,44.0,69.34,29.86
2016,9,30,6,45,364.5,36.0,3.65,12.5,87.5,124.62,83.09
2016,9,30,7,0,478.0,47.0,3.8,13.0,131.0,192.42,141.38
2016,9,30,7,15,546.0,54.5,3.85,13.5,180.0,255.05,197.69
2016,9,30,7,30,614.0,62.0,3.9,14.0,229.0,325.19,259.76
2016,9,30,7,45,661.0,66.5,4.0,14.5,279.5,389.58,316.19
2016,9,30,8,0,708.0,71.0,4.1,15.0,330.0,456.82,373.26
2016,9,30,8,15,738.5,75.0,4.1,15.0,378.0,518.9,425.14
2016,9,30,8,30,769.0,79.0,4.1,15.0,426.0,582.35,476.54
2016,9,30,8,45,793.0,81.5,4.2,15.5,470.5,640.8,521.97
2016,9,30,9,0,817.0,84.0,4.3,16.0,515.0,699.21,566.15
2016,9,30,9,15,833.0,86.5,4.3,16.5,554.5,751.12,602.19
2016,9,30,9,30,849.0,89.0,4.3,17.0,594.0,801.63,636.56
2016,9,30,9,45,862.5,90.0,4.3,17.5,628.0,837.54,659.77
2016,9,30,10,0,876.0,91.0,4.3,18.0,662.0,879.66,687.35
2016,9,30,10,15,884.5,92.5,4.25,18.0,689.0,915.41,711.11
2016,9,30,10,30,893.0,94.0,4.2,18.0,716.0,948.25,732.72
2016,9,30,10,45,898.0,95.0,4.2,18.5,735.5,974.09,748.24
2016,9,30,11,0,903.0,96.0,4.2,19.0,755.0,996.52,761.42
2016,9,30,11,15,906.5,96.5,4.25,19.0,767.0,1013.37,772.6
2016,9,30,11,30,910.0,97.0,4.3,19.0,779.0,1026.54,781.42
2016,9,30,11,45,911.5,97.0,4.35,19.0,782.5,1033.38,786.08
2016,9,30,12,0,913.0,97.0,4.4,19.0,786.0,1036.4,788.32
2016,9,30,12,15,911.5,97.0,4.4,19.0,782.0,1032.55,785.77
2016,9,30,12,30,910.0,97.0,4.4,19.0,778.0,1024.88,780.82
2016,9,30,12,45,904.5,97.5,4.45,19.0,764.5,1010.04,771.6
2016,9,30,13,0,899.0,98.0,4.5,19.0,751.0,991.6,760.03
2016,9,30,13,15,893.0,97.0,4.5,18.5,731.0,967.53,745.65
2016,9,30,13,30,887.0,96.0,4.5,18.0,711.0,940.13,728.93
2016,9,30,13,45,879.5,94.0,4.55,18.0,683.5,907.11,707.15
2016,9,30,14,0,872.0,92.0,4.6,18.0,656.0,871.17,683.17
2016,9,30,14,15,860.0,90.0,4.55,18.0,621.5,828.75,653.66
2016,9,30,14,30,848.0,88.0,4.5,18.0,587.0,792.3,628.37
2016,9,30,14,45,833.0,85.0,4.5,18.0,547.5,741.57,592.53
2016,9,30,15,0,818.0,82.0,4.5,18.0,508.0,689.42,554.94
2016,9,30,15,15,796.0,79.0,4.45,17.5,463.0,631.5,511.28
2016,9,30,15,30,774.0,76.0,4.4,17.0,418.0,573.42,466.19
2016,9,30,15,45,744.0,72.0,4.35,17.0,369.5,509.97,414.6
2016,9,30,16,0,714.0,68.0,4.3,17.0,321.0,447.89,362.58
2016,9,30,16,15,669.0,62.5,4.2,16.5,271.0,380.35,305.19
2016,9,30,16,30,624.0,57.0,4.1,16.0,221.0,315.69,248.48
2016,9,30,16,45,553.0,50.0,4.05,15.5,171.5,245.3,186.39
2016,9,30,17,0,482.0,43.0,4.0,15.0,122.0,182.83,130.6
2016,9,30,17,15,362.5,32.0,3.85,14.5,79.5,115.13,72.86
2016,9,30,17,30,243.0,21.0,3.7,14.0,37.0,59.3,9.95
2016,9,30,17,45,121.5,10.5,3.55,13.5,18.5,17.77,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,135.5,12.0,2.05,10.5,21.5,22.18,0.0
2016,10,1,6,30,271.0,24.0,2.1,11.0,43.0,72.34,28.64
2016,10,1,6,45,390.5,34.0,2.2,12.0,87.5,130.04,86.45
2016,10,1,7,0,510.0,44.0,2.3,13.0,132.0,200.47,146.79
2016,10,1,7,15,579.5,51.0,2.35,13.5,182.5,265.13,204.68
2016,10,1,7,30,649.0,58.0,2.4,14.0,233.0,337.43,268.18
2016,10,1,7,45,696.0,62.5,2.45,14.5,284.5,402.81,324.87
2016,10,1,8,0,743.0,67.0,2.5,15.0,336.0,473.23,383.64
2016,10,1,8,15,773.5,70.5,2.4,15.5,385.0,536.61,434.44
2016,10,1,8,30,804.0,74.0,2.3,16.0,434.0,601.28,484.17
2016,10,1,8,45,827.5,76.5,2.25,17.0,479.5,661.02,527.51
2016,10,1,9,0,851.0,79.0,2.2,18.0,525.0,720.59,568.46
2016,10,1,9,15,867.0,81.0,2.15,18.0,565.0,765.91,598.75
2016,10,1,9,30,883.0,83.0,2.1,18.0,605.0,816.37,632.25
2016,10,1,9,45,899.0,82.5,2.1,18.5,640.0,862.23,661.13
2016,10,1,10,0,915.0,82.0,2.1,19.0,675.0,905.99,688.13
2016,10,1,10,15,923.0,83.5,2.1,19.5,702.5,942.39,709.8
2016,10,1,10,30,931.0,85.0,2.1,20.0,730.0,975.71,729.26
2016,10,1,10,45,936.5,85.5,2.1,20.5,749.5,1002.22,744.12
2016,10,1,11,0,942.0,86.0,2.1,21.0,769.0,1025.2,756.69
2016,10,1,11,15,945.0,86.5,2.2,21.0,781.0,1042.02,768.05
2016,10,1,11,30,948.0,87.0,2.3,21.0,793.0,1055.0,777.11
2016,10,1,11,45,948.5,87.5,2.4,21.0,797.0,1061.54,782.18
2016,10,1,12,0,949.0,88.0,2.5,21.0,801.0,1064.1,784.86
2016,10,1,12,15,948.0,88.0,2.6,21.0,796.5,1060.58,783.77
2016,10,1,12,30,947.0,88.0,2.7,21.0,792.0,1053.08,780.24
2016,10,1,12,45,942.5,88.0,2.85,21.5,779.0,1038.19,770.99
2016,10,1,13,0,938.0,88.0,3.0,22.0,766.0,1019.53,759.3
2016,10,1,13,15,932.5,87.5,3.05,22.0,745.0,995.67,744.78
2016,10,1,13,30,927.0,87.0,3.1,22.0,724.0,968.32,727.94
2016,10,1,13,45,918.0,86.0,3.2,22.0,696.0,933.91,706.63
2016,10,1,14,0,909.0,85.0,3.3,22.0,668.0,896.54,683.1
2016,10,1,14,15,897.0,83.5,3.35,21.5,633.0,853.35,656.21
2016,10,1,14,30,885.0,82.0,3.4,21.0,598.0,807.86,627.26
2016,10,1,14,45,868.0,80.0,3.5,21.0,557.0,755.99,592.25
2016,10,1,15,0,851.0,78.0,3.6,21.0,516.0,709.2,560.33
2016,10,1,15,15,829.0,75.0,3.65,20.5,470.0,649.72,517.04
2016,10,1,15,30,807.0,72.0,3.7,20.0,424.0,590.02,472.06
2016,10,1,15,45,774.0,68.5,3.75,19.5,374.5,523.72,420.29
2016,10,1,16,0,741.0,65.0,3.8,19.0,325.0,459.04,367.85
2016,10,1,16,15,694.5,60.0,3.75,18.5,273.5,388.78,308.97
2016,10,1,16,30,648.0,55.0,3.7,18.0,222.0,323.56,252.27
2016,10,1,16,45,573.0,48.5,3.7,17.5,171.5,250.93,188.81
2016,10,1,17,0,498.0,42.0,3.7,17.0,121.0,186.64,131.88
2016,10,1,17,15,368.0,31.5,3.6,16.5,77.5,116.23,72.15
2016,10,1,17,30,238.0,21.0,3.5,16.0,34.0,58.28,0.0
2016,10,1,17,45,119.0,10.5,3.45,15.5,17.0,17.7,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.5,2.35,11.5,20.5,21.33,0.0
2016,10,2,6,30,252.0,23.0,2.5,12.0,41.0,69.17,24.11
2016,10,2,6,45,366.0,34.0,2.65,12.5,83.5,126.15,83.91
2016,10,2,7,0,480.0,45.0,2.8,13.0,126.0,194.8,143.25
2016,10,2,7,15,550.0,52.0,2.9,13.5,175.0,258.05,200.02
2016,10,2,7,30,620.0,59.0,3.0,14.0,224.0,329.01,262.62
2016,10,2,7,45,663.5,64.0,3.15,14.5,273.5,392.75,318.36
2016,10,2,8,0,707.0,69.0,3.3,15.0,323.0,458.93,374.36
2016,10,2,8,15,480.0,124.5,3.35,15.5,307.5,420.37,344.09
2016,10,2,8,30,253.0,180.0,3.4,16.0,292.0,347.16,283.67
2016,10,2,8,45,217.5,204.0,3.45,16.5,307.5,347.0,282.83
2016,10,2,9,0,182.0,228.0,3.5,17.0,323.0,356.31,288.67
2016,10,2,9,15,224.0,242.0,3.5,17.0,368.0,411.09,332.2
2016,10,2,9,30,266.0,256.0,3.5,17.0,413.0,486.89,390.86
2016,10,2,9,45,133.0,185.0,3.55,17.0,263.5,292.54,236.38
2016,10,2,10,0,0.0,114.0,3.6,17.0,114.0,88.91,67.91
2016,10,2,10,15,7.0,175.0,3.6,17.0,180.0,147.24,115.82
2016,10,2,10,30,14.0,236.0,3.6,17.0,246.0,208.61,165.17
2016,10,2,10,45,233.0,257.5,3.65,17.5,425.5,501.53,400.01
2016,10,2,11,0,452.0,279.0,3.7,18.0,605.0,765.61,597.22
2016,10,2,11,15,226.0,212.5,3.7,18.0,375.5,454.72,361.53
2016,10,2,11,30,0.0,146.0,3.7,18.0,146.0,115.63,88.62
2016,10,2,11,45,0.0,147.0,3.75,18.0,147.0,116.48,89.66
2016,10,2,12,0,0.0,148.0,3.8,18.0,148.0,117.32,90.34
2016,10,2,12,15,447.0,126.5,3.85,18.0,456.5,622.09,497.55
2016,10,2,12,30,894.0,105.0,3.9,18.0,765.0,1020.78,781.64
2016,10,2,12,45,895.0,103.0,3.95,18.5,754.0,1009.6,769.95
2016,10,2,13,0,896.0,101.0,4.0,19.0,743.0,994.68,759.26
2016,10,2,13,15,890.5,100.0,4.05,18.5,723.0,970.99,745.51
2016,10,2,13,30,885.0,99.0,4.1,18.0,703.0,943.96,729.45
2016,10,2,13,45,879.5,96.0,4.2,18.0,676.5,911.55,708.4
2016,10,2,14,0,874.0,93.0,4.3,18.0,650.0,876.1,685.07
2016,10,2,14,15,862.0,91.0,4.3,18.0,615.5,833.48,655.87
2016,10,2,14,30,850.0,89.0,4.3,18.0,581.0,796.94,630.97
2016,10,2,14,45,831.5,87.0,4.35,18.0,540.0,744.47,594.29
2016,10,2,15,0,813.0,85.0,4.4,18.0,499.0,690.86,555.9
2016,10,2,15,15,788.5,82.0,4.35,17.5,453.5,631.35,511.09
2016,10,2,15,30,764.0,79.0,4.3,17.0,408.0,571.93,465.01
2016,10,2,15,45,728.5,75.0,4.3,17.0,359.0,505.72,411.41
2016,10,2,16,0,693.0,71.0,4.3,17.0,310.0,443.11,359.02
2016,10,2,16,15,643.0,65.5,4.2,16.5,259.5,373.26,299.77
2016,10,2,16,30,593.0,60.0,4.1,16.0,209.0,307.96,242.57
2016,10,2,16,45,514.0,52.0,4.0,15.5,160.0,235.57,179.04
2016,10,2,17,0,435.0,44.0,3.9,15.0,111.0,172.12,122.84
2016,10,2,17,15,304.0,32.0,3.7,14.5,70.0,103.97,64.56
2016,10,2,17,30,173.0,20.0,3.5,14.0,29.0,47.92,0.0
2016,10,2,17,45,86.5,10.0,3.3,14.0,14.5,14.83,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,11.0,1.55,11.5,11.5,9.06,0.0
2016,10,3,6,30,8.0,22.0,1.6,12.0,23.0,19.72,3.25
2016,10,3,6,45,44.0,41.0,1.7,12.5,48.0,49.99,33.69
2016,10,3,7,0,80.0,60.0,1.8,13.0,73.0,81.04,60.45
2016,10,3,7,15,95.5,81.0,1.8,13.0,102.5,111.51,87.47
2016,10,3,7,30,111.0,102.0,1.8,13.0,132.0,143.89,115.94
2016,10,3,7,45,121.5,123.0,1.85,13.5,161.5,175.81,143.36
2016,10,3,8,0,132.0,144.0,1.9,14.0,191.0,208.94,171.16
2016,10,3,8,15,203.5,159.5,1.9,14.5,243.5,272.76,223.93
2016,10,3,8,30,275.0,175.0,1.9,15.0,296.0,357.22,291.9
2016,10,3,8,45,137.5,152.5,1.9,15.5,213.0,240.42,196.03
2016,10,3,9,0,0.0,130.0,1.9,16.0,130.0,103.24,80.62
2016,10,3,9,15,6.5,166.5,1.9,16.0,170.5,139.99,111.01
2016,10,3,9,30,13.0,203.0,1.9,16.0,211.0,178.12,141.83
2016,10,3,9,45,9.0,196.0,1.95,16.5,202.0,168.12,133.0
2016,10,3,10,0,5.0,189.0,2.0,17.0,193.0,158.13,124.35
2016,10,3,10,15,7.5,203.5,2.05,17.0,209.0,173.26,136.43
2016,10,3,10,30,10.0,218.0,2.1,17.0,225.0,188.64,148.6
2016,10,3,10,45,8.5,214.0,2.15,17.0,220.0,183.54,144.28
2016,10,3,11,0,7.0,210.0,2.2,17.0,215.0,178.45,140.06
2016,10,3,11,15,71.5,282.0,2.25,17.0,334.5,331.46,262.72
2016,10,3,11,30,136.0,354.0,2.3,17.0,454.0,497.66,389.62
2016,10,3,11,45,92.0,337.0,2.35,17.5,405.0,411.62,322.29
2016,10,3,12,0,48.0,320.0,2.4,18.0,356.0,349.02,272.99
2016,10,3,12,15,70.0,332.0,2.4,18.0,383.5,384.0,300.77
2016,10,3,12,30,92.0,344.0,2.4,18.0,411.0,418.7,327.73
2016,10,3,12,45,79.5,332.0,2.45,18.0,389.5,392.49,307.59
2016,10,3,13,0,67.0,320.0,2.5,18.0,368.0,366.46,287.75
2016,10,3,13,15,33.5,237.5,2.45,18.0,261.5,247.1,194.68
2016,10,3,13,30,0.0,155.0,2.4,18.0,155.0,123.52,95.46
2016,10,3,13,45,11.0,195.5,2.4,18.0,202.5,169.28,133.13
2016,10,3,14,0,22.0,236.0,2.4,18.0,250.0,216.32,171.18
2016,10,3,14,15,11.0,187.5,2.35,17.5,194.5,162.2,127.94
2016,10,3,14,30,0.0,139.0,2.3,17.0,139.0,110.47,86.04
2016,10,3,14,45,5.5,157.0,2.3,17.0,160.0,130.89,103.27
2016,10,3,15,0,11.0,175.0,2.3,17.0,181.0,151.76,120.73
2016,10,3,15,15,5.5,148.0,2.25,17.0,151.0,123.84,97.93
2016,10,3,15,30,0.0,121.0,2.2,17.0,121.0,96.81,75.73
2016,10,3,15,45,0.0,106.0,2.15,17.0,106.0,84.36,65.57
2016,10,3,16,0,0.0,91.0,2.1,17.0,91.0,72.01,55.35
2016,10,3,16,15,0.0,76.0,1.95,16.5,76.0,59.75,45.15
2016,10,3,16,30,0.0,61.0,1.8,16.0,61.0,47.56,34.82
2016,10,3,16,45,0.0,46.5,1.7,16.0,46.5,35.88,24.69
2016,10,3,17,0,0.0,32.0,1.6,16.0,32.0,24.45,14.68
2016,10,3,17,15,0.0,19.5,1.5,15.5,19.5,14.86,5.84
2016,10,3,17,30,0.0,7.0,1.4,15.0,7.0,5.31,0.0
2016,10,3,17,45,0.0,3.5,1.3,15.0,3.5,2.75,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.5,12.0,1.7,12.0,16.5,16.89,0.0
2016,10,4,6,30,143.0,24.0,1.8,12.0,33.0,52.23,11.0
2016,10,4,6,45,253.5,39.0,1.95,12.5,73.0,106.27,71.43
2016,10,4,7,0,364.0,54.0,2.1,13.0,113.0,170.48,126.51
2016,10,4,7,15,439.5,64.0,2.1,13.5,160.5,234.27,182.54
2016,10,4,7,30,515.0,74.0,2.1,14.0,208.0,304.71,243.61
2016,10,4,7,45,257.5,61.0,2.1,14.5,128.0,195.68,159.18
2016,10,4,8,0,0.0,48.0,2.1,15.0,48.0,36.7,25.72
2016,10,4,8,15,0.0,81.5,2.0,15.0,81.5,63.06,48.14
2016,10,4,8,30,0.0,115.0,1.9,15.0,115.0,91.34,71.76
2016,10,4,8,45,189.0,154.5,1.85,15.5,252.0,292.5,239.92
2016,10,4,9,0,378.0,194.0,1.8,16.0,389.0,481.58,388.86
2016,10,4,9,15,365.0,214.5,1.7,16.5,414.5,510.56,407.62
2016,10,4,9,30,352.0,235.0,1.6,17.0,440.0,537.45,425.33
2016,10,4,9,45,344.5,252.5,1.55,17.5,462.5,563.75,442.57
2016,10,4,10,0,337.0,270.0,1.5,18.0,485.0,588.39,458.24
2016,10,4,10,15,607.0,187.0,1.45,18.0,592.5,789.38,605.73
2016,10,4,10,30,877.0,104.0,1.4,18.0,700.0,952.54,712.76
2016,10,4,10,45,888.0,102.5,1.4,18.5,721.0,980.77,726.93
2016,10,4,11,0,899.0,101.0,1.4,19.0,742.0,1005.83,740.73
2016,10,4,11,15,903.0,101.5,1.5,19.0,754.0,1022.83,752.44
2016,10,4,11,30,907.0,102.0,1.6,19.0,766.0,1036.16,762.03
2016,10,4,11,45,914.0,99.5,1.7,19.5,770.5,1045.43,767.71
2016,10,4,12,0,921.0,97.0,1.8,20.0,775.0,1050.88,771.08
2016,10,4,12,15,920.0,96.5,1.95,20.0,770.5,1046.63,770.54
2016,10,4,12,30,919.0,96.0,2.1,20.0,766.0,1038.52,767.61
2016,10,4,12,45,916.0,95.0,2.3,20.0,753.0,1024.06,761.13
2016,10,4,13,0,913.0,94.0,2.5,20.0,740.0,1005.89,752.1
2016,10,4,13,15,907.0,93.0,2.65,20.0,719.5,981.25,738.1
2016,10,4,13,30,901.0,92.0,2.8,20.0,699.0,953.26,721.7
2016,10,4,13,45,892.5,90.5,2.95,20.5,671.0,919.23,699.64
2016,10,4,14,0,884.0,89.0,3.1,21.0,643.0,882.32,675.39
2016,10,4,14,15,871.5,87.0,3.2,20.5,608.0,838.83,648.43
2016,10,4,14,30,859.0,85.0,3.3,20.0,573.0,801.35,625.28
2016,10,4,14,45,842.5,82.5,3.4,20.0,532.5,749.4,589.97
2016,10,4,15,0,826.0,80.0,3.5,20.0,492.0,696.14,553.09
2016,10,4,15,15,802.0,77.0,3.55,19.5,446.5,636.34,509.23
2016,10,4,15,30,778.0,74.0,3.6,19.0,401.0,576.57,463.89
2016,10,4,15,45,743.0,70.0,3.7,19.0,352.0,509.93,410.83
2016,10,4,16,0,708.0,66.0,3.8,19.0,303.0,445.21,357.48
2016,10,4,16,15,657.5,61.0,3.8,18.5,252.5,376.3,299.53
2016,10,4,16,30,607.0,56.0,3.8,18.0,202.0,310.56,242.35
2016,10,4,16,45,520.0,48.5,3.8,17.5,152.5,235.2,176.87
2016,10,4,17,0,433.0,41.0,3.8,17.0,103.0,169.74,119.43
2016,10,4,17,15,291.0,29.0,3.7,16.5,63.0,99.47,58.27
2016,10,4,17,30,149.0,17.0,3.6,16.0,23.0,34.45,0.0
2016,10,4,17,45,74.5,8.5,3.55,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.5,10.5,2.15,10.5,17.5,20.37,0.0
2016,10,5,6,30,225.0,21.0,2.2,11.0,35.0,64.78,8.15
2016,10,5,6,45,361.5,31.5,2.25,11.5,78.5,127.25,84.36
2016,10,5,7,0,498.0,42.0,2.3,12.0,122.0,202.63,149.72
2016,10,5,7,15,572.5,49.0,2.3,12.5,172.0,269.0,209.37
2016,10,5,7,30,647.0,56.0,2.3,13.0,222.0,343.6,274.98
2016,10,5,7,45,699.5,60.0,2.3,14.0,273.5,410.97,332.73
2016,10,5,8,0,752.0,64.0,2.3,15.0,325.0,484.26,392.87
2016,10,5,8,15,783.0,67.5,2.3,15.5,374.5,548.49,444.37
2016,10,5,8,30,814.0,71.0,2.3,16.0,424.0,614.0,494.92
2016,10,5,8,45,840.0,72.5,2.3,17.0,469.5,674.72,539.1
2016,10,5,9,0,866.0,74.0,2.3,18.0,515.0,728.69,575.48
2016,10,5,9,15,881.5,76.5,2.15,18.5,555.5,781.29,609.17
2016,10,5,9,30,897.0,79.0,2.0,19.0,596.0,832.33,640.69
2016,10,5,9,45,910.0,80.0,1.9,19.5,630.0,877.63,667.8
2016,10,5,10,0,923.0,81.0,1.8,20.0,664.0,920.6,692.7
2016,10,5,10,15,931.0,82.0,1.75,20.0,691.0,956.4,714.27
2016,10,5,10,30,939.0,83.0,1.7,20.0,718.0,989.07,733.65
2016,10,5,10,45,945.5,83.0,1.65,20.5,738.0,1015.84,747.64
2016,10,5,11,0,952.0,83.0,1.6,21.0,758.0,1039.07,759.31
2016,10,5,11,15,955.0,83.5,1.65,21.0,769.5,1055.71,769.86
2016,10,5,11,30,958.0,84.0,1.7,21.0,781.0,1068.47,778.16
2016,10,5,11,45,959.0,84.0,1.8,21.0,784.0,1074.68,783.28
2016,10,5,12,0,960.0,84.0,1.9,21.0,787.0,1076.86,786.04
2016,10,5,12,15,958.5,83.5,1.95,21.0,782.0,1071.9,783.7
2016,10,5,12,30,957.0,83.0,2.0,21.0,777.0,1062.93,779.02
2016,10,5,12,45,945.0,86.5,2.15,21.5,761.5,1044.28,768.06
2016,10,5,13,0,933.0,90.0,2.3,22.0,746.0,1022.0,754.75
2016,10,5,13,15,927.0,89.0,2.35,22.0,724.5,996.91,739.87
2016,10,5,13,30,921.0,88.0,2.4,22.0,703.0,968.38,722.7
2016,10,5,13,45,910.5,87.0,2.5,22.0,674.5,932.51,701.0
2016,10,5,14,0,900.0,86.0,2.6,22.0,646.0,893.82,677.14
2016,10,5,14,15,887.0,84.5,2.65,21.5,610.5,849.87,650.19
2016,10,5,14,30,874.0,83.0,2.7,21.0,575.0,803.75,621.23
2016,10,5,14,45,854.0,81.0,2.8,21.0,533.0,757.21,590.54
2016,10,5,15,0,834.0,79.0,2.9,21.0,491.0,701.49,552.53
2016,10,5,15,15,809.0,76.0,2.95,20.5,445.0,640.61,508.62
2016,10,5,15,30,784.0,73.0,3.0,20.0,399.0,579.86,463.12
2016,10,5,15,45,746.5,69.5,3.05,20.0,349.0,512.0,409.6
2016,10,5,16,0,709.0,66.0,3.1,20.0,299.0,446.29,355.93
2016,10,5,16,15,656.5,60.5,3.05,19.5,248.0,375.99,297.32
2016,10,5,16,30,604.0,55.0,3.0,19.0,197.0,308.97,239.53
2016,10,5,16,45,518.0,47.0,3.0,18.5,148.0,233.61,174.47
2016,10,5,17,0,432.0,39.0,3.0,18.0,99.0,168.1,117.19
2016,10,5,17,15,286.0,27.0,3.05,17.0,60.0,96.78,54.19
2016,10,5,17,30,140.0,15.0,3.1,16.0,21.0,31.73,0.0
2016,10,5,17,45,70.0,7.5,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,10.0,1.45,11.5,16.0,20.24,0.0
2016,10,6,6,30,223.0,20.0,1.5,12.0,32.0,64.08,0.33
2016,10,6,6,45,357.5,30.5,1.55,12.5,74.5,126.82,83.31
2016,10,6,7,0,492.0,41.0,1.6,13.0,117.0,201.68,148.29
2016,10,6,7,15,565.5,47.5,1.7,13.5,166.5,266.95,206.68
2016,10,6,7,30,639.0,54.0,1.8,14.0,216.0,340.28,270.88
2016,10,6,7,45,688.5,58.5,1.9,14.5,266.5,406.36,327.94
2016,10,6,8,0,738.0,63.0,2.0,15.0,317.0,478.02,387.44
2016,10,6,8,15,769.0,66.5,1.95,15.5,365.0,541.48,437.96
2016,10,6,8,30,800.0,70.0,1.9,16.0,413.0,606.27,487.44
2016,10,6,8,45,824.0,72.0,1.9,17.0,458.0,665.47,530.19
2016,10,6,9,0,848.0,74.0,1.9,18.0,503.0,717.73,565.07
2016,10,6,9,15,863.5,76.5,1.85,18.5,542.5,769.52,598.69
2016,10,6,9,30,879.0,79.0,1.8,19.0,582.0,819.78,630.39
2016,10,6,9,45,896.0,78.0,1.75,19.5,616.5,865.47,658.23
2016,10,6,10,0,913.0,77.0,1.7,20.0,651.0,909.12,684.14
2016,10,6,10,15,921.0,78.5,1.6,20.5,677.5,945.13,703.85
2016,10,6,10,30,929.0,80.0,1.5,21.0,704.0,978.06,721.17
2016,10,6,10,45,934.0,80.5,1.45,21.5,723.0,1003.67,734.26
2016,10,6,11,0,939.0,81.0,1.4,22.0,742.0,1025.72,745.05
2016,10,6,11,15,942.0,81.5,1.35,22.5,753.5,1042.11,752.27
2016,10,6,11,30,945.0,82.0,1.3,23.0,765.0,1054.68,757.18
2016,10,6,11,45,946.5,81.5,1.3,23.5,768.0,1060.65,759.04
2016,10,6,12,0,948.0,81.0,1.3,24.0,771.0,1062.65,758.69
2016,10,6,12,15,947.0,81.0,1.35,24.0,766.0,1058.74,757.28
2016,10,6,12,30,946.0,81.0,1.4,24.0,761.0,1050.88,753.61
2016,10,6,12,45,941.5,81.0,1.5,24.0,748.0,1035.63,746.29
2016,10,6,13,0,937.0,81.0,1.6,24.0,735.0,1016.63,736.65
2016,10,6,13,15,931.0,80.0,1.65,24.0,714.0,991.39,722.28
2016,10,6,13,30,925.0,79.0,1.7,24.0,693.0,962.71,705.68
2016,10,6,13,45,915.5,78.5,1.75,24.0,664.5,928.17,685.17
2016,10,6,14,0,906.0,78.0,1.8,24.0,636.0,890.75,662.58
2016,10,6,14,15,894.0,76.0,1.85,24.0,601.5,846.81,635.33
2016,10,6,14,30,882.0,74.0,1.9,24.0,567.0,800.62,606.15
2016,10,6,14,45,864.5,72.5,2.0,24.0,526.0,748.87,572.94
2016,10,6,15,0,847.0,71.0,2.1,24.0,485.0,695.89,538.07
2016,10,6,15,15,823.5,68.0,2.15,23.5,439.5,641.88,500.66
2016,10,6,15,30,800.0,65.0,2.2,23.0,394.0,581.47,456.52
2016,10,6,15,45,765.5,61.5,2.25,23.0,344.5,514.63,404.96
2016,10,6,16,0,731.0,58.0,2.3,23.0,295.0,449.66,352.9
2016,10,6,16,15,681.0,53.5,2.25,22.0,245.0,378.88,295.44
2016,10,6,16,30,631.0,49.0,2.2,21.0,195.0,312.47,239.23
2016,10,6,16,45,547.5,42.0,2.15,20.0,146.0,238.83,176.31
2016,10,6,17,0,464.0,35.0,2.1,19.0,97.0,173.43,119.34
2016,10,6,17,15,232.0,27.0,2.1,18.0,58.0,85.02,44.77
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,15.0,1.35,13.5,15.0,11.8,0.0
2016,10,7,6,30,0.0,30.0,1.4,14.0,30.0,26.51,0.0
2016,10,7,6,45,242.0,34.5,1.5,14.5,71.5,102.75,67.27
2016,10,7,7,0,484.0,39.0,1.6,15.0,113.0,199.07,145.38
2016,10,7,7,15,557.0,46.0,1.6,15.5,161.5,264.26,203.16
2016,10,7,7,30,630.0,53.0,1.6,16.0,210.0,337.53,266.63
2016,10,7,7,45,474.5,87.5,1.6,16.5,220.5,331.89,266.81
2016,10,7,8,0,319.0,122.0,1.6,17.0,231.0,300.47,243.55
2016,10,7,8,15,357.5,135.5,1.6,17.5,274.5,368.34,298.17
2016,10,7,8,30,396.0,149.0,1.6,18.0,318.0,427.54,344.16
2016,10,7,8,45,405.0,165.5,1.65,19.0,353.5,472.34,377.02
2016,10,7,9,0,414.0,182.0,1.7,20.0,389.0,516.92,408.79
2016,10,7,9,15,439.0,192.0,1.7,20.5,427.5,567.03,444.69
2016,10,7,9,30,464.0,202.0,1.7,21.0,466.0,617.78,480.13
2016,10,7,9,45,661.0,148.5,1.75,22.0,548.5,759.19,581.26
2016,10,7,10,0,858.0,95.0,1.8,23.0,631.0,893.2,668.22
2016,10,7,10,15,725.5,148.0,1.75,23.5,614.5,862.87,643.6
2016,10,7,10,30,593.0,201.0,1.7,24.0,598.0,812.33,606.55
2016,10,7,10,45,584.5,211.5,1.7,24.5,611.5,821.31,611.25
2016,10,7,11,0,576.0,222.0,1.7,25.0,625.0,835.73,618.76
2016,10,7,11,15,553.0,234.5,1.6,25.5,626.5,834.95,614.82
2016,10,7,11,30,530.0,247.0,1.5,26.0,628.0,830.98,608.99
2016,10,7,11,45,515.0,254.0,1.45,26.5,625.5,826.38,603.71
2016,10,7,12,0,500.0,261.0,1.4,27.0,623.0,819.13,596.8
2016,10,7,12,15,528.0,249.0,1.3,27.0,628.5,833.02,605.64
2016,10,7,12,30,556.0,237.0,1.2,27.0,634.0,843.95,612.26
2016,10,7,12,45,540.0,238.5,1.1,27.5,618.5,822.43,595.66
2016,10,7,13,0,524.0,240.0,1.0,28.0,603.0,798.79,578.14
2016,10,7,13,15,545.5,225.0,0.9,28.0,593.5,791.84,573.68
2016,10,7,13,30,567.0,210.0,0.8,28.0,584.0,781.52,566.85
2016,10,7,13,45,572.5,195.5,0.75,28.0,559.5,753.8,549.15
2016,10,7,14,0,578.0,181.0,0.7,28.0,535.0,723.47,529.82
2016,10,7,14,15,567.5,172.5,0.7,27.5,503.5,683.67,505.24
2016,10,7,14,30,557.0,164.0,0.7,27.0,472.0,642.63,479.35
2016,10,7,14,45,619.0,133.0,0.7,27.0,452.0,640.9,480.1
2016,10,7,15,0,681.0,102.0,0.7,27.0,432.0,622.34,468.62
2016,10,7,15,15,551.5,118.5,0.75,26.5,369.0,518.55,395.36
2016,10,7,15,30,422.0,135.0,0.8,26.0,306.0,418.36,322.69
2016,10,7,15,45,386.0,125.0,0.9,26.0,266.5,363.36,281.74
2016,10,7,16,0,350.0,115.0,1.0,26.0,227.0,311.41,241.34
2016,10,7,16,15,316.0,98.5,1.1,25.0,186.0,257.43,198.91
2016,10,7,16,30,282.0,82.0,1.2,24.0,145.0,207.05,157.76
2016,10,7,16,45,230.0,64.0,1.35,23.0,107.0,145.97,107.4
2016,10,7,17,0,178.0,46.0,1.5,22.0,69.0,99.62,68.26
2016,10,7,17,15,89.0,28.5,1.55,21.5,40.0,50.92,23.55
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.1,15.0,12.5,14.94,0.0
2016,10,8,6,30,127.0,19.0,1.1,15.0,25.0,45.98,0.0
2016,10,8,6,45,256.0,32.5,1.1,15.5,64.0,106.83,69.01
2016,10,8,7,0,385.0,46.0,1.1,16.0,103.0,177.26,129.59
2016,10,8,7,15,466.0,55.0,1.1,16.5,151.0,242.05,185.78
2016,10,8,7,30,547.0,64.0,1.1,17.0,199.0,315.9,248.53
2016,10,8,7,45,599.5,70.5,1.1,17.5,248.0,382.12,303.9
2016,10,8,8,0,652.0,77.0,1.1,18.0,297.0,453.09,360.92
2016,10,8,8,15,688.0,82.0,1.1,19.0,344.5,517.0,409.67
2016,10,8,8,30,724.0,87.0,1.1,20.0,392.0,582.98,457.85
2016,10,8,8,45,749.5,90.5,1.1,21.0,436.0,641.67,498.75
2016,10,8,9,0,775.0,94.0,1.1,22.0,480.0,697.44,535.86
2016,10,8,9,15,793.5,97.0,1.15,23.0,519.5,750.01,568.76
2016,10,8,9,30,812.0,100.0,1.2,24.0,559.0,801.44,600.11
2016,10,8,9,45,860.0,89.0,1.25,25.0,600.0,860.74,635.94
2016,10,8,10,0,908.0,78.0,1.3,26.0,641.0,909.71,664.13
2016,10,8,10,15,916.5,79.0,1.25,26.5,667.5,945.32,683.2
2016,10,8,10,30,925.0,80.0,1.2,27.0,694.0,977.88,700.18
2016,10,8,10,45,929.0,81.5,1.2,27.5,713.0,1003.47,713.49
2016,10,8,11,0,933.0,83.0,1.2,28.0,732.0,1025.48,724.65
2016,10,8,11,15,936.5,83.5,1.1,28.0,743.0,1042.14,732.15
2016,10,8,11,30,940.0,84.0,1.0,28.0,754.0,1055.0,737.36
2016,10,8,11,45,940.0,84.5,0.9,28.5,757.0,1060.46,736.67
2016,10,8,12,0,940.0,85.0,0.8,29.0,760.0,1061.97,733.78
2016,10,8,12,15,939.0,84.5,0.7,29.0,755.0,1057.35,728.84
2016,10,8,12,30,938.0,84.0,0.6,29.0,750.0,1048.82,721.78
2016,10,8,12,45,934.0,84.0,0.5,29.5,737.0,1034.02,709.79
2016,10,8,13,0,930.0,84.0,0.4,30.0,724.0,1015.49,695.92
2016,10,8,13,15,924.0,83.0,0.35,30.0,703.0,990.27,680.86
2016,10,8,13,30,918.0,82.0,0.3,30.0,682.0,961.64,663.96
2016,10,8,13,45,908.5,81.0,0.3,30.0,653.5,926.6,644.29
2016,10,8,14,0,899.0,80.0,0.3,30.0,625.0,888.71,622.8
2016,10,8,14,15,886.5,78.0,0.4,30.0,590.0,844.5,599.03
2016,10,8,14,30,874.0,76.0,0.5,30.0,555.0,798.13,573.35
2016,10,8,14,45,856.5,74.0,0.6,30.0,514.0,746.05,543.17
2016,10,8,15,0,839.0,72.0,0.7,30.0,473.0,699.26,515.57
2016,10,8,15,15,814.5,69.0,0.8,29.5,427.5,638.48,476.82
2016,10,8,15,30,790.0,66.0,0.9,29.0,382.0,577.82,435.81
2016,10,8,15,45,755.0,62.5,1.05,28.5,333.0,511.13,388.6
2016,10,8,16,0,720.0,59.0,1.2,28.0,284.0,446.36,340.16
2016,10,8,16,15,668.0,53.5,1.2,26.5,234.0,374.13,284.3
2016,10,8,16,30,616.0,48.0,1.2,25.0,184.0,306.58,229.42
2016,10,8,16,45,530.0,40.5,1.3,24.0,136.0,232.7,168.02
2016,10,8,17,0,444.0,33.0,1.4,23.0,88.0,167.19,111.91
2016,10,8,17,15,291.0,21.5,1.45,22.0,50.5,91.41,37.24
2016,10,8,17,30,138.0,10.0,1.5,21.0,13.0,27.91,0.0
2016,10,8,17,45,69.0,5.0,1.55,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,102.5,8.5,0.7,14.5,13.0,19.07,0.0
2016,10,9,6,30,205.0,17.0,0.7,15.0,26.0,59.62,0.0
2016,10,9,6,45,336.0,28.0,0.7,15.5,66.5,123.45,78.17
2016,10,9,7,0,467.0,39.0,0.7,16.0,107.0,197.3,143.1
2016,10,9,7,15,543.5,46.5,0.65,16.5,155.5,263.63,200.88
2016,10,9,7,30,620.0,54.0,0.6,17.0,204.0,338.48,264.1
2016,10,9,7,45,667.5,59.5,0.55,17.5,254.0,403.39,317.74
2016,10,9,8,0,715.0,65.0,0.5,18.0,304.0,474.15,373.39
2016,10,9,8,15,748.0,68.5,0.5,19.0,351.5,537.73,420.85
2016,10,9,8,30,781.0,72.0,0.5,20.0,399.0,602.83,467.22
2016,10,9,8,45,804.0,75.5,0.5,21.0,443.5,662.16,507.4
2016,10,9,9,0,827.0,79.0,0.5,22.0,488.0,721.31,544.67
2016,10,9,9,15,844.0,81.5,0.55,22.5,527.0,774.08,577.78
2016,10,9,9,30,861.0,84.0,0.6,23.0,566.0,825.47,609.41
2016,10,9,9,45,876.0,84.5,0.65,24.0,600.0,861.74,629.49
2016,10,9,10,0,891.0,85.0,0.7,25.0,634.0,904.57,653.66
2016,10,9,10,15,899.5,86.5,0.8,25.5,660.0,940.2,675.09
2016,10,9,10,30,908.0,88.0,0.9,26.0,686.0,972.86,694.65
2016,10,9,10,45,912.0,89.5,1.0,27.0,705.0,997.99,708.14
2016,10,9,11,0,916.0,91.0,1.1,28.0,724.0,1019.63,719.5
2016,10,9,11,15,919.0,91.5,1.2,28.0,734.5,1035.49,730.27
2016,10,9,11,30,922.0,92.0,1.3,28.0,745.0,1047.62,738.93
2016,10,9,11,45,921.0,93.0,1.4,28.0,747.5,1052.46,743.29
