Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,913.5,81.0,1.7,22.0,686.5,1038.23,759.3
2016,10,19,12,30,912.0,81.0,1.7,22.0,681.0,1029.43,754.06
2016,10,19,12,45,906.0,81.0,1.75,22.0,667.0,1012.44,744.46
2016,10,19,13,0,900.0,81.0,1.8,22.0,653.0,991.95,732.73
2016,10,19,13,15,893.5,80.0,1.8,22.0,632.0,966.4,717.08
2016,10,19,13,30,887.0,79.0,1.8,22.0,611.0,937.65,699.38
2016,10,19,13,45,878.5,77.0,1.85,22.0,583.5,902.84,678.17
2016,10,19,14,0,870.0,75.0,1.9,22.0,556.0,865.3,654.94
2016,10,19,14,15,856.0,73.0,1.95,22.0,521.5,820.61,626.47
2016,10,19,14,30,842.0,71.0,2.0,22.0,487.0,774.03,596.24
2016,10,19,14,45,822.0,69.0,2.05,22.0,447.0,728.68,566.31
2016,10,19,15,0,802.0,67.0,2.1,22.0,407.0,674.34,529.19
2016,10,19,15,15,774.0,63.5,2.05,21.5,362.5,612.32,484.78
2016,10,19,15,30,746.0,60.0,2.0,21.0,318.0,550.91,438.41
2016,10,19,15,45,704.0,56.0,1.95,20.5,271.0,481.95,384.41
2016,10,19,16,0,662.0,52.0,1.9,20.0,224.0,415.79,330.43
2016,10,19,16,15,597.0,46.0,1.85,19.0,176.5,340.22,267.59
2016,10,19,16,30,532.0,40.0,1.8,18.0,129.0,273.8,209.84
2016,10,19,16,45,421.5,31.0,1.75,17.5,86.5,193.48,139.42
2016,10,19,17,0,311.0,22.0,1.7,17.0,44.0,121.91,51.92
2016,10,19,17,15,155.5,11.0,1.75,16.5,22.0,42.24,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.45,12.5,38.5,85.11,16.88
2016,10,20,7,0,429.0,31.0,1.5,13.0,77.0,192.97,139.16
2016,10,20,7,15,519.0,38.5,1.5,13.5,123.5,263.42,204.33
2016,10,20,7,30,609.0,46.0,1.5,14.0,170.0,341.35,272.63
2016,10,20,7,45,665.5,51.0,1.55,14.5,218.5,412.07,333.61
2016,10,20,8,0,722.0,56.0,1.6,15.0,267.0,487.59,396.06
2016,10,20,8,15,757.5,59.5,1.5,15.5,314.0,552.95,447.48
2016,10,20,8,30,793.0,63.0,1.4,16.0,361.0,620.01,497.78
2016,10,20,8,45,818.5,65.5,1.35,17.0,405.0,680.09,539.3
2016,10,20,9,0,844.0,68.0,1.3,18.0,449.0,740.14,577.95
2016,10,20,9,15,861.5,70.0,1.25,18.5,487.0,784.74,605.56
2016,10,20,9,30,879.0,72.0,1.2,19.0,525.0,835.3,636.68
2016,10,20,9,45,894.0,72.5,1.2,19.5,558.0,880.17,663.81
2016,10,20,10,0,909.0,73.0,1.2,20.0,591.0,922.89,689.1
2016,10,20,10,15,917.0,74.0,1.2,20.5,616.0,957.28,708.58
2016,10,20,10,30,925.0,75.0,1.2,21.0,641.0,988.62,726.0
2016,10,20,10,45,930.0,76.0,1.25,21.5,659.0,1013.8,740.31
2016,10,20,11,0,935.0,77.0,1.3,22.0,677.0,1035.48,752.49
2016,10,20,11,15,938.0,77.5,1.3,22.5,687.0,1050.9,759.93
2016,10,20,11,30,941.0,78.0,1.3,23.0,697.0,1062.56,765.18
2016,10,20,11,45,941.0,78.0,1.3,23.5,699.0,1066.69,765.94
2016,10,20,12,0,941.0,78.0,1.3,24.0,701.0,1066.94,764.54
2016,10,20,12,15,939.0,78.0,1.3,24.0,695.5,1061.25,761.17
2016,10,20,12,30,937.0,78.0,1.3,24.0,690.0,1051.71,755.65
2016,10,20,12,45,930.5,78.5,1.35,24.5,675.5,1034.51,744.97
2016,10,20,13,0,924.0,79.0,1.4,25.0,661.0,1013.73,732.2
2016,10,20,13,15,917.0,78.0,1.4,25.0,639.5,987.19,716.47
2016,10,20,13,30,910.0,77.0,1.4,25.0,618.0,957.4,698.71
2016,10,20,13,45,900.5,75.5,1.45,25.0,589.5,921.64,677.75
2016,10,20,14,0,891.0,74.0,1.5,25.0,561.0,883.14,654.77
2016,10,20,14,15,877.0,72.0,1.5,25.0,526.0,837.7,626.24
2016,10,20,14,30,863.0,70.0,1.5,25.0,491.0,790.33,596.03
2016,10,20,14,45,842.5,67.5,1.5,25.0,450.5,735.71,560.28
2016,10,20,15,0,822.0,65.0,1.5,25.0,410.0,686.94,527.92
2016,10,20,15,15,793.5,62.0,1.5,24.5,365.0,624.26,484.72
2016,10,20,15,30,765.0,59.0,1.5,24.0,320.0,562.19,439.28
2016,10,20,15,45,723.0,55.0,1.55,23.5,272.0,492.25,386.16
2016,10,20,16,0,681.0,51.0,1.6,23.0,224.0,425.07,332.69
2016,10,20,16,15,614.5,45.0,1.6,22.0,176.0,347.75,269.52
2016,10,20,16,30,548.0,39.0,1.6,21.0,128.0,276.79,209.01
2016,10,20,16,45,431.0,30.0,1.65,20.0,84.5,196.33,139.1
2016,10,20,17,0,314.0,21.0,1.7,19.0,41.0,121.31,39.96
2016,10,20,17,15,157.0,10.5,1.7,18.5,20.5,42.36,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,202.5,14.5,1.2,13.5,36.0,80.82,4.95
2016,10,21,7,0,405.0,29.0,1.2,14.0,72.0,184.19,131.27
2016,10,21,7,15,495.0,37.0,1.15,14.5,117.0,253.7,195.63
2016,10,21,7,30,585.0,45.0,1.1,15.0,162.0,330.83,262.61
2016,10,21,7,45,640.5,50.0,1.05,15.5,209.5,399.69,321.2
2016,10,21,8,0,696.0,55.0,1.0,16.0,257.0,473.29,380.96
2016,10,21,8,15,731.5,58.5,0.9,16.5,302.5,537.24,430.32
2016,10,21,8,30,767.0,62.0,0.8,17.0,348.0,602.96,478.53
2016,10,21,8,45,792.5,65.0,0.7,18.0,390.5,662.35,518.05
2016,10,21,9,0,818.0,68.0,0.6,19.0,433.0,721.8,554.58
2016,10,21,9,15,836.0,70.0,0.55,19.5,471.0,765.62,580.71
2016,10,21,9,30,854.0,72.0,0.5,20.0,509.0,815.56,610.39
2016,10,21,9,45,864.5,74.5,0.5,21.0,540.0,858.01,633.98
2016,10,21,10,0,875.0,77.0,0.5,22.0,571.0,898.12,655.62
2016,10,21,10,15,884.0,78.0,0.5,22.0,596.5,932.42,675.76
2016,10,21,10,30,893.0,79.0,0.5,22.0,622.0,963.86,694.05
2016,10,21,10,45,897.5,80.5,0.55,22.5,639.5,988.45,707.84
2016,10,21,11,0,902.0,82.0,0.6,23.0,657.0,1009.64,719.67
2016,10,21,11,15,905.0,82.5,0.7,23.0,667.0,1024.6,730.35
2016,10,21,11,30,908.0,83.0,0.8,23.0,677.0,1035.93,739.02
2016,10,21,11,45,907.5,83.5,0.9,23.5,679.0,1039.98,741.95
2016,10,21,12,0,907.0,84.0,1.0,24.0,681.0,1040.28,742.75
2016,10,21,12,15,905.0,84.0,1.1,24.0,675.0,1034.69,741.45
2016,10,21,12,30,903.0,84.0,1.2,24.0,669.0,1025.39,737.97
2016,10,21,12,45,895.5,84.5,1.35,24.0,654.5,1007.56,730.01
2016,10,21,13,0,888.0,85.0,1.5,24.0,640.0,986.32,719.75
2016,10,21,13,15,697.5,143.0,1.65,24.0,570.0,871.3,647.62
2016,10,21,13,30,507.0,201.0,1.8,24.0,500.0,727.64,551.52
2016,10,21,13,45,529.5,183.0,1.95,24.0,482.0,712.79,545.01
2016,10,21,14,0,552.0,165.0,2.1,24.0,464.0,694.45,534.61
2016,10,21,14,15,581.0,144.5,2.2,23.5,441.5,684.29,530.44
2016,10,21,14,30,610.0,124.0,2.3,23.0,419.0,661.72,517.2
2016,10,21,14,45,692.5,97.5,2.4,23.0,405.5,668.14,523.94
2016,10,21,15,0,775.0,71.0,2.5,23.0,392.0,660.95,520.33
2016,10,21,15,15,744.5,67.5,2.5,22.5,348.0,598.43,474.82
2016,10,21,15,30,714.0,64.0,2.5,22.0,304.0,536.8,428.08
2016,10,21,15,45,669.0,59.5,2.55,21.5,257.5,467.07,373.32
2016,10,21,16,0,624.0,55.0,2.6,21.0,211.0,403.45,321.04
2016,10,21,16,15,554.0,48.0,2.6,20.0,164.5,326.69,256.96
2016,10,21,16,30,484.0,41.0,2.6,19.0,118.0,257.11,196.62
2016,10,21,16,45,363.5,31.0,2.6,18.5,77.0,175.11,124.29
2016,10,21,17,0,243.0,21.0,2.6,18.0,36.0,100.97,20.09
2016,10,21,17,15,121.5,10.5,2.65,17.5,18.0,34.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.5,1.7,11.5,32.0,69.88,0.0
2016,10,22,7,0,308.0,33.0,1.7,12.0,64.0,156.45,111.77
2016,10,22,7,15,387.5,44.5,1.7,12.5,106.0,220.08,171.82
2016,10,22,7,30,467.0,56.0,1.7,13.0,148.0,292.97,236.03
2016,10,22,7,45,526.5,63.0,1.7,13.5,193.0,359.78,293.97
2016,10,22,8,0,586.0,70.0,1.7,14.0,238.0,432.04,354.32
2016,10,22,8,15,637.0,70.0,1.65,14.0,281.0,496.21,406.87
2016,10,22,8,30,688.0,70.0,1.6,14.0,324.0,560.74,457.99
2016,10,22,8,45,671.0,84.5,1.55,14.5,356.5,602.84,488.43
2016,10,22,9,0,654.0,99.0,1.5,15.0,389.0,638.41,512.99
2016,10,22,9,15,754.5,88.5,1.4,15.5,450.5,731.46,577.61
2016,10,22,9,30,855.0,78.0,1.3,16.0,512.0,833.83,645.26
2016,10,22,9,45,819.5,88.5,1.2,16.5,525.5,846.36,648.72
2016,10,22,10,0,784.0,99.0,1.1,17.0,539.0,853.33,649.44
2016,10,22,10,15,759.5,114.0,1.1,17.0,555.5,870.23,659.71
2016,10,22,10,30,735.0,129.0,1.1,17.0,572.0,890.4,672.11
2016,10,22,10,45,688.0,151.0,1.1,17.5,575.5,885.59,666.59
2016,10,22,11,0,641.0,173.0,1.1,18.0,579.0,874.88,657.64
2016,10,22,11,15,626.0,182.0,1.15,18.0,583.0,878.06,660.22
2016,10,22,11,30,611.0,191.0,1.2,18.0,587.0,877.89,660.5
2016,10,22,11,45,593.0,197.5,1.25,18.5,583.5,860.04,647.86
2016,10,22,12,0,575.0,204.0,1.3,19.0,580.0,849.1,639.96
2016,10,22,12,15,620.0,186.5,1.35,19.0,588.5,882.93,663.87
2016,10,22,12,30,665.0,169.0,1.4,19.0,597.0,904.58,678.91
2016,10,22,12,45,644.5,171.0,1.45,19.0,579.0,877.2,661.42
2016,10,22,13,0,624.0,173.0,1.5,19.0,561.0,847.38,642.78
2016,10,22,13,15,634.0,162.5,1.55,19.0,545.0,831.97,633.91
2016,10,22,13,30,644.0,152.0,1.6,19.0,529.0,813.31,622.66
2016,10,22,13,45,638.5,144.5,1.7,19.0,503.5,780.53,602.04
2016,10,22,14,0,633.0,137.0,1.8,19.0,478.0,745.58,579.69
2016,10,22,14,15,500.5,159.5,1.85,18.5,418.0,624.75,493.48
2016,10,22,14,30,368.0,182.0,1.9,18.0,358.0,502.79,402.7
2016,10,22,14,45,450.0,149.5,1.95,18.0,346.5,531.81,427.59
2016,10,22,15,0,532.0,117.0,2.0,18.0,335.0,533.29,430.43
2016,10,22,15,15,498.0,111.0,2.05,17.5,297.0,477.26,387.59
2016,10,22,15,30,464.0,105.0,2.1,17.0,259.0,423.27,345.31
2016,10,22,15,45,436.0,91.5,2.15,16.5,219.0,366.92,299.8
2016,10,22,16,0,408.0,78.0,2.2,16.0,179.0,312.8,254.39
2016,10,22,16,15,357.0,64.5,2.15,15.5,138.5,250.73,200.88
2016,10,22,16,30,306.0,51.0,2.1,15.0,98.0,194.29,150.8
2016,10,22,16,45,220.0,36.0,2.1,14.5,63.5,130.38,92.97
2016,10,22,17,0,134.0,21.0,2.1,14.0,29.0,69.01,0.41
2016,10,22,17,15,67.0,10.5,2.15,13.5,14.5,23.0,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,185.0,15.0,1.35,11.5,33.5,76.78,0.0
2016,10,23,7,0,370.0,30.0,1.3,12.0,67.0,175.58,123.84
2016,10,23,7,15,467.0,38.5,1.3,12.5,111.5,246.72,191.63
2016,10,23,7,30,564.0,47.0,1.3,13.0,156.0,328.96,263.47
2016,10,23,7,45,622.0,53.0,1.3,13.5,203.5,398.85,323.75
2016,10,23,8,0,680.0,59.0,1.3,14.0,251.0,471.11,383.65
2016,10,23,8,15,718.0,63.0,1.3,14.5,297.0,536.57,435.8
2016,10,23,8,30,756.0,67.0,1.3,15.0,343.0,604.02,487.29
2016,10,23,8,45,781.5,70.5,1.3,15.5,385.5,663.57,530.3
2016,10,23,9,0,807.0,74.0,1.3,16.0,428.0,723.17,570.77
2016,10,23,9,15,825.5,76.5,1.3,16.0,466.0,775.68,606.19
2016,10,23,9,30,844.0,79.0,1.3,16.0,504.0,826.95,640.11
2016,10,23,9,45,862.0,79.0,1.35,16.5,536.5,863.49,662.81
2016,10,23,10,0,880.0,79.0,1.4,17.0,569.0,907.18,690.26
2016,10,23,10,15,889.0,80.5,1.45,17.5,594.5,942.13,711.45
2016,10,23,10,30,898.0,82.0,1.5,18.0,620.0,974.21,730.68
2016,10,23,10,45,905.0,82.5,1.55,18.5,638.0,1000.03,745.75
2016,10,23,11,0,912.0,83.0,1.6,19.0,656.0,1022.53,758.75
2016,10,23,11,15,915.0,83.5,1.65,19.0,666.0,1037.52,768.44
2016,10,23,11,30,918.0,84.0,1.7,19.0,676.0,1048.85,776.0
2016,10,23,11,45,918.5,84.0,1.75,19.5,678.0,1053.28,777.83
2016,10,23,12,0,919.0,84.0,1.8,20.0,680.0,1053.93,777.46
2016,10,23,12,15,917.0,84.0,1.85,20.0,674.0,1048.23,774.68
2016,10,23,12,30,915.0,84.0,1.9,20.0,668.0,1038.8,769.7
2016,10,23,12,45,904.0,85.5,2.0,20.0,652.5,1018.51,758.44
2016,10,23,13,0,893.0,87.0,2.1,20.0,637.0,994.87,745.03
2016,10,23,13,15,884.5,86.0,2.15,20.0,615.0,967.48,728.48
2016,10,23,13,30,876.0,85.0,2.2,20.0,593.0,937.04,709.83
2016,10,23,13,45,633.5,145.0,2.25,20.0,503.5,777.08,601.0
2016,10,23,14,0,391.0,205.0,2.3,20.0,414.0,577.42,455.16
2016,10,23,14,15,606.5,140.5,2.3,20.0,440.0,702.82,553.42
2016,10,23,14,30,822.0,76.0,2.3,20.0,466.0,774.71,605.47
2016,10,23,14,45,694.5,92.0,2.35,20.0,402.0,664.59,526.57
2016,10,23,15,0,567.0,108.0,2.4,20.0,338.0,557.45,446.6
2016,10,23,15,15,638.5,86.0,2.35,19.5,317.0,552.82,444.9
2016,10,23,15,30,710.0,64.0,2.3,19.0,296.0,535.53,431.77
2016,10,23,15,45,658.5,59.5,2.3,18.5,249.0,465.22,375.45
2016,10,23,16,0,607.0,55.0,2.3,18.0,202.0,396.17,318.28
2016,10,23,16,15,532.5,48.0,2.15,17.0,155.5,318.25,252.39
2016,10,23,16,30,458.0,41.0,2.0,16.0,109.0,247.96,190.77
2016,10,23,16,45,229.0,35.5,1.9,15.5,69.5,133.76,93.71
2016,10,23,17,0,0.0,30.0,1.8,15.0,30.0,30.09,0.0
2016,10,23,17,15,0.0,15.0,1.8,14.5,15.0,11.8,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.5,3.45,13.5,9.5,7.22,0.0
2016,10,24,7,0,0.0,19.0,3.6,14.0,19.0,14.48,5.51
2016,10,24,7,15,0.0,33.0,3.65,14.0,33.0,25.23,15.41
2016,10,24,7,30,0.0,47.0,3.7,14.0,47.0,36.84,25.65
2016,10,24,7,45,0.0,62.0,3.8,14.5,62.0,49.44,36.59
2016,10,24,8,0,0.0,77.0,3.9,15.0,77.0,62.07,47.4
2016,10,24,8,15,0.0,91.5,4.0,15.0,91.5,74.29,57.79
2016,10,24,8,30,0.0,106.0,4.1,15.0,106.0,86.59,68.12
2016,10,24,8,45,3.5,128.5,4.25,15.5,130.0,109.29,87.01
2016,10,24,9,0,7.0,151.0,4.4,16.0,154.0,132.57,106.15
2016,10,24,9,15,50.5,184.0,4.4,16.0,209.0,215.39,175.63
2016,10,24,9,30,94.0,217.0,4.4,16.0,264.0,289.8,236.94
2016,10,24,9,45,96.0,232.0,4.4,16.0,282.5,310.1,252.72
2016,10,24,10,0,98.0,247.0,4.4,16.0,301.0,330.51,268.6
2016,10,24,10,15,91.0,256.5,4.45,16.0,308.5,336.07,272.37
2016,10,24,10,30,84.0,266.0,4.5,16.0,316.0,341.23,275.85
2016,10,24,10,45,116.0,279.0,4.55,16.5,350.5,388.44,313.46
2016,10,24,11,0,148.0,292.0,4.6,17.0,385.0,460.26,369.28
2016,10,24,11,15,177.0,296.0,4.6,17.0,408.5,495.86,397.23
2016,10,24,11,30,206.0,300.0,4.6,17.0,432.0,531.44,425.13
2016,10,24,11,45,157.5,300.0,4.65,17.5,401.5,482.61,385.2
2016,10,24,12,0,109.0,300.0,4.7,18.0,371.0,408.5,326.01
2016,10,24,12,15,118.5,298.5,4.75,18.0,375.0,440.57,351.37
2016,10,24,12,30,128.0,297.0,4.8,18.0,379.0,447.63,357.3
2016,10,24,12,45,97.0,283.0,4.85,18.0,344.0,375.22,300.41
2016,10,24,13,0,66.0,269.0,4.9,18.0,309.0,327.69,262.38
2016,10,24,13,15,33.0,203.0,4.95,18.0,223.0,221.08,176.75
2016,10,24,13,30,0.0,137.0,5.0,18.0,137.0,109.86,85.34
2016,10,24,13,45,2.0,154.5,5.05,18.0,155.5,128.07,100.61
2016,10,24,14,0,4.0,172.0,5.1,18.0,174.0,147.15,116.52
2016,10,24,14,15,2.0,130.5,4.95,18.0,131.5,107.02,83.64
2016,10,24,14,30,0.0,89.0,4.8,18.0,89.0,68.96,52.17
2016,10,24,14,45,89.0,128.0,4.7,18.0,164.0,197.89,161.89
2016,10,24,15,0,178.0,167.0,4.6,18.0,239.0,303.92,249.91
2016,10,24,15,15,166.0,149.5,4.45,17.5,210.0,269.19,221.55
2016,10,24,15,30,154.0,132.0,4.3,17.0,181.0,235.48,193.8
2016,10,24,15,45,138.0,112.5,4.15,17.0,151.0,198.21,162.16
2016,10,24,16,0,122.0,93.0,4.0,17.0,121.0,162.57,131.35
2016,10,24,16,15,98.5,73.0,3.9,16.5,92.5,124.54,98.34
2016,10,24,16,30,75.0,53.0,3.8,16.0,64.0,89.02,67.13
2016,10,24,16,45,37.5,34.5,3.7,15.5,40.0,53.1,34.54
2016,10,24,17,0,0.0,16.0,3.6,15.0,16.0,12.56,0.0
2016,10,24,17,15,0.0,8.0,3.65,15.0,8.0,6.29,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,8.35,0.64
2016,10,25,7,15,0.0,19.0,3.6,15.0,19.0,14.45,6.35
2016,10,25,7,30,0.0,27.0,3.6,15.0,27.0,20.57,11.77
2016,10,25,7,45,0.0,36.0,3.65,15.5,36.0,27.47,17.77
2016,10,25,8,0,0.0,45.0,3.7,16.0,45.0,34.39,23.71
2016,10,25,8,15,0.0,53.5,3.65,16.0,53.5,40.95,29.31
2016,10,25,8,30,0.0,62.0,3.6,16.0,62.0,47.51,34.85
2016,10,25,8,45,0.5,102.5,3.55,16.5,103.0,82.56,64.25
2016,10,25,9,0,1.0,143.0,3.5,17.0,144.0,120.4,95.45
2016,10,25,9,15,0.5,102.0,3.55,17.0,102.5,80.74,62.24
2016,10,25,9,30,0.0,61.0,3.6,17.0,61.0,46.78,33.74
2016,10,25,9,45,0.0,103.5,3.7,17.5,103.5,80.98,62.06
2016,10,25,10,0,0.0,146.0,3.8,18.0,146.0,118.56,92.71
2016,10,25,10,15,36.5,203.5,3.85,18.0,225.0,225.35,180.59
2016,10,25,10,30,73.0,261.0,3.9,18.0,304.0,325.71,261.05
2016,10,25,10,45,36.5,182.0,3.95,18.5,203.5,202.7,161.44
2016,10,25,11,0,0.0,103.0,4.0,19.0,103.0,80.04,60.35
2016,10,25,11,15,0.0,110.5,4.0,19.0,110.5,86.36,65.55
2016,10,25,11,30,0.0,118.0,4.0,19.0,118.0,92.73,70.72
2016,10,25,11,45,0.0,89.0,4.05,19.0,89.0,68.59,50.96
2016,10,25,12,0,0.0,60.0,4.1,19.0,60.0,46.13,32.51
2016,10,25,12,15,0.0,50.5,4.0,19.0,50.5,38.79,26.48
2016,10,25,12,30,0.0,41.0,3.9,19.0,41.0,31.46,20.44
2016,10,25,12,45,0.0,98.5,3.85,19.5,98.5,76.27,57.26
2016,10,25,13,0,0.0,156.0,3.8,20.0,156.0,126.61,98.09
2016,10,25,13,15,12.5,187.5,3.75,20.0,195.0,168.52,132.5
2016,10,25,13,30,25.0,219.0,3.7,20.0,234.0,211.87,167.8
2016,10,25,13,45,113.0,225.5,3.65,20.0,286.0,340.71,272.94
2016,10,25,14,0,201.0,232.0,3.6,20.0,338.0,423.18,339.58
2016,10,25,14,15,149.0,216.0,3.5,20.0,292.0,354.71,284.96
2016,10,25,14,30,97.0,200.0,3.4,20.0,246.0,272.48,219.24
2016,10,25,14,45,89.5,182.0,3.35,20.0,221.5,244.55,197.26
2016,10,25,15,0,82.0,164.0,3.3,20.0,197.0,217.31,175.41
2016,10,25,15,15,77.5,145.0,3.15,19.5,173.5,191.64,154.9
2016,10,25,15,30,73.0,126.0,3.0,19.0,150.0,166.47,134.39
2016,10,25,15,45,65.5,107.0,2.9,19.0,125.5,140.11,112.21
2016,10,25,16,0,58.0,88.0,2.8,19.0,101.0,114.6,90.36
2016,10,25,16,15,45.0,68.5,2.6,18.5,77.0,86.74,66.41
2016,10,25,16,30,32.0,49.0,2.4,18.0,53.0,60.16,43.35
2016,10,25,16,45,16.0,31.0,2.25,17.5,33.0,35.52,20.7
2016,10,25,17,0,0.0,13.0,2.1,17.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,2.05,16.5,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,180.5,13.0,1.7,12.5,29.0,60.76,0.0
2016,10,26,7,0,361.0,26.0,1.7,13.0,58.0,171.58,114.22
2016,10,26,7,15,461.0,34.0,1.7,13.5,101.5,242.75,187.31
2016,10,26,7,30,561.0,42.0,1.7,14.0,145.0,322.34,257.69
2016,10,26,7,45,621.5,47.5,1.75,14.5,191.5,393.13,319.36
2016,10,26,8,0,682.0,53.0,1.8,15.0,238.0,469.22,383.01
2016,10,26,8,15,720.0,56.5,1.85,15.5,283.0,533.94,435.43
2016,10,26,8,30,758.0,60.0,1.9,16.0,328.0,600.68,487.39
2016,10,26,8,45,785.0,63.0,2.0,17.0,370.0,660.54,530.55
2016,10,26,9,0,812.0,66.0,2.1,18.0,412.0,720.61,571.72
2016,10,26,9,15,830.0,68.0,2.15,18.5,449.0,772.02,606.31
2016,10,26,9,30,848.0,70.0,2.2,19.0,486.0,813.29,633.1
2016,10,26,9,45,863.5,70.5,2.3,19.5,517.5,857.16,661.81
2016,10,26,10,0,879.0,71.0,2.4,20.0,549.0,899.04,688.77
2016,10,26,10,15,888.0,72.5,2.45,20.0,574.0,933.82,711.52
2016,10,26,10,30,897.0,74.0,2.5,20.0,599.0,965.74,732.33
2016,10,26,10,45,900.5,75.5,2.6,20.5,616.0,989.21,746.53
2016,10,26,11,0,904.0,77.0,2.7,21.0,633.0,1009.27,758.56
2016,10,26,11,15,908.0,77.5,2.75,21.0,643.5,1025.06,768.85
2016,10,26,11,30,912.0,78.0,2.8,21.0,654.0,1037.26,776.93
2016,10,26,11,45,910.5,79.5,2.9,21.5,656.0,1041.39,778.85
2016,10,26,12,0,909.0,81.0,3.0,22.0,658.0,1041.78,778.51
2016,10,26,12,15,908.5,80.5,3.0,22.0,653.0,1036.98,775.49
2016,10,26,12,30,908.0,80.0,3.0,22.0,648.0,1028.47,770.23
2016,10,26,12,45,901.0,81.0,3.05,22.0,634.0,1011.65,760.06
2016,10,26,13,0,894.0,82.0,3.1,22.0,620.0,991.41,747.73
2016,10,26,13,15,887.5,81.0,3.05,22.0,599.5,965.93,731.12
2016,10,26,13,30,881.0,80.0,3.0,22.0,579.0,937.31,712.46
2016,10,26,13,45,869.5,79.0,2.95,22.0,551.0,901.17,688.63
2016,10,26,14,0,858.0,78.0,2.9,22.0,523.0,872.27,669.78
2016,10,26,14,15,842.0,75.5,2.8,21.5,488.0,825.04,638.81
2016,10,26,14,30,826.0,73.0,2.7,21.0,453.0,776.12,606.3
2016,10,26,14,45,803.5,70.5,2.65,21.0,413.5,720.8,567.74
2016,10,26,15,0,781.0,68.0,2.6,21.0,374.0,664.89,528.03
2016,10,26,15,15,748.5,64.5,2.45,20.5,329.5,600.84,480.76
2016,10,26,15,30,716.0,61.0,2.3,20.0,285.0,537.84,431.86
2016,10,26,15,45,667.5,56.0,2.2,19.5,238.5,465.5,374.05
2016,10,26,16,0,619.0,51.0,2.1,19.0,192.0,400.03,319.37
2016,10,26,16,15,541.0,44.0,1.8,18.0,146.0,319.91,251.51
2016,10,26,16,30,463.0,37.0,1.5,17.0,100.0,247.88,188.16
2016,10,26,16,45,231.5,30.0,1.25,16.5,61.5,130.49,84.94
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.05,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,2.15,13.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,2.3,14.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,2.4,14.5,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,2.5,15.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,6.0,2.6,15.5,6.0,4.54,0.0
2016,10,27,8,0,0.0,8.0,2.7,16.0,8.0,6.07,0.0
2016,10,27,8,15,0.0,9.5,2.65,16.0,9.5,7.21,0.52
2016,10,27,8,30,0.0,11.0,2.6,16.0,11.0,8.36,1.5
2016,10,27,8,45,0.0,40.0,2.55,16.5,40.0,30.55,20.38
2016,10,27,9,0,0.0,69.0,2.5,17.0,69.0,52.93,39.15
2016,10,27,9,15,0.0,83.0,2.45,17.0,83.0,63.95,48.27
2016,10,27,9,30,0.0,97.0,2.4,17.0,97.0,75.72,57.96
2016,10,27,9,45,0.0,113.5,2.35,17.5,113.5,89.87,69.42
2016,10,27,10,0,0.0,130.0,2.3,18.0,130.0,104.25,80.94
2016,10,27,10,15,0.0,114.0,2.25,18.0,114.0,89.78,68.91
2016,10,27,10,30,0.0,98.0,2.2,18.0,98.0,75.96,57.46
2016,10,27,10,45,0.0,124.0,2.15,18.5,124.0,98.21,75.5
2016,10,27,11,0,0.0,150.0,2.1,19.0,150.0,121.21,93.91
2016,10,27,11,15,0.0,147.5,2.2,18.5,147.5,118.82,92.06
2016,10,27,11,30,0.0,145.0,2.3,18.0,145.0,116.5,90.32
2016,10,27,11,45,0.0,145.5,2.4,18.0,145.5,116.91,90.64
2016,10,27,12,0,0.0,146.0,2.5,18.0,146.0,117.36,91.02
2016,10,27,12,15,0.5,160.5,2.5,17.5,161.0,131.02,102.35
2016,10,27,12,30,1.0,175.0,2.5,17.0,176.0,145.06,114.0
2016,10,27,12,45,0.5,158.5,2.5,17.0,159.0,129.47,101.37
2016,10,27,13,0,0.0,142.0,2.5,17.0,142.0,114.19,88.99
2016,10,27,13,15,0.0,130.5,2.4,17.0,130.5,104.11,80.86
2016,10,27,13,30,0.0,119.0,2.3,17.0,119.0,94.17,72.8
2016,10,27,13,45,36.0,170.0,2.2,17.0,188.5,189.41,152.29
2016,10,27,14,0,72.0,221.0,2.1,17.0,258.0,278.95,225.08
2016,10,27,14,15,39.5,189.0,2.0,17.0,209.5,213.83,171.92
2016,10,27,14,30,7.0,157.0,1.9,17.0,161.0,138.25,109.79
2016,10,27,14,45,3.5,130.5,1.8,17.0,132.5,110.7,87.33
2016,10,27,15,0,0.0,104.0,1.7,17.0,104.0,83.97,65.2
2016,10,27,15,15,0.0,91.0,1.6,17.0,91.0,72.97,56.13
2016,10,27,15,30,0.0,78.0,1.5,17.0,78.0,62.06,47.01
2016,10,27,15,45,0.0,64.5,1.4,17.0,64.5,50.75,37.43
2016,10,27,16,0,0.0,51.0,1.3,17.0,51.0,39.5,27.78
2016,10,27,16,15,0.0,38.5,1.2,16.5,38.5,29.44,19.1
2016,10,27,16,30,0.0,26.0,1.1,16.0,26.0,19.83,10.7
2016,10,27,16,45,0.0,15.5,1.0,16.0,15.5,11.8,2.74
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,14.5,18.0,25.33,0.0
2016,10,28,7,0,101.0,28.0,0.3,15.0,36.0,74.16,43.92
2016,10,28,7,15,154.0,45.0,0.35,15.0,67.0,121.23,91.7
2016,10,28,7,30,207.0,62.0,0.4,15.0,98.0,172.66,136.84
2016,10,28,7,45,236.5,79.0,0.5,15.0,132.0,217.82,176.32
2016,10,28,8,0,266.0,96.0,0.6,15.0,166.0,266.01,217.42
2016,10,28,8,15,288.0,111.5,0.7,15.0,200.0,310.5,254.56
2016,10,28,8,30,310.0,127.0,0.8,15.0,234.0,356.82,292.24
2016,10,28,8,45,201.5,152.0,0.9,15.5,225.0,306.23,250.21
2016,10,28,9,0,93.0,177.0,1.0,16.0,216.0,243.73,197.78
2016,10,28,9,15,49.0,169.5,1.1,16.0,190.5,200.36,161.84
2016,10,28,9,30,5.0,162.0,1.2,16.0,165.0,140.56,111.62
2016,10,28,9,45,73.5,202.0,1.35,16.5,241.5,258.67,209.11
2016,10,28,10,0,142.0,242.0,1.5,17.0,318.0,389.1,311.72
2016,10,28,10,15,71.0,190.5,1.6,17.0,228.5,245.04,196.64
2016,10,28,10,30,0.0,139.0,1.7,17.0,139.0,111.83,86.91
2016,10,28,10,45,20.5,195.0,1.85,17.5,207.0,184.2,146.39
2016,10,28,11,0,41.0,251.0,2.0,18.0,275.0,285.2,226.47
2016,10,28,11,15,45.5,258.5,2.1,18.0,286.0,298.35,236.46
2016,10,28,11,30,50.0,266.0,2.2,18.0,297.0,311.66,246.93
2016,10,28,11,45,25.0,216.5,2.35,18.0,232.0,229.86,181.93
2016,10,28,12,0,0.0,167.0,2.5,18.0,167.0,136.58,106.44
2016,10,28,12,15,0.0,159.5,2.55,18.0,159.5,129.74,101.1
2016,10,28,12,30,0.0,152.0,2.6,18.0,152.0,123.01,95.7
2016,10,28,12,45,6.5,180.0,2.65,18.5,184.0,155.71,122.36
2016,10,28,13,0,13.0,208.0,2.7,19.0,216.0,189.65,149.69
2016,10,28,13,15,104.0,230.5,2.7,19.0,288.5,344.76,275.72
2016,10,28,13,30,195.0,253.0,2.7,19.0,361.0,455.09,363.08
2016,10,28,13,45,100.0,210.5,2.7,19.0,266.0,293.3,235.2
2016,10,28,14,0,5.0,168.0,2.7,19.0,171.0,145.42,114.29
2016,10,28,14,15,2.5,157.5,2.65,18.5,159.5,134.05,105.62
2016,10,28,14,30,0.0,147.0,2.6,18.0,148.0,123.01,96.91
2016,10,28,14,45,370.5,109.0,2.6,18.0,251.5,429.18,353.09
2016,10,28,15,0,741.0,71.0,2.6,18.0,355.0,640.76,518.34
2016,10,28,15,15,708.0,67.0,2.45,17.5,312.0,577.61,468.66
2016,10,28,15,30,675.0,63.0,2.3,17.0,269.0,519.07,422.24
2016,10,28,15,45,628.0,57.5,2.15,17.0,224.0,449.24,364.62
2016,10,28,16,0,581.0,52.0,2.0,17.0,179.0,383.06,308.07
2016,10,28,16,15,500.0,44.0,1.75,16.5,134.5,302.46,238.89
2016,10,28,16,30,419.0,36.0,1.5,16.0,90.0,230.44,174.71
2016,10,28,16,45,209.5,27.0,1.3,15.5,54.0,118.45,70.87
2016,10,28,17,0,0.0,18.0,1.1,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,1.1,14.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,114.5,13.5,1.7,14.0,22.5,43.27,0.0
2016,10,29,7,0,229.0,27.0,1.8,14.0,45.0,125.77,73.27
2016,10,29,7,15,336.5,38.0,1.9,14.5,85.0,199.13,152.29
2016,10,29,7,30,444.0,49.0,2.0,15.0,125.0,281.91,224.97
2016,10,29,7,45,222.0,45.5,2.15,15.5,83.5,182.1,148.13
2016,10,29,8,0,0.0,42.0,2.3,16.0,42.0,32.08,21.67
2016,10,29,8,15,0.0,51.0,2.4,16.0,51.0,39.02,27.69
2016,10,29,8,30,0.0,60.0,2.5,16.0,60.0,45.97,33.57
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,40.56,28.86
2016,10,29,9,0,0.0,46.0,2.7,17.0,46.0,35.18,24.19
2016,10,29,9,15,0.0,59.5,2.8,17.0,59.5,45.6,32.91
2016,10,29,9,30,0.0,73.0,2.9,17.0,73.0,56.05,41.58
2016,10,29,9,45,127.0,152.0,3.05,17.5,219.5,268.56,220.06
2016,10,29,10,0,254.0,231.0,3.2,18.0,366.0,500.15,402.62
2016,10,29,10,15,344.0,223.5,3.25,18.0,415.5,583.0,466.43
2016,10,29,10,30,434.0,216.0,3.3,18.0,465.0,692.29,548.67
2016,10,29,10,45,438.0,222.5,3.35,18.5,480.0,713.38,562.0
2016,10,29,11,0,442.0,229.0,3.4,19.0,495.0,732.65,574.54
2016,10,29,11,15,443.5,232.5,3.35,19.0,503.0,744.26,582.23
2016,10,29,11,30,445.0,236.0,3.3,19.0,511.0,753.82,588.54
2016,10,29,11,45,673.0,158.5,3.3,19.0,576.0,914.24,705.84
2016,10,29,12,0,901.0,81.0,3.3,19.0,641.0,1035.04,787.57
2016,10,29,12,15,899.5,81.0,3.25,19.0,635.0,1029.84,782.68
