Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,898.0,81.0,3.2,19.0,629.0,1021.0,776.68
2016,10,29,12,45,894.5,80.0,3.15,19.5,616.0,1005.32,764.76
2016,10,29,13,0,891.0,79.0,3.1,20.0,603.0,986.18,750.72
2016,10,29,13,15,883.5,78.0,3.0,20.0,582.0,959.82,732.93
2016,10,29,13,30,876.0,77.0,2.9,20.0,561.0,930.41,713.15
2016,10,29,13,45,865.5,75.0,2.85,20.0,533.0,894.13,689.02
2016,10,29,14,0,855.0,73.0,2.8,20.0,505.0,855.35,663.04
2016,10,29,14,15,838.5,71.0,2.7,19.5,470.5,818.19,638.9
2016,10,29,14,30,822.0,69.0,2.6,19.0,436.0,769.75,606.3
2016,10,29,14,45,798.0,66.5,2.55,19.0,396.5,713.59,566.73
2016,10,29,15,0,774.0,64.0,2.5,19.0,357.0,657.01,526.09
2016,10,29,15,15,740.5,60.5,2.35,18.5,313.0,592.76,478.33
2016,10,29,15,30,707.0,57.0,2.2,18.0,269.0,529.72,428.79
2016,10,29,15,45,654.0,52.5,2.1,18.0,223.0,455.94,368.44
2016,10,29,16,0,601.0,48.0,2.0,18.0,177.0,389.57,311.87
2016,10,29,16,15,519.5,41.0,1.85,17.0,132.5,308.88,243.29
2016,10,29,16,30,438.0,34.0,1.7,16.0,88.0,236.78,179.0
2016,10,29,16,45,289.5,23.0,1.55,15.5,52.0,143.25,80.84
2016,10,29,17,0,141.0,12.0,1.4,15.0,16.0,49.77,0.0
2016,10,29,17,15,70.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,12.5,4.15,13.5,13.0,10.84,0.0
2016,10,30,7,0,7.0,25.0,4.3,14.0,26.0,23.68,8.8
2016,10,30,7,15,38.0,44.0,4.3,14.0,50.0,59.68,42.91
2016,10,30,7,30,69.0,63.0,4.3,14.0,74.0,102.98,80.85
2016,10,30,7,45,83.5,83.0,4.35,14.5,101.0,135.13,109.25
2016,10,30,8,0,98.0,103.0,4.4,15.0,128.0,168.74,138.46
2016,10,30,8,15,114.5,120.5,4.45,15.0,155.0,201.94,167.15
2016,10,30,8,30,131.0,138.0,4.5,15.0,182.0,236.86,196.81
2016,10,30,8,45,65.5,116.0,4.55,15.5,138.0,153.4,125.85
2016,10,30,9,0,0.0,94.0,4.6,16.0,94.0,74.24,57.24
2016,10,30,9,15,0.0,50.5,4.65,16.0,50.5,38.65,27.16
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,12.0,4.8,16.5,12.0,9.15,2.08
2016,10,30,10,0,0.0,17.0,4.9,17.0,17.0,12.98,5.28
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,66.17,49.78
2016,10,30,10,30,0.0,155.0,5.0,17.0,155.0,126.82,99.81
2016,10,30,10,45,73.0,216.0,5.1,17.5,260.0,278.0,225.15
2016,10,30,11,0,146.0,277.0,5.2,18.0,365.0,446.39,359.24
2016,10,30,11,15,106.0,274.0,5.15,18.0,338.5,379.69,305.12
2016,10,30,11,30,66.0,271.0,5.1,18.0,312.0,335.61,268.83
2016,10,30,11,45,33.0,168.5,5.1,18.0,189.0,187.49,149.68
2016,10,30,12,0,0.0,66.0,5.1,18.0,66.0,50.74,36.49
2016,10,30,12,15,49.0,172.0,5.05,18.0,201.5,207.39,166.93
2016,10,30,12,30,98.0,278.0,5.0,18.0,337.0,376.47,302.71
2016,10,30,12,45,53.0,236.5,4.95,18.0,268.5,281.92,226.1
2016,10,30,13,0,8.0,195.0,4.9,18.0,200.0,172.57,136.67
2016,10,30,13,15,4.0,136.5,4.85,18.0,139.0,113.67,88.75
2016,10,30,13,30,0.0,78.0,4.8,18.0,78.0,59.97,44.39
2016,10,30,13,45,0.0,57.5,4.75,18.0,57.5,44.1,31.27
2016,10,30,14,0,0.0,37.0,4.7,18.0,37.0,28.3,18.12
2016,10,30,14,15,166.5,104.0,4.55,17.5,178.0,261.24,216.79
2016,10,30,14,30,333.0,171.0,4.4,17.0,319.0,468.33,385.68
2016,10,30,14,45,166.5,92.0,4.3,17.0,166.0,234.26,194.29
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,9.89,2.74
2016,10,30,15,15,0.0,11.5,4.0,16.5,11.5,8.74,1.81
2016,10,30,15,30,0.0,10.0,3.8,16.0,10.0,7.59,0.84
2016,10,30,15,45,249.0,35.0,3.65,16.0,87.5,203.52,169.18
2016,10,30,16,0,498.0,60.0,3.5,16.0,165.0,349.68,285.3
2016,10,30,16,15,406.0,51.0,3.4,15.5,122.0,266.94,212.89
2016,10,30,16,30,314.0,42.0,3.3,15.0,79.0,193.86,147.37
2016,10,30,16,45,157.0,28.0,3.2,15.0,46.5,101.09,51.73
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,1.7,11.5,21.0,41.48,0.0
2016,10,31,7,0,214.0,27.0,1.7,12.0,42.0,119.55,58.72
2016,10,31,7,15,331.0,37.5,1.8,12.5,82.0,197.51,150.98
2016,10,31,7,30,448.0,48.0,1.9,13.0,122.0,284.15,227.86
2016,10,31,7,45,526.5,54.5,2.0,13.5,167.5,359.47,293.74
2016,10,31,8,0,605.0,61.0,2.1,14.0,213.0,442.18,363.66
2016,10,31,8,15,650.0,65.5,2.15,14.0,257.5,508.56,419.02
2016,10,31,8,30,695.0,70.0,2.2,14.0,302.0,577.85,474.86
2016,10,31,8,45,644.5,86.5,2.3,14.5,323.5,594.87,487.2
2016,10,31,9,0,594.0,103.0,2.4,15.0,345.0,604.97,493.71
2016,10,31,9,15,329.5,150.0,2.45,15.0,286.5,441.26,362.6
2016,10,31,9,30,65.0,197.0,2.5,15.0,228.0,247.73,201.62
2016,10,31,9,45,34.0,182.0,2.55,15.5,198.5,202.92,164.18
2016,10,31,10,0,3.0,167.0,2.6,16.0,169.0,142.58,113.24
2016,10,31,10,15,90.5,212.0,2.6,16.0,263.5,289.38,235.37
2016,10,31,10,30,178.0,257.0,2.6,16.0,358.0,450.02,362.79
2016,10,31,10,45,250.5,255.5,2.65,16.0,401.5,545.92,436.78
2016,10,31,11,0,323.0,254.0,2.7,16.0,445.0,620.84,494.18
2016,10,31,11,15,251.5,269.0,2.75,16.0,419.5,570.32,453.61
2016,10,31,11,30,180.0,284.0,2.8,16.0,394.0,492.81,393.23
2016,10,31,11,45,295.5,263.5,2.85,16.5,444.5,612.11,486.24
2016,10,31,12,0,411.0,243.0,2.9,17.0,495.0,706.16,557.34
2016,10,31,12,15,409.5,241.5,2.95,17.0,490.0,701.13,553.31
2016,10,31,12,30,408.0,240.0,3.0,17.0,485.0,694.41,548.85
2016,10,31,12,45,634.0,164.5,3.1,17.0,536.0,864.21,676.42
2016,10,31,13,0,860.0,89.0,3.2,17.0,587.0,981.07,758.38
2016,10,31,13,15,851.5,87.5,3.25,17.0,566.0,953.3,739.27
2016,10,31,13,30,843.0,86.0,3.3,17.0,545.0,922.58,719.33
2016,10,31,13,45,590.5,142.0,3.35,17.0,455.5,738.63,588.2
2016,10,31,14,0,338.0,198.0,3.4,17.0,366.0,529.12,427.88
2016,10,31,14,15,169.0,158.0,3.45,17.0,242.0,308.33,252.85
2016,10,31,14,30,0.0,118.0,3.5,17.0,118.0,95.75,74.67
2016,10,31,14,45,0.0,92.5,3.55,17.0,92.5,73.02,56.03
2016,10,31,15,0,0.0,67.0,3.6,17.0,67.0,51.38,37.94
2016,10,31,15,15,0.0,58.5,3.55,16.5,58.5,44.81,32.51
2016,10,31,15,30,0.0,50.0,3.5,16.0,50.0,38.25,27.01
2016,10,31,15,45,0.0,41.0,3.5,16.0,41.0,31.32,21.05
2016,10,31,16,0,0.0,32.0,3.5,16.0,32.0,24.4,15.04
2016,10,31,16,15,0.0,23.5,3.5,15.5,23.5,17.89,9.35
2016,10,31,16,30,0.0,15.0,3.5,15.0,15.0,11.39,3.6
2016,10,31,16,45,0.0,8.5,3.5,14.5,8.5,6.44,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,14.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,12.5,1.95,11.5,19.5,41.58,0.0
2016,11,1,7,0,219.0,25.0,1.9,12.0,39.0,118.68,50.04
2016,11,1,7,15,339.0,35.5,1.95,12.5,79.0,199.59,151.85
2016,11,1,7,30,459.0,46.0,2.0,13.0,119.0,288.0,230.73
2016,11,1,7,45,533.5,52.5,2.05,13.5,164.5,361.72,295.48
2016,11,1,8,0,608.0,59.0,2.1,14.0,210.0,442.44,363.83
2016,11,1,8,15,654.0,64.0,2.15,14.0,254.5,510.09,420.29
2016,11,1,8,30,700.0,69.0,2.2,14.0,299.0,580.81,477.26
2016,11,1,8,45,733.5,72.0,2.25,14.5,341.0,638.85,521.28
2016,11,1,9,0,767.0,75.0,2.3,15.0,383.0,701.73,566.47
2016,11,1,9,15,788.5,77.5,2.25,15.0,420.5,754.75,603.62
2016,11,1,9,30,810.0,80.0,2.2,15.0,458.0,806.86,639.35
2016,11,1,9,45,828.0,81.5,2.15,15.5,489.5,853.44,669.18
2016,11,1,10,0,846.0,83.0,2.1,16.0,521.0,898.23,697.16
2016,11,1,10,15,856.5,84.5,1.95,16.0,546.0,933.89,718.53
2016,11,1,10,30,867.0,86.0,1.8,16.0,571.0,966.83,737.66
2016,11,1,10,45,874.5,86.5,1.7,16.5,588.5,980.56,742.88
2016,11,1,11,0,882.0,87.0,1.6,17.0,606.0,1002.77,753.9
2016,11,1,11,15,885.5,87.5,1.5,17.0,616.0,1017.64,761.28
2016,11,1,11,30,889.0,88.0,1.4,17.0,626.0,1029.02,766.45
2016,11,1,11,45,888.5,89.0,1.35,17.0,627.5,1033.36,768.05
2016,11,1,12,0,888.0,90.0,1.3,17.0,629.0,1034.07,767.54
2016,11,1,12,15,886.0,89.5,1.25,17.0,623.0,1027.8,762.73
2016,11,1,12,30,884.0,89.0,1.2,17.0,617.0,1017.95,755.87
2016,11,1,12,45,878.5,88.0,1.2,17.0,603.0,1000.48,745.2
2016,11,1,13,0,873.0,87.0,1.2,17.0,589.0,991.76,740.45
2016,11,1,13,15,864.5,86.0,1.15,17.0,568.0,964.4,722.59
2016,11,1,13,30,856.0,85.0,1.1,17.0,547.0,934.02,703.03
2016,11,1,13,45,842.0,83.5,1.1,17.5,518.5,895.18,677.36
2016,11,1,14,0,828.0,82.0,1.1,18.0,490.0,854.04,650.08
2016,11,1,14,15,810.0,79.5,1.1,17.5,455.5,806.26,620.32
2016,11,1,14,30,792.0,77.0,1.1,17.0,421.0,757.0,588.92
2016,11,1,14,45,763.5,74.5,1.1,17.0,381.0,698.5,549.04
2016,11,1,15,0,735.0,72.0,1.1,17.0,341.0,639.96,508.18
2016,11,1,15,15,697.5,68.0,1.15,16.5,297.5,577.99,463.54
2016,11,1,15,30,660.0,64.0,1.2,16.0,254.0,513.96,414.76
2016,11,1,15,45,602.5,58.5,1.25,16.0,209.0,438.83,354.38
2016,11,1,16,0,545.0,53.0,1.3,16.0,164.0,368.38,295.3
2016,11,1,16,15,453.5,44.5,1.45,15.0,120.0,284.11,224.39
2016,11,1,16,30,362.0,36.0,1.6,14.0,76.0,209.46,157.36
2016,11,1,16,45,181.0,18.0,1.75,13.5,38.0,98.82,36.71
2016,11,1,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,122.5,11.5,1.8,9.0,19.0,44.74,0.0
2016,11,2,7,0,245.0,23.0,1.8,9.0,38.0,125.71,42.68
2016,11,2,7,15,363.0,33.0,1.85,9.5,78.5,207.71,158.77
2016,11,2,7,30,481.0,43.0,1.9,10.0,119.0,295.93,239.2
2016,11,2,7,45,550.5,50.5,2.0,11.0,164.0,369.13,303.89
2016,11,2,8,0,620.0,58.0,2.1,12.0,209.0,448.95,371.63
2016,11,2,8,15,665.0,62.5,2.1,12.5,253.5,515.96,427.09
2016,11,2,8,30,710.0,67.0,2.1,13.0,298.0,581.96,479.72
2016,11,2,8,45,742.0,70.5,2.15,13.5,340.0,643.91,526.62
2016,11,2,9,0,774.0,74.0,2.2,14.0,382.0,706.53,571.63
2016,11,2,9,15,795.5,76.5,2.15,14.5,419.0,759.78,607.83
2016,11,2,9,30,817.0,79.0,2.1,15.0,456.0,812.11,642.44
2016,11,2,9,45,843.0,77.5,2.1,15.5,489.5,862.22,675.08
2016,11,2,10,0,869.0,76.0,2.1,16.0,523.0,900.55,698.89
2016,11,2,10,15,879.0,77.5,1.95,16.5,547.5,935.7,718.63
2016,11,2,10,30,889.0,79.0,1.8,17.0,572.0,968.12,735.98
2016,11,2,10,45,895.5,79.5,1.7,17.5,589.5,992.89,748.51
2016,11,2,11,0,902.0,80.0,1.6,18.0,607.0,1014.41,758.79
2016,11,2,11,15,905.5,80.5,1.5,18.0,617.0,1029.51,766.23
2016,11,2,11,30,909.0,81.0,1.4,18.0,627.0,1041.04,771.42
2016,11,2,11,45,909.0,81.5,1.3,18.5,628.5,1045.36,770.59
2016,11,2,12,0,909.0,82.0,1.2,19.0,630.0,1045.99,767.57
2016,11,2,12,15,907.0,81.5,1.1,19.0,624.0,1039.63,761.71
2016,11,2,12,30,905.0,81.0,1.0,19.0,618.0,1029.62,753.74
2016,11,2,12,45,901.5,79.5,0.95,19.5,604.5,1013.27,741.57
2016,11,2,13,0,898.0,78.0,0.9,20.0,591.0,993.45,727.46
2016,11,2,13,15,890.0,77.0,0.85,20.0,570.0,966.56,710.36
2016,11,2,13,30,882.0,76.0,0.8,20.0,549.0,936.63,691.44
2016,11,2,13,45,869.5,74.5,0.75,20.0,520.5,899.12,667.58
2016,11,2,14,0,857.0,73.0,0.7,20.0,492.0,859.22,642.1
2016,11,2,14,15,840.0,71.0,0.7,20.0,457.5,821.73,618.9
2016,11,2,14,30,823.0,69.0,0.7,20.0,423.0,772.97,587.62
2016,11,2,14,45,797.5,66.5,0.75,20.0,383.0,715.73,550.62
2016,11,2,15,0,772.0,64.0,0.8,20.0,343.0,658.19,512.28
2016,11,2,15,15,737.0,60.0,0.85,19.5,299.5,592.51,466.83
2016,11,2,15,30,702.0,56.0,0.9,19.0,256.0,528.18,419.04
2016,11,2,15,45,646.5,51.5,0.95,18.5,210.0,453.18,360.63
2016,11,2,16,0,591.0,47.0,1.0,18.0,164.0,386.47,305.78
2016,11,2,16,15,503.5,39.0,1.1,17.0,120.0,302.33,235.66
2016,11,2,16,30,416.0,31.0,1.2,16.0,76.0,227.63,168.09
2016,11,2,16,45,208.0,15.5,1.3,15.5,38.0,104.83,28.54
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,128.0,10.5,1.95,9.5,18.0,45.74,0.0
2016,11,3,7,0,256.0,21.0,2.0,10.0,36.0,127.39,28.33
2016,11,3,7,15,376.5,31.0,2.05,10.5,76.5,211.91,160.26
2016,11,3,7,30,497.0,41.0,2.1,11.0,117.0,301.98,242.98
2016,11,3,7,45,568.0,47.5,2.15,11.5,162.5,375.6,308.61
2016,11,3,8,0,639.0,54.0,2.2,12.0,208.0,455.95,377.45
2016,11,3,8,15,683.5,59.0,2.15,12.5,253.0,520.31,430.91
2016,11,3,8,30,728.0,64.0,2.1,13.0,298.0,591.43,487.25
2016,11,3,8,45,759.5,67.0,2.1,14.0,340.0,653.15,532.38
2016,11,3,9,0,791.0,70.0,2.1,15.0,382.0,715.44,575.52
2016,11,3,9,15,812.0,72.5,2.05,15.5,419.0,768.85,611.49
2016,11,3,9,30,833.0,75.0,2.0,16.0,456.0,821.26,645.8
2016,11,3,9,45,852.5,75.5,2.0,16.5,488.0,868.54,676.13
2016,11,3,10,0,872.0,76.0,2.0,17.0,520.0,903.7,697.56
2016,11,3,10,15,881.5,77.5,1.9,17.5,545.0,938.44,717.39
2016,11,3,10,30,891.0,79.0,1.8,18.0,570.0,970.41,734.94
2016,11,3,10,45,897.5,79.5,1.7,18.5,587.0,995.19,747.42
2016,11,3,11,0,904.0,80.0,1.6,19.0,604.0,1016.73,757.64
2016,11,3,11,15,907.0,80.5,1.5,19.0,614.0,1031.33,764.72
2016,11,3,11,30,910.0,81.0,1.4,19.0,624.0,1042.36,769.57
2016,11,3,11,45,909.5,81.5,1.35,19.5,625.5,1046.17,769.33
2016,11,3,12,0,909.0,82.0,1.3,20.0,627.0,1046.29,766.98
2016,11,3,12,15,907.0,82.0,1.25,20.0,621.0,1040.57,762.58
2016,11,3,12,30,905.0,82.0,1.2,20.0,615.0,1031.21,756.11
2016,11,3,12,45,898.5,81.5,1.15,20.5,600.5,1013.14,742.86
2016,11,3,13,0,892.0,81.0,1.1,21.0,586.0,991.7,727.75
2016,11,3,13,15,883.5,80.0,1.05,21.0,565.0,964.48,710.45
2016,11,3,13,30,875.0,79.0,1.0,21.0,544.0,934.27,691.32
2016,11,3,13,45,861.0,78.0,1.0,21.0,515.5,906.61,674.75
2016,11,3,14,0,847.0,77.0,1.0,21.0,487.0,865.66,649.2
2016,11,3,14,15,829.0,74.5,0.95,21.0,452.5,817.36,617.76
2016,11,3,14,30,811.0,72.0,0.9,21.0,418.0,767.55,584.9
2016,11,3,14,45,784.0,69.5,0.85,21.0,378.0,709.61,545.79
2016,11,3,15,0,757.0,67.0,0.8,21.0,338.0,651.49,505.73
2016,11,3,15,15,720.5,63.0,0.75,20.5,294.5,585.41,458.87
2016,11,3,15,30,684.0,59.0,0.7,20.0,251.0,520.8,410.28
2016,11,3,15,45,626.5,53.5,0.7,19.5,205.5,448.39,353.9
2016,11,3,16,0,569.0,48.0,0.7,19.0,160.0,376.94,295.85
2016,11,3,16,15,478.0,40.0,0.75,18.5,116.5,292.29,225.5
2016,11,3,16,30,387.0,32.0,0.8,18.0,73.0,217.37,157.65
2016,11,3,16,45,193.5,16.0,0.85,17.5,36.5,100.15,14.58
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,10.5,2.0,11.0,16.5,39.58,0.0
2016,11,4,7,0,213.0,21.0,2.0,11.0,33.0,111.55,7.22
2016,11,4,7,15,337.5,32.0,2.05,11.5,72.5,197.35,147.35
2016,11,4,7,30,462.0,43.0,2.1,12.0,112.0,288.18,230.83
2016,11,4,7,45,535.5,50.0,2.2,12.5,157.0,362.03,296.49
2016,11,4,8,0,609.0,57.0,2.3,13.0,202.0,442.81,365.69
2016,11,4,8,15,656.0,62.5,2.15,13.5,246.5,511.65,422.28
2016,11,4,8,30,703.0,68.0,2.0,14.0,291.0,583.67,478.73
2016,11,4,8,45,734.5,71.5,1.95,14.5,332.5,640.57,521.16
2016,11,4,9,0,766.0,75.0,1.9,15.0,374.0,702.48,564.78
2016,11,4,9,15,788.0,78.0,1.75,15.5,411.0,756.39,600.25
2016,11,4,9,30,810.0,81.0,1.6,16.0,448.0,809.43,633.8
2016,11,4,9,45,825.5,83.0,1.45,17.0,479.5,854.36,659.21
2016,11,4,10,0,841.0,85.0,1.3,18.0,511.0,897.35,682.28
2016,11,4,10,15,852.0,86.5,1.15,18.5,535.5,933.29,701.0
2016,11,4,10,30,863.0,88.0,1.0,19.0,560.0,966.56,717.32
2016,11,4,10,45,870.5,89.0,0.9,19.5,577.5,992.87,729.6
2016,11,4,11,0,878.0,90.0,0.8,20.0,595.0,1015.98,739.65
2016,11,4,11,15,881.5,90.5,0.7,20.0,605.0,1031.06,745.94
2016,11,4,11,30,885.0,91.0,0.6,20.0,615.0,1042.6,750.11
2016,11,4,11,45,886.0,91.0,0.5,20.5,616.5,1034.21,740.68
2016,11,4,12,0,887.0,91.0,0.4,21.0,618.0,1035.25,737.58
2016,11,4,12,15,721.5,137.0,0.3,21.0,563.5,938.73,675.59
2016,11,4,12,30,556.0,183.0,0.2,21.0,509.0,806.07,590.64
2016,11,4,12,45,716.5,134.5,0.15,21.5,544.0,915.16,661.23
2016,11,4,13,0,877.0,86.0,0.1,22.0,579.0,995.59,707.87
2016,11,4,13,15,868.5,85.0,0.15,22.0,558.0,968.24,691.26
2016,11,4,13,30,860.0,84.0,0.2,22.0,537.0,937.87,674.7
2016,11,4,13,45,847.5,82.0,0.25,22.0,509.0,899.78,653.18
2016,11,4,14,0,835.0,80.0,0.3,22.0,481.0,859.3,629.93
2016,11,4,14,15,816.5,77.5,0.3,21.5,446.5,810.99,601.36
2016,11,4,14,30,798.0,75.0,0.3,21.0,412.0,761.22,571.22
2016,11,4,14,45,773.0,71.5,0.35,21.0,372.5,704.13,534.96
2016,11,4,15,0,748.0,68.0,0.4,21.0,333.0,646.76,497.38
2016,11,4,15,15,710.5,64.0,0.45,20.5,289.5,580.39,451.97
2016,11,4,15,30,673.0,60.0,0.5,20.0,246.0,519.7,407.49
2016,11,4,15,45,616.5,54.0,0.55,20.0,201.0,444.04,348.79
2016,11,4,16,0,560.0,48.0,0.6,20.0,156.0,373.03,291.1
2016,11,4,16,15,467.0,39.5,0.7,19.0,112.5,287.36,220.88
2016,11,4,16,30,374.0,31.0,0.8,18.0,69.0,211.76,152.21
2016,11,4,16,45,187.0,15.5,0.9,17.5,34.5,96.99,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,108.5,9.5,0.65,11.0,15.5,39.52,0.0
2016,11,5,7,0,217.0,19.0,0.7,11.0,31.0,110.73,0.0
2016,11,5,7,15,338.0,30.0,0.7,11.5,69.5,196.22,144.08
2016,11,5,7,30,459.0,41.0,0.7,12.0,108.0,285.33,226.07
2016,11,5,7,45,526.0,49.0,0.75,13.0,151.5,356.53,287.81
2016,11,5,8,0,593.0,57.0,0.8,14.0,195.0,434.15,352.08
2016,11,5,8,15,639.5,62.0,0.8,14.5,238.5,501.27,405.98
2016,11,5,8,30,686.0,67.0,0.8,15.0,282.0,571.5,459.91
2016,11,5,8,45,715.0,71.5,0.85,15.5,322.5,631.11,503.73
2016,11,5,9,0,744.0,76.0,0.9,16.0,363.0,687.08,542.53
2016,11,5,9,15,708.0,87.0,0.85,16.0,381.5,707.43,554.78
2016,11,5,9,30,672.0,98.0,0.8,16.0,400.0,718.28,560.48
2016,11,5,9,45,700.5,98.5,0.8,16.5,432.5,768.37,593.3
2016,11,5,10,0,729.0,99.0,0.8,17.0,465.0,817.71,624.35
2016,11,5,10,15,683.5,119.5,0.8,17.5,475.5,820.96,623.7
2016,11,5,10,30,638.0,140.0,0.8,18.0,486.0,817.95,619.59
2016,11,5,10,45,633.5,147.0,0.85,18.5,499.5,835.24,630.22
2016,11,5,11,0,629.0,154.0,0.9,19.0,513.0,849.64,638.66
2016,11,5,11,15,596.5,168.0,1.0,19.0,513.0,839.99,633.13
2016,11,5,11,30,564.0,182.0,1.1,19.0,513.0,818.34,619.78
2016,11,5,11,45,596.5,171.5,1.2,19.5,523.0,851.94,642.84
2016,11,5,12,0,629.0,161.0,1.3,20.0,533.0,874.31,657.61
2016,11,5,12,15,552.5,186.0,1.35,20.0,510.0,811.31,615.5
2016,11,5,12,30,476.0,211.0,1.4,20.0,487.0,757.29,577.83
2016,11,5,12,45,660.5,149.0,1.45,20.0,523.0,875.86,662.72
2016,11,5,13,0,845.0,87.0,1.5,20.0,559.0,965.72,722.54
2016,11,5,13,15,633.5,141.0,1.55,20.0,487.5,814.91,621.31
2016,11,5,13,30,422.0,195.0,1.6,20.0,416.0,650.3,505.3
2016,11,5,13,45,388.0,190.0,1.65,20.0,385.0,579.31,456.04
2016,11,5,14,0,354.0,185.0,1.7,20.0,354.0,531.55,421.43
2016,11,5,14,15,409.0,160.5,1.7,19.5,342.0,557.34,443.41
2016,11,5,14,30,464.0,136.0,1.7,19.0,330.0,557.51,445.99
2016,11,5,14,45,387.5,133.0,1.75,19.0,284.5,474.99,382.76
2016,11,5,15,0,311.0,130.0,1.8,19.0,239.0,381.34,309.94
2016,11,5,15,15,291.0,115.5,1.75,18.5,207.0,337.02,275.25
2016,11,5,15,30,271.0,101.0,1.7,18.0,175.0,294.13,240.41
2016,11,5,15,45,246.0,84.5,1.7,17.5,142.5,247.46,201.47
2016,11,5,16,0,221.0,68.0,1.7,17.0,110.0,203.13,163.29
2016,11,5,16,15,178.5,51.0,1.6,16.5,78.5,152.41,118.89
2016,11,5,16,30,136.0,34.0,1.5,16.0,47.0,106.17,75.26
2016,11,5,16,45,68.0,17.0,1.45,15.5,23.5,47.6,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,14.0,7.0,5.51,0.0
2016,11,6,7,0,0.0,14.0,0.8,14.0,14.0,10.68,0.0
2016,11,6,7,15,7.5,31.5,0.9,14.0,32.5,30.62,18.07
2016,11,6,7,30,15.0,49.0,1.0,14.0,51.0,55.84,40.92
2016,11,6,7,45,26.0,67.5,1.1,14.5,72.5,80.73,62.72
2016,11,6,8,0,37.0,86.0,1.2,15.0,94.0,106.61,85.15
2016,11,6,8,15,44.0,104.0,1.2,15.0,116.0,130.45,105.68
2016,11,6,8,30,51.0,122.0,1.2,15.0,138.0,155.09,126.52
2016,11,6,8,45,56.0,138.5,1.3,15.5,158.5,177.17,144.65
2016,11,6,9,0,61.0,155.0,1.4,16.0,179.0,199.85,162.94
2016,11,6,9,15,34.5,155.5,1.4,16.0,169.5,178.1,144.09
2016,11,6,9,30,8.0,156.0,1.4,16.0,160.0,140.34,112.02
2016,11,6,9,45,64.0,188.0,1.4,16.5,220.0,240.29,194.78
2016,11,6,10,0,120.0,220.0,1.4,17.0,280.0,350.43,282.05
2016,11,6,10,15,95.0,227.0,1.35,17.0,276.0,316.13,253.51
2016,11,6,10,30,70.0,234.0,1.3,17.0,272.0,300.97,240.49
2016,11,6,10,45,127.5,247.0,1.3,17.5,318.5,396.15,315.09
2016,11,6,11,0,185.0,260.0,1.3,18.0,365.0,471.02,371.73
2016,11,6,11,15,160.0,264.5,1.35,18.0,356.5,452.99,356.81
2016,11,6,11,30,135.0,269.0,1.4,18.0,348.0,434.0,341.84
2016,11,6,11,45,181.5,268.0,1.45,18.5,374.5,480.78,378.02
2016,11,6,12,0,228.0,267.0,1.5,19.0,401.0,527.19,412.94
2016,11,6,12,15,264.5,258.5,1.5,19.0,412.5,577.89,450.52
2016,11,6,12,30,301.0,250.0,1.5,19.0,424.0,602.43,469.19
2016,11,6,12,45,306.5,242.5,1.5,19.0,416.0,595.23,464.32
2016,11,6,13,0,312.0,235.0,1.5,19.0,408.0,586.69,458.81
2016,11,6,13,15,309.0,226.5,1.45,19.0,392.5,567.38,444.98
2016,11,6,13,30,306.0,218.0,1.4,19.0,377.0,547.11,430.5
2016,11,6,13,45,368.5,193.0,1.4,19.0,374.0,565.83,446.9
2016,11,6,14,0,431.0,168.0,1.4,19.0,371.0,601.3,474.57
2016,11,6,14,15,357.0,166.5,1.35,19.0,326.5,500.77,399.05
2016,11,6,14,30,283.0,165.0,1.3,19.0,282.0,426.28,341.99
2016,11,6,14,45,274.0,150.0,1.3,19.0,254.5,390.53,315.2
2016,11,6,15,0,265.0,135.0,1.3,19.0,227.0,354.96,287.66
2016,11,6,15,15,252.0,118.5,1.15,18.5,196.5,315.12,256.14
2016,11,6,15,30,239.0,102.0,1.0,18.0,166.0,276.1,224.45
2016,11,6,15,45,217.5,84.5,0.9,17.5,135.0,231.86,187.62
2016,11,6,16,0,196.0,67.0,0.8,17.0,104.0,189.56,151.39
2016,11,6,16,15,156.5,50.0,0.75,16.5,74.0,141.59,109.65
2016,11,6,16,30,117.0,33.0,0.7,16.0,44.0,97.77,67.95
2016,11,6,16,45,58.5,16.5,0.7,16.0,22.0,43.63,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,14.01,0.0
2016,11,7,7,15,63.5,33.0,1.5,13.0,42.0,68.12,45.91
2016,11,7,7,30,127.0,49.0,1.5,13.0,67.0,126.83,99.48
2016,11,7,7,45,151.0,67.0,1.55,13.5,96.0,166.4,134.92
2016,11,7,8,0,175.0,85.0,1.6,14.0,125.0,208.33,171.55
2016,11,7,8,15,189.5,102.5,1.55,14.5,154.0,245.94,203.55
2016,11,7,8,30,204.0,120.0,1.5,15.0,183.0,284.78,235.56
2016,11,7,8,45,213.0,136.5,1.45,16.0,210.0,319.46,262.72
2016,11,7,9,0,222.0,153.0,1.4,17.0,237.0,354.59,289.34
2016,11,7,9,15,228.5,169.0,1.35,17.5,263.0,387.4,313.88
2016,11,7,9,30,235.0,185.0,1.3,18.0,289.0,420.21,337.81
2016,11,7,9,45,294.5,189.5,1.3,18.5,329.0,485.61,387.53
2016,11,7,10,0,354.0,194.0,1.3,19.0,369.0,554.12,438.0
2016,11,7,10,15,349.0,206.0,1.25,19.5,385.5,573.43,449.52
2016,11,7,10,30,344.0,218.0,1.2,20.0,402.0,591.29,460.24
2016,11,7,10,45,373.0,219.0,1.15,20.5,424.5,627.84,485.2
2016,11,7,11,0,402.0,220.0,1.1,21.0,447.0,664.05,509.27
2016,11,7,11,15,460.5,207.0,1.05,21.0,471.0,737.84,560.24
2016,11,7,11,30,519.0,194.0,1.0,21.0,495.0,787.05,593.49
2016,11,7,11,45,492.0,204.0,1.0,21.5,490.0,773.12,581.45
2016,11,7,12,0,465.0,214.0,1.0,22.0,485.0,756.69,568.61
2016,11,7,12,15,443.5,217.5,1.0,22.0,473.5,736.5,554.68
2016,11,7,12,30,422.0,221.0,1.0,22.0,462.0,714.45,539.52
2016,11,7,12,45,453.0,207.0,1.05,22.0,460.5,724.23,548.34
2016,11,7,13,0,484.0,193.0,1.1,22.0,459.0,730.96,554.77
2016,11,7,13,15,472.0,187.5,1.05,22.0,439.0,702.54,534.93
2016,11,7,13,30,460.0,182.0,1.0,22.0,419.0,672.71,514.4
2016,11,7,13,45,444.0,174.5,1.0,22.0,393.0,635.77,489.23
2016,11,7,14,0,428.0,167.0,1.0,22.0,367.0,598.1,463.23
2016,11,7,14,15,321.0,169.0,0.95,22.0,313.0,474.02,371.79
2016,11,7,14,30,214.0,171.0,0.9,22.0,259.0,360.55,285.62
2016,11,7,14,45,205.5,155.5,0.9,22.0,233.5,328.63,262.07
2016,11,7,15,0,197.0,140.0,0.9,22.0,208.0,297.13,237.75
2016,11,7,15,15,186.0,122.5,0.8,21.5,180.0,261.89,210.09
2016,11,7,15,30,175.0,105.0,0.7,21.0,152.0,240.45,192.5
2016,11,7,15,45,158.0,86.5,0.6,20.5,123.0,200.89,159.88
2016,11,7,16,0,141.0,68.0,0.5,20.0,94.0,162.91,127.78
2016,11,7,16,15,108.0,50.0,0.5,19.5,66.5,119.71,90.77
2016,11,7,16,30,75.0,32.0,0.5,19.0,39.0,79.78,53.13
2016,11,7,16,45,37.5,16.0,0.55,18.5,19.5,31.26,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,12.5,11.5,9.05,0.0
2016,11,8,7,0,0.0,23.0,1.3,13.0,23.0,18.1,0.0
2016,11,8,7,15,208.0,30.5,1.3,13.5,58.5,143.36,98.9
2016,11,8,7,30,416.0,38.0,1.3,14.0,94.0,263.44,207.31
2016,11,8,7,45,492.0,45.5,1.35,14.5,136.5,336.28,271.48
2016,11,8,8,0,568.0,53.0,1.4,15.0,179.0,416.57,339.41
2016,11,8,8,15,616.0,58.0,1.3,15.5,221.5,483.12,393.54
2016,11,8,8,30,664.0,63.0,1.2,16.0,264.0,553.02,447.7
2016,11,8,8,45,698.0,66.5,1.15,16.5,304.0,609.87,489.36
2016,11,8,9,0,732.0,70.0,1.1,17.0,344.0,671.87,532.25
2016,11,8,9,15,754.5,73.0,1.05,17.5,380.0,724.58,566.89
2016,11,8,9,30,777.0,76.0,1.0,18.0,416.0,776.59,600.02
2016,11,8,9,45,802.0,75.5,0.95,18.5,447.5,825.46,630.0
2016,11,8,10,0,827.0,75.0,0.9,19.0,479.0,873.01,658.29
2016,11,8,10,15,837.5,76.5,0.85,19.5,503.0,907.91,677.54
2016,11,8,10,30,848.0,78.0,0.8,20.0,527.0,940.2,694.9
2016,11,8,10,45,854.0,79.0,0.8,20.5,544.0,952.82,700.42
2016,11,8,11,0,860.0,80.0,0.8,21.0,561.0,973.74,711.62
2016,11,8,11,15,864.0,80.5,0.75,21.0,570.5,988.81,719.29
2016,11,8,11,30,868.0,81.0,0.7,21.0,580.0,1000.53,724.99
2016,11,8,11,45,867.5,81.5,0.7,21.5,581.5,1004.21,725.57
2016,11,8,12,0,867.0,82.0,0.7,22.0,583.0,1004.41,724.24
2016,11,8,12,15,865.0,82.0,0.7,22.0,577.5,998.96,721.0
2016,11,8,12,30,863.0,82.0,0.7,22.0,572.0,990.07,715.85
2016,11,8,12,45,858.5,81.0,0.7,22.5,559.0,974.02,705.03
2016,11,8,13,0,854.0,80.0,0.7,23.0,546.0,954.74,692.4
2016,11,8,13,15,845.5,79.0,0.7,23.0,526.0,939.89,684.06
2016,11,8,13,30,837.0,78.0,0.7,23.0,506.0,910.31,666.28
2016,11,8,13,45,824.0,76.5,0.75,23.0,479.0,873.25,644.67
2016,11,8,14,0,811.0,75.0,0.8,23.0,452.0,833.94,621.28
2016,11,8,14,15,793.0,72.5,0.7,23.0,419.0,787.12,590.04
2016,11,8,14,30,775.0,70.0,0.6,23.0,386.0,738.92,557.58
2016,11,8,14,45,749.0,67.0,0.55,23.0,347.5,682.85,519.9
2016,11,8,15,0,723.0,64.0,0.5,23.0,309.0,626.64,481.3
2016,11,8,15,15,685.0,60.0,0.45,22.5,267.5,561.31,435.26
2016,11,8,15,30,647.0,56.0,0.4,22.0,226.0,501.71,390.45
