Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,588.0,50.5,0.35,21.5,182.5,426.68,332.19
2016,11,8,16,0,529.0,45.0,0.3,21.0,139.0,356.58,275.36
2016,11,8,16,15,433.5,36.5,0.6,20.0,98.5,271.39,206.39
2016,11,8,16,30,338.0,28.0,0.9,19.0,58.0,196.74,133.19
2016,11,8,16,45,169.0,14.0,1.2,18.5,29.0,71.2,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,7.5,1.45,12.0,10.0,5.9,0.0
2016,11,9,7,0,122.0,15.0,1.4,12.0,20.0,55.01,0.0
2016,11,9,7,15,240.5,28.5,1.45,12.5,54.5,154.94,104.36
2016,11,9,7,30,359.0,42.0,1.5,13.0,89.0,240.44,189.6
2016,11,9,7,45,437.0,51.0,1.55,14.0,130.5,313.36,253.86
2016,11,9,8,0,515.0,60.0,1.6,15.0,172.0,393.85,321.77
2016,11,9,8,15,566.0,66.5,1.5,15.0,214.5,461.78,378.16
2016,11,9,8,30,617.0,73.0,1.4,15.0,257.0,533.37,435.15
2016,11,9,8,45,598.5,83.5,1.35,15.5,283.0,562.35,456.43
2016,11,9,9,0,580.0,94.0,1.3,16.0,309.0,588.01,474.38
2016,11,9,9,15,594.5,102.0,1.3,16.5,341.0,634.31,506.97
2016,11,9,9,30,609.0,110.0,1.3,17.0,373.0,679.83,537.9
2016,11,9,9,45,707.5,97.5,1.35,18.0,424.5,774.44,602.36
2016,11,9,10,0,806.0,85.0,1.4,19.0,476.0,866.43,662.11
2016,11,9,10,15,817.5,86.5,1.4,19.0,500.0,901.82,683.91
2016,11,9,10,30,829.0,88.0,1.4,19.0,524.0,934.69,704.54
2016,11,9,10,45,837.0,89.0,1.4,19.5,541.5,960.78,719.24
2016,11,9,11,0,845.0,90.0,1.4,20.0,559.0,983.84,731.98
2016,11,9,11,15,848.5,90.5,1.4,20.5,568.5,998.54,739.32
2016,11,9,11,30,852.0,91.0,1.4,21.0,578.0,1009.84,744.67
2016,11,9,11,45,853.0,91.0,1.4,21.5,580.0,1014.48,745.91
2016,11,9,12,0,854.0,91.0,1.4,22.0,582.0,1015.6,745.13
2016,11,9,12,15,851.5,91.0,1.35,22.0,576.0,1009.62,740.61
2016,11,9,12,30,849.0,91.0,1.3,22.0,570.0,1000.16,734.11
2016,11,9,12,45,852.0,87.0,1.3,22.5,558.0,987.73,725.36
2016,11,9,13,0,855.0,83.0,1.3,23.0,546.0,971.77,714.51
2016,11,9,13,15,845.5,81.5,1.25,23.0,525.5,943.47,696.39
2016,11,9,13,30,836.0,80.0,1.2,23.0,505.0,912.33,676.56
2016,11,9,13,45,821.5,79.0,1.15,23.0,477.0,874.58,652.33
2016,11,9,14,0,807.0,78.0,1.1,23.0,449.0,834.64,626.54
2016,11,9,14,15,787.5,75.5,1.05,23.0,415.5,786.69,595.04
2016,11,9,14,30,768.0,73.0,1.0,23.0,382.0,737.45,562.26
2016,11,9,14,45,740.0,70.0,0.95,23.0,344.0,680.08,523.14
2016,11,9,15,0,712.0,67.0,0.9,23.0,306.0,622.71,483.15
2016,11,9,15,15,672.5,62.5,0.85,22.5,264.0,560.48,438.44
2016,11,9,15,30,633.0,58.0,0.8,22.0,222.0,496.17,389.63
2016,11,9,15,45,573.5,51.5,0.75,21.5,179.0,420.29,330.01
2016,11,9,16,0,514.0,45.0,0.7,21.0,136.0,349.47,271.92
2016,11,9,16,15,417.0,36.0,0.75,20.5,95.5,263.8,200.36
2016,11,9,16,30,320.0,27.0,0.8,20.0,55.0,188.36,124.14
2016,11,9,16,45,160.0,13.5,0.85,19.5,27.5,67.84,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,12.59,0.0
2016,11,10,7,15,129.5,29.5,2.15,13.5,46.0,108.77,69.31
2016,11,10,7,30,259.0,43.0,2.2,14.0,76.0,193.84,152.05
2016,11,10,7,45,314.0,56.5,2.25,14.5,112.5,252.36,204.81
2016,11,10,8,0,369.0,70.0,2.3,15.0,149.0,316.75,260.74
2016,11,10,8,15,404.5,82.0,2.15,15.5,186.0,372.34,307.6
2016,11,10,8,30,440.0,94.0,2.0,16.0,223.0,430.8,354.94
2016,11,10,8,45,476.0,100.0,1.9,16.5,258.0,484.95,397.42
2016,11,10,9,0,512.0,106.0,1.8,17.0,293.0,541.15,439.96
2016,11,10,9,15,256.0,99.5,1.65,17.0,193.0,347.31,284.76
2016,11,10,9,30,0.0,93.0,1.5,17.0,93.0,73.19,55.71
2016,11,10,9,45,18.0,142.5,1.4,17.5,151.5,135.43,108.0
2016,11,10,10,0,36.0,192.0,1.3,18.0,210.0,222.02,177.88
2016,11,10,10,15,264.0,185.0,1.25,18.5,322.5,469.73,375.99
2016,11,10,10,30,492.0,178.0,1.2,19.0,435.0,711.62,553.11
2016,11,10,10,45,420.0,202.5,1.15,19.5,426.5,679.21,523.55
2016,11,10,11,0,348.0,227.0,1.1,20.0,418.0,620.27,478.72
2016,11,10,11,15,230.0,243.0,1.0,20.0,370.0,500.33,388.92
2016,11,10,11,30,112.0,259.0,0.9,20.0,322.0,377.53,294.62
2016,11,10,11,45,111.0,260.0,0.8,20.5,323.0,377.87,294.7
2016,11,10,12,0,110.0,261.0,0.7,21.0,324.0,378.12,293.82
2016,11,10,12,15,256.5,240.5,0.6,21.0,385.0,550.64,423.24
2016,11,10,12,30,403.0,220.0,0.5,21.0,446.0,671.88,509.02
2016,11,10,12,45,352.5,224.5,0.4,21.5,419.0,622.1,469.95
2016,11,10,13,0,302.0,229.0,0.3,22.0,392.0,572.4,433.01
2016,11,10,13,15,340.5,212.0,0.25,22.0,389.0,582.98,442.1
2016,11,10,13,30,379.0,195.0,0.2,22.0,386.0,590.68,448.42
2016,11,10,13,45,579.0,137.5,0.15,22.5,411.0,727.23,544.02
2016,11,10,14,0,779.0,80.0,0.1,23.0,436.0,812.85,597.85
2016,11,10,14,15,759.0,77.5,0.1,23.0,403.5,765.44,566.38
2016,11,10,14,30,739.0,75.0,0.1,23.0,371.0,716.85,535.62
2016,11,10,14,45,711.0,71.5,0.15,23.0,333.0,660.05,499.05
2016,11,10,15,0,683.0,68.0,0.2,23.0,295.0,607.78,464.61
2016,11,10,15,15,642.5,63.5,0.2,22.5,254.0,542.09,418.54
2016,11,10,15,30,602.0,59.0,0.2,22.0,213.0,478.58,371.56
2016,11,10,15,45,541.5,52.5,0.2,21.5,171.0,403.66,313.83
2016,11,10,16,0,481.0,46.0,0.2,21.0,129.0,333.89,257.57
2016,11,10,16,15,383.5,36.5,0.2,20.5,90.0,249.16,187.39
2016,11,10,16,30,286.0,27.0,0.2,20.0,51.0,173.69,110.66
2016,11,10,16,45,143.0,13.5,0.2,19.5,25.5,61.97,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,11,11,7,15,158.5,27.0,1.3,14.5,47.0,116.66,70.55
2016,11,11,7,30,317.0,39.0,1.3,15.0,79.0,218.45,169.8
2016,11,11,7,45,388.5,49.5,1.35,15.5,118.0,286.8,230.54
2016,11,11,8,0,460.0,60.0,1.4,16.0,157.0,362.39,294.85
2016,11,11,8,15,507.0,68.0,1.25,16.0,197.0,426.63,348.1
2016,11,11,8,30,554.0,76.0,1.1,16.0,237.0,494.33,401.75
2016,11,11,8,45,599.5,77.5,1.0,16.5,275.0,556.66,448.67
2016,11,11,9,0,645.0,79.0,0.9,17.0,313.0,620.94,493.96
2016,11,11,9,15,493.5,120.5,0.85,17.5,310.5,565.38,449.43
2016,11,11,9,30,342.0,162.0,0.8,18.0,308.0,485.06,385.95
2016,11,11,9,45,262.5,186.0,0.8,18.5,302.5,455.62,361.45
2016,11,11,10,0,183.0,210.0,0.8,19.0,297.0,399.41,316.28
2016,11,11,10,15,180.5,221.5,0.8,19.5,311.0,414.89,327.2
2016,11,11,10,30,178.0,233.0,0.8,20.0,325.0,429.85,337.03
2016,11,11,10,45,153.0,241.0,0.85,20.5,322.0,417.78,326.37
2016,11,11,11,0,128.0,249.0,0.9,21.0,319.0,404.46,315.01
2016,11,11,11,15,181.5,251.0,0.95,21.0,352.0,461.99,359.47
2016,11,11,11,30,235.0,253.0,1.0,21.0,385.0,520.1,403.13
2016,11,11,11,45,280.0,246.5,1.1,21.0,404.5,583.59,449.86
2016,11,11,12,0,325.0,240.0,1.2,21.0,424.0,621.75,478.5
2016,11,11,12,15,323.0,238.5,1.2,21.0,420.0,616.64,474.56
2016,11,11,12,30,321.0,237.0,1.2,21.0,416.0,610.27,470.22
2016,11,11,12,45,213.0,238.5,1.3,21.0,356.0,476.47,371.67
2016,11,11,13,0,105.0,240.0,1.4,21.0,296.0,346.84,272.69
2016,11,11,13,15,60.0,211.0,1.4,21.0,243.0,267.01,210.72
2016,11,11,13,30,15.0,182.0,1.4,21.0,190.0,171.8,134.62
2016,11,11,13,45,13.5,173.0,1.45,21.0,179.5,162.07,127.3
2016,11,11,14,0,12.0,164.0,1.5,21.0,169.0,152.59,119.89
2016,11,11,14,15,10.5,152.5,1.45,20.5,157.0,140.75,110.72
2016,11,11,14,30,9.0,141.0,1.4,20.0,145.0,129.19,101.69
2016,11,11,14,45,5.5,127.5,1.4,20.0,130.0,114.24,89.52
2016,11,11,15,0,2.0,114.0,1.4,20.0,115.0,99.76,77.63
2016,11,11,15,15,1.0,98.5,1.3,19.5,99.0,85.28,65.8
2016,11,11,15,30,0.0,83.0,1.2,19.0,83.0,71.01,53.95
2016,11,11,15,45,0.0,66.0,1.1,18.5,66.0,55.81,41.14
2016,11,11,16,0,0.0,49.0,1.0,18.0,49.0,40.55,28.11
2016,11,11,16,15,0.0,34.0,0.95,17.5,34.0,27.32,16.62
2016,11,11,16,30,0.0,19.0,0.9,17.0,19.0,14.49,4.3
2016,11,11,16,45,0.0,9.5,0.9,16.5,9.5,7.47,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,62.5,6.0,0.95,13.5,8.0,0.0,0.0
2016,11,12,7,0,125.0,12.0,0.9,14.0,16.0,53.94,0.0
2016,11,12,7,15,262.0,23.5,0.9,14.0,49.0,156.41,89.54
2016,11,12,7,30,399.0,35.0,0.9,14.0,82.0,253.61,196.37
2016,11,12,7,45,480.5,42.0,0.9,14.5,123.5,327.65,262.38
2016,11,12,8,0,562.0,49.0,0.9,15.0,165.0,409.71,331.42
2016,11,12,8,15,612.5,54.0,0.85,15.5,207.0,477.25,386.26
2016,11,12,8,30,663.0,59.0,0.8,16.0,249.0,544.31,438.36
2016,11,12,8,45,699.0,62.5,0.8,16.5,289.0,606.55,483.94
2016,11,12,9,0,735.0,66.0,0.8,17.0,329.0,669.94,527.96
2016,11,12,9,15,758.0,68.5,0.8,17.5,364.5,722.38,562.72
2016,11,12,9,30,781.0,71.0,0.8,18.0,400.0,774.17,596.13
2016,11,12,9,45,802.5,71.5,0.8,18.5,431.0,821.13,625.4
2016,11,12,10,0,824.0,72.0,0.8,19.0,462.0,866.62,653.09
2016,11,12,10,15,835.0,73.5,0.8,19.0,486.0,901.83,674.76
2016,11,12,10,30,846.0,75.0,0.8,19.0,510.0,923.23,687.35
2016,11,12,10,45,854.0,75.5,0.85,19.5,527.0,948.49,702.35
2016,11,12,11,0,862.0,76.0,0.9,20.0,544.0,970.78,715.36
2016,11,12,11,15,745.0,113.0,0.95,20.0,522.5,928.62,688.18
2016,11,12,11,30,628.0,150.0,1.0,20.0,501.0,859.48,643.72
2016,11,12,11,45,567.0,171.5,1.1,20.5,489.0,813.81,614.07
2016,11,12,12,0,506.0,193.0,1.2,21.0,477.0,776.65,588.56
2016,11,12,12,15,686.0,135.0,1.25,21.0,516.5,902.19,675.4
2016,11,12,12,30,866.0,77.0,1.3,21.0,556.0,987.49,730.79
2016,11,12,12,45,855.5,78.5,1.4,21.0,542.0,968.81,719.62
2016,11,12,13,0,845.0,80.0,1.5,21.0,528.0,958.91,715.54
2016,11,12,13,15,836.0,78.5,1.55,21.0,508.0,931.46,699.01
2016,11,12,13,30,827.0,77.0,1.6,21.0,488.0,901.2,680.68
2016,11,12,13,45,814.0,75.5,1.65,21.0,461.0,864.64,657.89
2016,11,12,14,0,801.0,74.0,1.7,21.0,434.0,825.87,633.3
2016,11,12,14,15,782.0,71.5,1.7,20.5,401.5,778.76,603.12
2016,11,12,14,30,763.0,69.0,1.7,20.0,369.0,730.38,571.4
2016,11,12,14,45,736.0,66.0,1.75,20.0,331.5,674.21,532.51
2016,11,12,15,0,709.0,63.0,1.8,20.0,294.0,618.01,492.49
2016,11,12,15,15,669.0,58.5,1.85,19.5,252.5,551.52,443.64
2016,11,12,15,30,629.0,54.0,1.9,19.0,211.0,491.24,396.21
2016,11,12,15,45,566.5,48.5,1.95,19.0,169.0,415.15,333.64
2016,11,12,16,0,504.0,43.0,2.0,19.0,127.0,344.36,273.04
2016,11,12,16,15,400.5,34.0,2.0,18.0,87.5,256.08,196.93
2016,11,12,16,30,297.0,25.0,2.0,17.0,48.0,175.77,107.21
2016,11,12,16,45,148.5,12.5,2.05,16.5,24.0,63.62,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,53.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,11,13,7,0,107.0,11.0,1.0,13.0,14.0,46.79,0.0
2016,11,13,7,15,242.0,23.5,0.95,13.0,46.5,147.09,76.94
2016,11,13,7,30,377.0,36.0,0.9,13.0,79.0,244.29,189.05
2016,11,13,7,45,457.0,44.0,0.85,13.5,120.0,317.66,255.01
2016,11,13,8,0,537.0,52.0,0.8,14.0,161.0,398.89,323.46
2016,11,13,8,15,589.0,58.0,0.7,14.0,203.0,467.5,379.66
2016,11,13,8,30,641.0,64.0,0.6,14.0,245.0,539.92,436.15
2016,11,13,8,45,334.5,99.5,0.55,14.5,195.5,382.85,311.83
2016,11,13,9,0,28.0,135.0,0.5,15.0,146.0,154.55,123.96
2016,11,13,9,15,66.5,156.5,0.45,15.5,184.0,210.03,170.86
2016,11,13,9,30,105.0,178.0,0.4,16.0,222.0,286.77,231.76
2016,11,13,9,45,452.5,130.0,0.35,16.5,340.0,578.16,458.51
2016,11,13,10,0,800.0,82.0,0.3,17.0,458.0,857.32,646.54
2016,11,13,10,15,812.0,83.5,0.35,17.5,482.0,892.96,664.0
2016,11,13,10,30,824.0,85.0,0.4,18.0,506.0,926.15,683.81
2016,11,13,10,45,831.5,86.5,0.5,18.5,523.0,952.27,700.15
2016,11,13,11,0,839.0,88.0,0.6,19.0,540.0,975.39,714.75
2016,11,13,11,15,843.5,88.5,0.6,19.0,550.0,991.08,723.83
2016,11,13,11,30,848.0,89.0,0.6,19.0,560.0,1003.43,731.03
2016,11,13,11,45,849.5,89.0,0.65,19.5,562.0,1008.67,733.74
2016,11,13,12,0,851.0,89.0,0.7,20.0,564.0,1010.43,734.52
2016,11,13,12,15,849.5,88.5,0.65,20.0,559.0,1005.0,730.08
2016,11,13,12,30,848.0,88.0,0.6,20.0,554.0,996.11,723.74
2016,11,13,12,45,851.5,84.5,0.6,20.0,542.5,984.98,717.36
2016,11,13,13,0,855.0,81.0,0.6,20.0,531.0,970.33,708.9
2016,11,13,13,15,846.0,79.5,0.6,20.0,511.0,942.74,692.31
2016,11,13,13,30,837.0,78.0,0.6,20.0,491.0,912.29,674.02
2016,11,13,13,45,824.5,76.0,0.6,20.5,464.0,875.33,650.14
2016,11,13,14,0,812.0,74.0,0.6,21.0,437.0,836.1,624.67
2016,11,13,14,15,792.5,71.5,0.6,21.0,404.0,788.26,594.28
2016,11,13,14,30,773.0,69.0,0.6,21.0,371.0,739.13,562.49
2016,11,13,14,45,745.5,66.0,0.6,21.0,333.0,682.22,524.49
2016,11,13,15,0,718.0,63.0,0.6,21.0,295.0,625.27,485.41
2016,11,13,15,15,677.5,58.5,0.65,20.5,253.5,558.04,438.41
2016,11,13,15,30,637.0,54.0,0.7,20.0,212.0,497.19,392.54
2016,11,13,15,45,574.5,48.0,0.75,19.5,169.0,420.09,331.95
2016,11,13,16,0,512.0,42.0,0.8,19.0,126.0,348.32,272.73
2016,11,13,16,15,409.5,33.0,0.9,18.5,86.5,260.06,197.54
2016,11,13,16,30,307.0,24.0,1.0,18.0,47.0,178.77,103.47
2016,11,13,16,45,153.5,12.0,1.1,17.5,23.5,65.28,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,1.55,11.5,6.5,0.0,0.0
2016,11,14,7,0,116.0,10.0,1.5,12.0,13.0,49.26,0.0
2016,11,14,7,15,257.5,21.5,1.45,12.5,45.5,150.69,69.43
2016,11,14,7,30,399.0,33.0,1.4,13.0,78.0,252.01,194.51
2016,11,14,7,45,481.5,41.0,1.35,13.5,120.0,327.47,263.54
2016,11,14,8,0,564.0,49.0,1.3,14.0,162.0,411.24,334.91
2016,11,14,8,15,616.0,54.5,1.2,14.0,204.5,480.42,392.54
2016,11,14,8,30,668.0,60.0,1.1,14.0,247.0,553.39,450.54
2016,11,14,8,45,334.0,88.0,1.0,14.5,181.5,368.73,303.35
2016,11,14,9,0,0.0,116.0,0.9,15.0,116.0,99.01,77.76
2016,11,14,9,15,0.5,127.5,0.8,15.5,127.5,109.23,86.65
2016,11,14,9,30,1.0,139.0,0.7,16.0,139.0,119.69,94.92
2016,11,14,9,45,18.5,162.0,0.6,16.5,170.5,157.51,126.09
2016,11,14,10,0,36.0,185.0,0.5,17.0,202.0,216.12,172.99
2016,11,14,10,15,32.0,191.5,0.45,17.5,207.5,219.18,174.2
2016,11,14,10,30,28.0,198.0,0.4,18.0,213.0,201.63,159.55
2016,11,14,10,45,129.5,218.0,0.35,18.5,287.0,367.99,290.76
2016,11,14,11,0,231.0,238.0,0.3,19.0,361.0,495.62,384.81
2016,11,14,11,15,286.0,233.5,0.35,19.0,389.0,571.97,439.3
2016,11,14,11,30,341.0,229.0,0.4,19.0,417.0,624.74,477.29
2016,11,14,11,45,375.5,222.0,0.45,19.5,430.0,652.85,496.74
2016,11,14,12,0,410.0,215.0,0.5,20.0,443.0,703.71,531.42
2016,11,14,12,15,430.5,207.5,0.55,20.0,445.0,714.54,539.55
2016,11,14,12,30,451.0,200.0,0.6,20.0,447.0,723.1,546.77
2016,11,14,12,45,648.0,142.5,0.65,20.5,487.5,858.47,639.82
2016,11,14,13,0,845.0,85.0,0.7,21.0,528.0,965.88,707.75
2016,11,14,13,15,835.5,83.5,0.75,21.0,507.5,938.04,690.07
2016,11,14,13,30,826.0,82.0,0.8,21.0,487.0,907.39,672.49
2016,11,14,13,45,812.5,80.0,0.9,21.0,460.0,869.82,651.01
2016,11,14,14,0,799.0,78.0,1.0,21.0,433.0,830.07,627.56
2016,11,14,14,15,779.0,75.5,1.1,20.5,400.0,782.22,599.02
2016,11,14,14,30,759.0,73.0,1.2,20.0,367.0,733.14,568.62
2016,11,14,14,45,730.0,70.0,1.35,20.0,329.0,675.54,530.34
2016,11,14,15,0,701.0,67.0,1.5,20.0,291.0,622.79,494.07
2016,11,14,15,15,659.0,62.0,1.55,19.5,249.5,554.77,444.18
2016,11,14,15,30,617.0,57.0,1.6,19.0,208.0,489.03,393.01
2016,11,14,15,45,552.5,50.5,1.65,18.5,165.5,411.03,329.88
2016,11,14,16,0,488.0,44.0,1.7,18.0,123.0,338.53,268.53
2016,11,14,16,15,383.0,34.5,1.8,17.0,84.0,249.67,191.52
2016,11,14,16,30,278.0,25.0,1.9,16.0,45.0,167.03,92.69
2016,11,14,16,45,139.0,12.5,2.0,15.5,22.5,60.62,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,7,15,220.0,14.5,1.9,12.5,38.5,125.55,46.81
2016,11,15,7,30,440.0,29.0,2.0,13.0,77.0,261.71,201.32
2016,11,15,7,45,517.0,35.5,2.1,13.5,117.5,335.34,270.75
2016,11,15,8,0,594.0,42.0,2.2,14.0,158.0,416.15,341.23
2016,11,15,8,15,642.5,46.0,2.25,14.5,199.5,482.93,398.08
2016,11,15,8,30,691.0,50.0,2.3,15.0,241.0,552.86,455.15
2016,11,15,8,45,345.5,66.5,2.35,15.5,162.0,349.44,291.33
2016,11,15,9,0,0.0,83.0,2.4,16.0,83.0,66.01,50.27
2016,11,15,9,15,0.0,95.0,2.45,16.0,95.0,76.4,59.2
2016,11,15,9,30,0.0,107.0,2.5,16.0,107.0,86.89,67.89
2016,11,15,9,45,0.0,109.5,2.6,16.5,109.5,88.39,68.87
2016,11,15,10,0,0.0,112.0,2.7,17.0,112.0,90.07,70.0
2016,11,15,10,15,5.5,145.0,2.75,17.0,148.0,126.33,100.13
2016,11,15,10,30,11.0,178.0,2.8,17.0,184.0,164.4,131.36
2016,11,15,10,45,26.0,198.0,2.85,17.5,212.0,199.39,159.93
2016,11,15,11,0,41.0,218.0,2.9,18.0,240.0,258.68,207.49
2016,11,15,11,15,48.0,225.5,3.0,18.0,252.0,274.57,220.15
2016,11,15,11,30,55.0,233.0,3.1,18.0,264.0,290.76,233.15
2016,11,15,11,45,27.5,171.0,3.25,18.0,186.5,189.4,151.24
2016,11,15,12,0,0.0,109.0,3.4,18.0,109.0,85.82,65.67
2016,11,15,12,15,0.0,109.0,3.5,18.0,109.0,85.85,65.8
2016,11,15,12,30,0.0,109.0,3.6,18.0,109.0,85.92,65.89
2016,11,15,12,45,0.0,106.5,3.7,18.0,106.5,83.81,64.2
2016,11,15,13,0,0.0,104.0,3.8,18.0,104.0,81.73,62.55
2016,11,15,13,15,0.0,123.5,3.8,17.5,123.5,99.75,77.68
2016,11,15,13,30,0.0,143.0,3.8,17.0,143.0,119.07,93.92
2016,11,15,13,45,4.0,149.5,3.85,17.0,151.5,130.28,103.5
2016,11,15,14,0,8.0,156.0,3.9,17.0,160.0,142.02,113.54
2016,11,15,14,15,7.5,146.0,3.85,16.5,149.5,132.71,106.2
2016,11,15,14,30,7.0,136.0,3.8,16.0,139.0,123.65,99.01
2016,11,15,14,45,4.0,123.0,3.75,16.0,125.0,109.64,87.32
2016,11,15,15,0,1.0,110.0,3.7,16.0,111.0,96.08,75.91
2016,11,15,15,15,0.5,95.0,3.55,15.5,95.5,82.45,64.53
2016,11,15,15,30,0.0,80.0,3.4,15.0,80.0,69.0,53.11
2016,11,15,15,45,0.0,63.5,3.25,15.0,63.5,54.23,40.31
2016,11,15,16,0,0.0,47.0,3.1,15.0,47.0,39.36,27.33
2016,11,15,16,15,0.0,32.0,2.95,14.5,32.0,25.96,15.46
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,12.96,1.79
2016,11,15,16,45,0.0,8.5,2.7,13.5,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,209.5,16.0,2.8,9.5,38.5,122.85,33.35
2016,11,16,7,30,419.0,32.0,2.9,10.0,77.0,260.66,201.67
2016,11,16,7,45,510.0,39.5,3.05,11.0,119.5,341.0,278.22
2016,11,16,8,0,601.0,47.0,3.2,12.0,162.0,430.45,356.43
2016,11,16,8,15,654.0,52.0,3.35,12.0,205.5,496.58,414.89
2016,11,16,8,30,707.0,57.0,3.5,12.0,249.0,571.66,478.41
2016,11,16,8,45,744.0,60.0,3.7,12.5,290.0,635.96,529.33
2016,11,16,9,0,781.0,63.0,3.9,13.0,331.0,701.32,579.1
2016,11,16,9,15,804.5,65.5,3.95,13.0,367.5,755.88,619.93
2016,11,16,9,30,828.0,68.0,4.0,13.0,404.0,809.71,659.44
2016,11,16,9,45,843.5,70.0,4.05,13.5,434.5,854.81,690.55
2016,11,16,10,0,859.0,72.0,4.1,14.0,465.0,898.01,719.8
2016,11,16,10,15,869.5,73.5,4.1,14.0,489.5,933.71,744.34
2016,11,16,10,30,880.0,75.0,4.1,14.0,514.0,955.5,758.77
2016,11,16,10,45,884.0,77.0,4.1,14.5,530.5,979.51,773.48
2016,11,16,11,0,888.0,79.0,4.1,15.0,547.0,1000.3,785.88
2016,11,16,11,15,891.5,79.5,4.1,15.0,556.5,1015.33,795.76
2016,11,16,11,30,895.0,80.0,4.1,15.0,566.0,1026.95,803.43
2016,11,16,11,45,889.5,82.0,4.1,15.0,567.0,1027.82,803.74
2016,11,16,12,0,884.0,84.0,4.1,15.0,568.0,1037.86,810.76
2016,11,16,12,15,881.5,83.5,4.05,15.0,562.5,1031.43,805.99
2016,11,16,12,30,879.0,83.0,4.0,15.0,557.0,1021.46,799.05
2016,11,16,12,45,874.0,82.5,4.0,15.0,543.5,1005.49,788.43
2016,11,16,13,0,869.0,82.0,4.0,15.0,530.0,986.19,775.61
2016,11,16,13,15,859.5,80.5,3.95,15.0,509.5,958.03,756.26
2016,11,16,13,30,850.0,79.0,3.9,15.0,489.0,926.99,734.9
2016,11,16,13,45,831.5,78.5,3.9,15.0,461.0,886.25,706.74
2016,11,16,14,0,813.0,78.0,3.9,15.0,433.0,843.48,676.86
2016,11,16,14,15,792.5,75.5,3.85,14.5,400.0,794.86,643.21
2016,11,16,14,30,772.0,73.0,3.8,14.0,367.0,744.97,607.97
2016,11,16,14,45,737.0,70.5,3.8,14.0,328.0,682.84,561.61
2016,11,16,15,0,702.0,68.0,3.8,14.0,289.0,626.43,518.61
2016,11,16,15,15,658.5,63.0,3.7,13.5,247.0,557.36,464.17
2016,11,16,15,30,615.0,58.0,3.6,13.0,205.0,490.66,408.81
2016,11,16,15,45,539.0,52.0,3.5,13.0,161.5,406.45,336.48
2016,11,16,16,0,463.0,46.0,3.4,13.0,118.0,328.66,267.5
2016,11,16,16,15,353.5,35.5,3.3,12.5,79.5,237.7,185.26
2016,11,16,16,30,244.0,25.0,3.2,12.0,41.0,151.87,74.49
2016,11,16,16,45,122.0,12.5,3.1,11.5,20.5,54.82,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,15.0,1.35,6.5,36.5,121.04,16.73
2016,11,17,7,30,420.0,30.0,1.3,7.0,73.0,259.29,199.86
2016,11,17,7,45,510.0,37.0,1.3,7.5,115.0,338.23,276.52
2016,11,17,8,0,600.0,44.0,1.3,8.0,157.0,421.35,349.72
2016,11,17,8,15,653.0,48.5,1.3,8.5,200.0,492.12,410.04
2016,11,17,8,30,706.0,53.0,1.3,9.0,243.0,566.34,470.45
2016,11,17,8,45,744.0,56.0,1.35,9.5,284.0,631.04,519.91
2016,11,17,9,0,782.0,59.0,1.4,10.0,325.0,696.98,568.23
2016,11,17,9,15,805.5,61.5,1.3,10.5,361.5,751.43,604.96
2016,11,17,9,30,829.0,64.0,1.2,11.0,398.0,805.2,639.85
2016,11,17,9,45,848.0,65.0,1.2,11.5,429.0,842.48,663.34
2016,11,17,10,0,867.0,66.0,1.2,12.0,460.0,887.0,691.6
2016,11,17,10,15,878.5,67.5,1.15,12.5,484.5,923.28,712.75
2016,11,17,10,30,890.0,69.0,1.1,13.0,509.0,956.99,731.87
2016,11,17,10,45,898.5,69.5,1.05,13.5,527.0,983.66,746.0
2016,11,17,11,0,907.0,70.0,1.0,14.0,545.0,1007.24,758.04
2016,11,17,11,15,911.0,70.0,0.95,14.0,555.0,1022.38,765.94
2016,11,17,11,30,915.0,70.0,0.9,14.0,565.0,1034.05,771.79
2016,11,17,11,45,917.0,70.0,0.85,14.5,567.5,1040.12,772.75
2016,11,17,12,0,919.0,70.0,0.8,15.0,570.0,1042.59,771.61
2016,11,17,12,15,916.5,69.5,0.8,15.0,564.5,1036.16,767.62
2016,11,17,12,30,914.0,69.0,0.8,15.0,559.0,1026.15,761.64
2016,11,17,12,45,909.0,68.5,0.85,15.5,545.5,1010.12,751.71
2016,11,17,13,0,904.0,68.0,0.9,16.0,532.0,990.72,739.75
2016,11,17,13,15,895.0,67.0,0.9,16.0,511.5,963.54,723.1
2016,11,17,13,30,886.0,66.0,0.9,16.0,491.0,933.42,704.57
2016,11,17,13,45,873.0,64.5,0.9,16.0,464.0,896.22,681.2
2016,11,17,14,0,860.0,63.0,0.9,16.0,437.0,856.71,656.09
2016,11,17,14,15,841.0,61.0,0.85,15.5,403.5,809.37,625.57
2016,11,17,14,30,822.0,59.0,0.8,15.0,370.0,769.01,599.4
2016,11,17,14,45,795.0,56.5,0.8,15.0,331.5,711.62,560.03
2016,11,17,15,0,768.0,54.0,0.8,15.0,293.0,654.09,519.55
2016,11,17,15,15,728.0,50.5,0.75,14.5,251.5,586.55,470.54
2016,11,17,15,30,688.0,47.0,0.7,14.0,210.0,520.78,419.24
2016,11,17,15,45,626.5,41.5,0.65,14.0,166.5,442.24,354.84
2016,11,17,16,0,565.0,36.0,0.6,14.0,123.0,368.55,291.72
2016,11,17,16,15,457.5,28.5,0.6,13.5,83.0,276.16,210.17
2016,11,17,16,30,350.0,21.0,0.6,13.0,43.0,188.71,83.99
2016,11,17,16,45,175.0,10.5,0.6,12.5,21.5,73.08,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,194.5,15.0,2.4,6.5,34.0,113.96,0.0
2016,11,18,7,30,389.0,30.0,2.4,7.0,68.0,244.77,187.38
2016,11,18,7,45,481.0,38.0,2.45,8.0,110.0,324.22,266.06
2016,11,18,8,0,573.0,46.0,2.5,9.0,152.0,413.12,344.49
2016,11,18,8,15,629.5,51.5,2.35,9.5,195.5,485.32,406.69
2016,11,18,8,30,686.0,57.0,2.2,10.0,239.0,556.98,465.83
2016,11,18,8,45,724.5,61.0,2.1,10.5,280.5,622.54,516.45
2016,11,18,9,0,763.0,65.0,2.0,11.0,322.0,689.41,565.35
2016,11,18,9,15,788.0,68.0,2.05,11.5,358.5,745.12,605.19
2016,11,18,9,30,813.0,71.0,2.1,12.0,395.0,800.26,643.66
2016,11,18,9,45,834.5,72.0,2.15,13.0,427.0,848.94,675.33
2016,11,18,10,0,856.0,73.0,2.2,14.0,459.0,896.06,705.23
2016,11,18,10,15,866.5,74.5,2.35,14.5,483.0,931.72,728.89
2016,11,18,10,30,877.0,76.0,2.5,15.0,507.0,964.71,750.65
2016,11,18,10,45,883.0,77.0,2.65,16.0,524.0,978.14,757.39
2016,11,18,11,0,889.0,78.0,2.8,17.0,541.0,999.67,769.92
2016,11,18,11,15,891.5,78.5,2.85,17.0,550.0,1013.77,779.28
2016,11,18,11,30,894.0,79.0,2.9,17.0,559.0,1024.45,786.53
2016,11,18,11,45,892.0,79.5,3.0,17.5,560.5,1027.05,787.45
2016,11,18,12,0,890.0,80.0,3.1,18.0,562.0,1026.12,786.19
2016,11,18,12,15,886.5,80.0,3.2,18.0,556.0,1019.5,782.71
2016,11,18,12,30,883.0,80.0,3.3,18.0,550.0,1009.43,777.03
2016,11,18,12,45,877.5,79.0,3.4,18.0,536.5,992.67,766.85
2016,11,18,13,0,872.0,78.0,3.5,18.0,523.0,984.45,762.71
2016,11,18,13,15,863.0,76.5,3.55,18.0,502.5,956.88,744.7
2016,11,18,13,30,854.0,75.0,3.6,18.0,482.0,926.41,724.73
2016,11,18,13,45,840.0,73.5,3.7,18.0,455.0,888.63,699.7
2016,11,18,14,0,826.0,72.0,3.8,18.0,428.0,848.62,672.74
2016,11,18,14,15,806.5,69.5,3.75,17.5,395.5,800.65,640.02
2016,11,18,14,30,787.0,67.0,3.7,17.0,363.0,751.35,605.68
2016,11,18,14,45,759.5,64.0,3.65,17.0,325.0,694.19,563.49
2016,11,18,15,0,732.0,61.0,3.6,17.0,287.0,636.93,520.26
2016,11,18,15,15,690.0,56.5,3.4,16.5,245.5,568.21,467.21
2016,11,18,15,30,648.0,52.0,3.2,16.0,204.0,501.46,412.26
2016,11,18,15,45,583.0,46.0,3.05,15.5,161.5,427.18,349.16
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,353.61,284.49
2016,11,18,16,15,404.5,31.0,2.8,14.0,79.5,259.48,199.47
2016,11,18,16,30,291.0,22.0,2.7,13.0,40.0,169.3,67.87
2016,11,18,16,45,145.5,11.0,2.65,12.5,20.0,62.8,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
