Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.27,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,4.54,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,7.96,1.01
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,11.39,4.04
2016,11,19,8,15,0.0,19.5,4.9,13.0,19.5,14.82,7.08
2016,11,19,8,30,0.0,24.0,4.9,13.0,24.0,18.26,10.11
2016,11,19,8,45,0.0,28.5,4.9,13.0,28.5,21.71,13.11
2016,11,19,9,0,0.0,33.0,4.9,13.0,33.0,25.17,16.09
2016,11,19,9,15,0.0,61.0,4.9,13.0,61.0,46.74,34.61
2016,11,19,9,30,0.0,89.0,4.9,13.0,89.0,70.38,54.76
2016,11,19,9,45,0.0,60.5,4.9,13.5,60.5,46.36,34.08
2016,11,19,10,0,0.0,32.0,4.9,14.0,32.0,24.44,15.26
2016,11,19,10,15,0.0,54.5,4.9,14.0,54.5,41.75,29.98
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,59.15,44.69
2016,11,19,10,45,0.0,68.5,4.9,14.5,68.5,52.58,38.98
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,46.02,33.33
2016,11,19,11,15,0.0,60.5,4.85,15.0,60.5,46.41,33.63
2016,11,19,11,30,0.0,61.0,4.8,15.0,61.0,46.81,33.94
2016,11,19,11,45,0.0,102.5,4.8,15.5,102.5,80.27,61.91
2016,11,19,12,0,0.0,144.0,4.8,16.0,144.0,118.43,93.46
2016,11,19,12,15,0.0,100.5,4.75,16.0,100.5,78.53,60.3
2016,11,19,12,30,0.0,57.0,4.7,16.0,57.0,43.71,31.21
2016,11,19,12,45,0.0,78.0,4.7,16.0,78.0,59.95,44.87
2016,11,19,13,0,0.0,99.0,4.7,16.0,99.0,77.49,59.6
2016,11,19,13,15,0.0,61.0,4.6,16.0,61.0,46.78,33.89
2016,11,19,13,30,0.0,23.0,4.5,16.0,23.0,17.55,9.24
2016,11,19,13,45,0.0,25.5,4.45,16.0,25.5,19.46,10.89
2016,11,19,14,0,0.0,28.0,4.4,16.0,28.0,21.37,12.53
2016,11,19,14,15,0.0,21.0,4.25,16.0,21.0,16.0,7.99
2016,11,19,14,30,0.0,14.0,4.1,16.0,14.0,10.65,3.45
2016,11,19,14,45,0.0,12.5,4.0,16.0,12.5,9.5,2.47
2016,11,19,15,0,0.0,11.0,3.9,16.0,11.0,8.35,1.49
2016,11,19,15,15,0.0,9.0,3.7,15.5,9.0,6.83,0.19
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,11.5,9.5,7.22,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,14.48,5.47
2016,11,20,7,45,0.0,31.5,1.5,12.5,31.5,24.08,14.51
2016,11,20,8,0,0.0,44.0,1.5,13.0,44.0,34.71,23.9
2016,11,20,8,15,0.0,57.5,1.55,13.0,57.5,46.46,34.21
2016,11,20,8,30,0.0,71.0,1.6,13.0,71.0,58.21,44.44
2016,11,20,8,45,0.0,83.0,1.65,13.5,83.0,68.46,53.16
2016,11,20,9,0,0.0,95.0,1.7,14.0,95.0,78.81,61.83
2016,11,20,9,15,7.0,119.5,1.7,14.0,122.5,108.04,86.68
2016,11,20,9,30,14.0,144.0,1.7,14.0,150.0,138.36,112.14
2016,11,20,9,45,7.0,124.5,1.7,14.5,127.5,110.14,87.92
2016,11,20,10,0,0.0,105.0,1.7,15.0,105.0,84.1,65.58
2016,11,20,10,15,0.0,57.0,1.7,15.0,57.0,43.68,31.49
2016,11,20,10,30,0.0,9.0,1.7,15.0,9.0,6.86,0.19
2016,11,20,10,45,0.0,15.5,1.7,15.0,15.5,11.83,4.43
2016,11,20,11,0,0.0,22.0,1.7,15.0,22.0,16.8,8.65
2016,11,20,11,15,0.0,17.0,1.6,14.5,17.0,12.98,5.41
2016,11,20,11,30,0.0,12.0,1.5,14.0,12.0,9.16,2.17
2016,11,20,11,45,9.5,106.0,1.45,14.0,111.0,93.1,73.56
2016,11,20,12,0,19.0,200.0,1.4,14.0,210.0,194.87,157.52
2016,11,20,12,15,9.5,144.0,1.25,14.0,149.0,128.33,102.34
2016,11,20,12,30,0.0,88.0,1.1,14.0,88.0,67.76,51.68
2016,11,20,12,45,36.0,153.0,1.0,14.0,171.5,179.42,145.95
2016,11,20,13,0,72.0,218.0,0.9,14.0,255.0,293.07,237.83
2016,11,20,13,15,36.0,116.0,0.85,14.0,134.5,139.09,112.34
2016,11,20,13,30,0.0,14.0,0.8,14.0,14.0,10.67,3.48
2016,11,20,13,45,0.0,19.5,0.8,14.5,19.5,14.87,7.11
2016,11,20,14,0,0.0,25.0,0.8,15.0,25.0,19.07,10.7
2016,11,20,14,15,0.0,74.5,0.8,14.5,74.5,57.19,43.3
2016,11,20,14,30,0.0,124.0,0.8,14.0,124.0,106.52,85.04
2016,11,20,14,45,0.0,111.0,0.8,14.0,111.0,95.0,75.34
2016,11,20,15,0,0.0,98.0,0.8,14.0,98.0,83.64,65.83
2016,11,20,15,15,0.0,83.5,0.75,14.0,83.5,70.78,54.91
2016,11,20,15,30,0.0,69.0,0.7,14.0,69.0,58.0,43.92
2016,11,20,15,45,0.0,54.0,0.65,14.0,54.0,44.68,32.34
2016,11,20,16,0,0.0,39.0,0.6,14.0,39.0,31.26,20.58
2016,11,20,16,15,0.0,25.5,0.6,13.5,25.5,19.48,10.0
2016,11,20,16,30,0.0,12.0,0.6,13.0,12.0,9.13,0.0
2016,11,20,16,45,0.0,6.0,0.65,13.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,177.5,14.0,2.25,9.5,29.5,103.51,0.0
2016,11,21,7,30,355.0,28.0,2.3,10.0,59.0,226.92,163.1
2016,11,21,7,45,453.5,35.5,2.4,10.5,99.0,306.94,248.0
2016,11,21,8,0,552.0,43.0,2.5,11.0,139.0,397.2,328.21
2016,11,21,8,15,609.5,48.5,2.55,11.5,181.0,468.67,390.38
2016,11,21,8,30,667.0,54.0,2.6,12.0,223.0,539.92,450.2
2016,11,21,8,45,708.0,57.0,2.65,12.5,263.0,605.08,501.71
2016,11,21,9,0,749.0,60.0,2.7,13.0,303.0,671.74,551.99
2016,11,21,9,15,774.5,62.5,2.7,13.0,339.0,726.48,592.53
2016,11,21,9,30,800.0,65.0,2.7,13.0,375.0,780.76,631.84
2016,11,21,9,45,805.5,70.5,2.7,13.5,403.5,820.57,658.52
2016,11,21,10,0,811.0,76.0,2.7,14.0,432.0,858.0,683.09
2016,11,21,10,15,823.5,77.5,2.7,14.0,456.5,894.39,707.85
2016,11,21,10,30,836.0,79.0,2.7,14.0,481.0,928.38,730.71
2016,11,21,10,45,845.0,80.0,2.7,14.5,498.5,955.7,747.38
2016,11,21,11,0,854.0,81.0,2.7,15.0,516.0,980.08,761.99
2016,11,21,11,15,859.0,81.5,2.65,15.0,526.5,996.68,772.18
2016,11,21,11,30,864.0,82.0,2.6,15.0,537.0,1009.97,780.25
2016,11,21,11,45,866.5,82.0,2.55,15.5,540.0,1016.64,782.47
2016,11,21,12,0,869.0,82.0,2.5,16.0,543.0,1019.83,782.54
2016,11,21,12,15,867.0,81.5,2.5,16.0,538.0,1014.27,778.87
2016,11,21,12,30,865.0,81.0,2.5,16.0,533.0,1005.24,773.1
2016,11,21,12,45,866.0,78.0,2.5,16.0,521.5,992.5,764.97
2016,11,21,13,0,867.0,75.0,2.5,16.0,510.0,964.61,746.57
2016,11,21,13,15,858.0,74.0,2.5,16.0,490.0,949.74,737.36
2016,11,21,13,30,849.0,73.0,2.5,16.0,470.0,920.3,717.91
2016,11,21,13,45,834.0,71.5,2.5,16.0,443.5,882.0,692.22
2016,11,21,14,0,819.0,70.0,2.5,16.0,417.0,841.54,664.8
2016,11,21,14,15,799.0,68.0,2.5,15.5,384.5,794.26,633.22
2016,11,21,14,30,779.0,66.0,2.5,15.0,352.0,745.68,599.99
2016,11,21,14,45,748.5,63.0,2.5,15.0,314.5,686.69,556.98
2016,11,21,15,0,718.0,60.0,2.5,15.0,277.0,627.86,512.98
2016,11,21,15,15,674.0,56.0,2.45,14.5,236.0,559.06,460.43
2016,11,21,15,30,630.0,52.0,2.4,14.0,195.0,497.56,409.79
2016,11,21,15,45,559.5,46.0,2.35,14.0,153.0,416.06,340.51
2016,11,21,16,0,489.0,40.0,2.3,14.0,111.0,340.58,273.83
2016,11,21,16,15,370.5,30.5,2.3,13.0,73.5,244.78,186.34
2016,11,21,16,30,252.0,21.0,2.3,12.0,36.0,151.46,35.48
2016,11,21,16,45,126.0,10.5,2.35,11.5,18.0,55.81,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,14.5,0.75,9.0,27.5,72.79,0.0
2016,11,22,7,30,299.0,29.0,0.7,9.0,55.0,200.31,139.89
2016,11,22,7,45,397.0,38.5,0.7,9.5,94.0,280.35,224.54
2016,11,22,8,0,495.0,48.0,0.7,10.0,133.0,369.76,302.23
2016,11,22,8,15,555.5,54.5,0.75,10.5,174.0,441.85,363.31
2016,11,22,8,30,616.0,61.0,0.8,11.0,215.0,518.6,425.68
2016,11,22,8,45,524.5,84.0,0.85,11.5,231.0,508.12,417.33
2016,11,22,9,0,433.0,107.0,0.9,12.0,247.0,483.58,397.66
2016,11,22,9,15,461.5,112.5,1.0,12.0,276.5,531.2,435.94
2016,11,22,9,30,490.0,118.0,1.1,12.0,306.0,579.71,473.42
2016,11,22,9,45,501.5,126.5,1.2,12.5,332.5,617.53,500.9
2016,11,22,10,0,513.0,135.0,1.3,13.0,359.0,654.45,527.19
2016,11,22,10,15,495.0,148.5,1.35,13.0,374.5,668.7,536.81
2016,11,22,10,30,477.0,162.0,1.4,13.0,390.0,680.07,544.23
2016,11,22,10,45,497.5,164.0,1.45,13.5,409.0,712.88,567.32
2016,11,22,11,0,518.0,166.0,1.5,14.0,428.0,744.44,589.04
2016,11,22,11,15,521.0,168.5,1.5,14.0,437.0,757.44,597.61
2016,11,22,11,30,524.0,171.0,1.5,14.0,446.0,768.33,604.96
2016,11,22,11,45,502.0,178.0,1.55,14.5,442.5,756.86,595.37
2016,11,22,12,0,480.0,185.0,1.6,15.0,439.0,743.01,584.34
2016,11,22,12,15,478.5,183.5,1.6,15.0,434.5,738.07,581.05
2016,11,22,12,30,477.0,182.0,1.6,15.0,430.0,731.07,576.28
2016,11,22,12,45,524.5,164.0,1.6,15.0,430.5,751.64,592.62
2016,11,22,13,0,572.0,146.0,1.6,15.0,431.0,768.32,604.87
2016,11,22,13,15,460.5,164.0,1.6,14.5,388.0,670.93,534.7
2016,11,22,13,30,349.0,182.0,1.6,14.0,345.0,553.62,447.39
2016,11,22,13,45,407.5,160.0,1.65,14.0,339.5,593.4,480.4
2016,11,22,14,0,466.0,138.0,1.7,14.0,334.0,606.62,492.42
2016,11,22,14,15,510.5,118.0,1.7,14.0,317.5,604.47,492.09
2016,11,22,14,30,555.0,98.0,1.7,14.0,301.0,606.37,494.25
2016,11,22,14,45,518.5,95.0,1.7,14.0,268.5,550.38,451.48
2016,11,22,15,0,482.0,92.0,1.7,14.0,236.0,490.27,404.35
2016,11,22,15,15,446.5,82.5,1.65,13.5,200.5,432.26,357.98
2016,11,22,15,30,411.0,73.0,1.6,13.0,165.0,376.66,311.88
2016,11,22,15,45,367.5,60.0,1.6,12.5,129.5,314.68,259.09
2016,11,22,16,0,324.0,47.0,1.6,12.0,94.0,256.71,207.67
2016,11,22,16,15,237.0,34.0,1.65,11.5,61.5,182.1,138.16
2016,11,22,16,30,150.0,21.0,1.7,11.0,29.0,105.93,16.83
2016,11,22,16,45,75.0,10.5,1.8,11.0,14.5,36.7,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,104.5,16.5,2.0,9.5,25.0,55.85,0.0
2016,11,23,7,30,209.0,33.0,1.9,10.0,50.0,162.4,109.25
2016,11,23,7,45,309.0,45.0,1.85,10.5,87.5,240.53,192.91
2016,11,23,8,0,409.0,57.0,1.8,11.0,125.0,327.62,269.92
2016,11,23,8,15,476.5,64.5,1.85,11.0,166.0,402.09,334.84
2016,11,23,8,30,544.0,72.0,1.9,11.0,207.0,481.55,401.88
2016,11,23,8,45,587.5,78.0,2.0,11.5,246.0,546.97,455.05
2016,11,23,9,0,631.0,84.0,2.1,12.0,285.0,614.47,507.5
2016,11,23,9,15,662.5,88.0,2.15,12.0,320.5,671.79,550.73
2016,11,23,9,30,694.0,92.0,2.2,12.0,356.0,729.36,593.22
2016,11,23,9,45,725.5,92.5,2.25,12.5,388.5,782.62,630.52
2016,11,23,10,0,757.0,93.0,2.3,13.0,421.0,835.22,666.61
2016,11,23,10,15,421.5,149.5,2.3,13.0,334.0,601.28,489.83
2016,11,23,10,30,86.0,206.0,2.3,13.0,247.0,293.65,240.55
2016,11,23,10,45,170.5,212.0,2.3,13.5,296.5,405.72,333.25
2016,11,23,11,0,255.0,218.0,2.3,14.0,346.0,522.54,424.67
2016,11,23,11,15,539.5,158.0,2.3,14.0,436.5,763.47,610.9
2016,11,23,11,30,824.0,98.0,2.3,14.0,527.0,988.95,768.4
2016,11,23,11,45,609.0,151.0,2.3,14.0,469.0,843.75,663.97
2016,11,23,12,0,394.0,204.0,2.3,14.0,411.0,653.2,523.56
2016,11,23,12,15,611.5,149.5,2.35,14.0,467.0,843.2,667.4
2016,11,23,12,30,829.0,95.0,2.4,14.0,523.0,986.65,767.19
2016,11,23,12,45,822.0,94.5,2.5,14.0,510.5,969.65,755.37
2016,11,23,13,0,815.0,94.0,2.6,14.0,498.0,949.52,743.12
2016,11,23,13,15,804.5,92.5,2.65,14.0,478.0,921.83,725.06
2016,11,23,13,30,794.0,91.0,2.7,14.0,458.0,891.44,705.04
2016,11,23,13,45,780.5,88.0,2.8,14.0,432.0,854.05,680.18
2016,11,23,14,0,767.0,85.0,2.9,14.0,406.0,814.54,653.42
2016,11,23,14,15,745.0,82.0,2.85,14.0,374.0,772.03,623.05
2016,11,23,14,30,723.0,79.0,2.8,14.0,342.0,722.43,586.9
2016,11,23,14,45,692.0,75.0,2.8,14.0,305.0,663.91,543.49
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,605.8,499.29
2016,11,23,15,15,613.5,65.5,2.6,13.5,227.5,535.26,443.3
2016,11,23,15,30,566.0,60.0,2.4,13.0,187.0,467.41,386.93
2016,11,23,15,45,493.5,52.5,2.25,12.5,146.0,385.64,317.48
2016,11,23,16,0,421.0,45.0,2.1,12.0,105.0,309.94,250.74
2016,11,23,16,15,299.0,33.5,2.05,11.5,68.5,213.62,161.86
2016,11,23,16,30,177.0,22.0,2.0,11.0,32.0,119.32,11.89
2016,11,23,16,45,88.5,11.0,2.0,10.5,16.0,42.37,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,15.5,1.35,6.0,24.5,59.53,0.0
2016,11,24,7,30,231.0,31.0,1.4,6.0,49.0,168.93,110.71
2016,11,24,7,45,341.0,42.0,1.5,6.5,88.5,253.14,205.06
2016,11,24,8,0,451.0,53.0,1.6,7.0,128.0,348.21,290.09
2016,11,24,8,15,517.5,61.0,1.55,7.0,169.5,424.06,356.6
2016,11,24,8,30,584.0,69.0,1.5,7.0,211.0,505.02,424.89
2016,11,24,8,45,635.0,73.0,1.5,7.5,252.0,575.3,481.65
2016,11,24,9,0,686.0,77.0,1.5,8.0,293.0,648.03,536.84
2016,11,24,9,15,716.0,80.5,1.45,8.5,329.5,705.46,577.83
2016,11,24,9,30,746.0,84.0,1.4,9.0,366.0,762.94,617.55
2016,11,24,9,45,771.0,85.5,1.4,10.0,398.0,813.21,650.22
2016,11,24,10,0,796.0,87.0,1.4,11.0,430.0,856.12,676.81
2016,11,24,10,15,810.0,89.0,1.3,11.5,454.5,894.42,699.45
2016,11,24,10,30,824.0,91.0,1.2,12.0,479.0,930.39,719.89
2016,11,24,10,45,835.0,92.0,1.1,12.5,497.5,959.72,735.33
2016,11,24,11,0,846.0,93.0,1.0,13.0,516.0,986.17,748.56
2016,11,24,11,15,850.5,93.5,0.85,13.0,526.5,1002.44,755.15
2016,11,24,11,30,855.0,94.0,0.7,13.0,537.0,1015.38,759.47
2016,11,24,11,45,858.0,94.0,0.6,13.5,540.0,1022.76,759.98
2016,11,24,12,0,861.0,94.0,0.5,14.0,543.0,1026.67,758.42
2016,11,24,12,15,858.5,93.5,0.4,14.0,538.0,1020.85,752.28
2016,11,24,12,30,856.0,93.0,0.3,14.0,533.0,1011.57,744.36
2016,11,24,12,45,850.5,92.0,0.25,14.0,520.5,995.27,733.48
2016,11,24,13,0,845.0,91.0,0.2,14.0,508.0,975.71,720.83
2016,11,24,13,15,835.0,89.5,0.2,14.0,488.0,948.06,704.13
2016,11,24,13,30,825.0,88.0,0.2,14.0,468.0,917.59,685.68
2016,11,24,13,45,809.5,86.0,0.25,14.0,441.0,878.83,662.58
2016,11,24,14,0,794.0,84.0,0.3,14.0,414.0,837.94,637.8
2016,11,24,14,15,772.0,81.0,0.35,14.0,381.5,788.46,606.63
2016,11,24,14,30,750.0,78.0,0.4,14.0,349.0,744.06,578.27
2016,11,24,14,45,718.5,74.0,0.45,14.0,311.0,684.17,537.89
2016,11,24,15,0,687.0,70.0,0.5,14.0,273.0,624.66,496.47
2016,11,24,15,15,639.5,64.5,0.55,13.5,232.0,553.02,444.47
2016,11,24,15,30,592.0,59.0,0.6,13.0,191.0,484.0,391.01
2016,11,24,15,45,518.5,51.5,0.7,12.5,149.0,400.37,323.7
2016,11,24,16,0,445.0,44.0,0.8,12.0,107.0,322.9,257.93
2016,11,24,16,15,322.0,32.5,0.9,11.5,69.5,224.78,168.45
2016,11,24,16,30,199.0,21.0,1.0,11.0,32.0,128.23,4.65
2016,11,24,16,45,99.5,10.5,1.15,11.0,16.0,46.35,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,2.0,7.0,11.5,9.05,0.0
2016,11,25,7,30,0.0,23.0,2.0,7.0,23.0,19.02,6.91
2016,11,25,7,45,11.5,40.5,2.0,7.5,42.5,48.3,34.92
2016,11,25,8,0,23.0,58.0,2.0,8.0,62.0,73.79,58.02
2016,11,25,8,15,32.5,75.5,2.0,8.5,82.5,98.75,80.37
2016,11,25,8,30,42.0,93.0,2.0,9.0,103.0,124.52,103.14
2016,11,25,8,45,49.0,109.5,2.0,9.5,123.5,148.01,123.53
2016,11,25,9,0,56.0,126.0,2.0,10.0,144.0,172.27,144.19
2016,11,25,9,15,62.5,140.0,2.0,10.5,162.0,193.48,161.92
2016,11,25,9,30,69.0,154.0,2.0,11.0,180.0,215.41,179.95
2016,11,25,9,45,56.5,163.0,2.0,11.5,185.5,214.82,178.4
2016,11,25,10,0,44.0,172.0,2.0,12.0,191.0,213.71,176.42
2016,11,25,10,15,171.0,182.5,2.0,12.0,261.5,364.44,303.22
2016,11,25,10,30,298.0,193.0,2.0,12.0,332.0,524.04,430.79
2016,11,25,10,45,161.0,192.5,2.05,12.5,268.0,372.34,306.47
2016,11,25,11,0,24.0,192.0,2.1,13.0,204.0,194.17,157.73
2016,11,25,11,15,82.5,212.5,2.1,13.0,254.5,299.0,245.68
2016,11,25,11,30,141.0,233.0,2.1,13.0,305.0,408.06,333.49
2016,11,25,11,45,100.0,227.5,2.15,13.5,279.0,335.95,274.22
2016,11,25,12,0,59.0,222.0,2.2,14.0,253.0,287.05,233.46
2016,11,25,12,15,142.0,224.0,2.15,14.0,297.5,397.63,324.41
2016,11,25,12,30,225.0,226.0,2.1,14.0,342.0,483.52,393.29
2016,11,25,12,45,211.5,221.5,2.1,14.0,328.5,462.5,376.34
2016,11,25,13,0,198.0,217.0,2.1,14.0,315.0,441.29,359.88
2016,11,25,13,15,271.0,198.5,2.1,14.0,326.5,508.05,414.13
2016,11,25,13,30,344.0,180.0,2.1,14.0,338.0,548.01,446.97
2016,11,25,13,45,260.5,178.5,2.1,14.0,294.0,461.31,378.04
2016,11,25,14,0,177.0,177.0,2.1,14.0,250.0,358.69,295.89
2016,11,25,14,15,175.0,163.0,2.1,13.5,230.5,335.48,278.65
2016,11,25,14,30,173.0,149.0,2.1,13.0,211.0,312.15,260.59
2016,11,25,14,45,160.5,135.0,2.1,13.0,188.0,280.58,234.64
2016,11,25,15,0,148.0,121.0,2.1,13.0,165.0,249.93,209.02
2016,11,25,15,15,135.5,104.0,2.0,12.5,139.5,216.11,180.57
2016,11,25,15,30,123.0,87.0,1.9,12.0,114.0,183.33,152.32
2016,11,25,15,45,106.5,69.0,1.85,12.0,89.0,147.72,120.79
2016,11,25,16,0,90.0,51.0,1.8,12.0,64.0,113.38,89.82
2016,11,25,16,15,45.0,35.0,1.8,11.5,41.5,69.39,49.11
2016,11,25,16,30,0.0,19.0,1.8,11.0,19.0,16.05,0.0
2016,11,25,16,45,0.0,9.5,1.85,11.0,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.95,9.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,2.9,9.0,9.0,6.82,0.0
2016,11,26,7,45,0.0,17.0,2.85,9.5,17.0,12.93,5.07
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,19.04,10.62
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,25.95,16.8
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,32.87,22.95
2016,11,26,8,45,0.0,51.5,2.65,10.0,51.5,39.41,28.73
2016,11,26,9,0,0.0,60.0,2.6,10.0,60.0,45.98,34.46
2016,11,26,9,15,0.0,68.5,2.7,10.0,68.5,52.75,40.31
2016,11,26,9,30,0.0,77.0,2.8,10.0,77.0,59.9,46.43
2016,11,26,9,45,0.0,106.5,2.95,10.0,106.5,87.16,69.8
2016,11,26,10,0,0.0,136.0,3.1,10.0,136.0,115.89,94.19
2016,11,26,10,15,6.5,152.5,3.3,10.0,155.5,137.87,112.96
2016,11,26,10,30,13.0,169.0,3.5,10.0,175.0,160.5,132.18
2016,11,26,10,45,28.0,186.0,3.7,10.5,200.0,213.02,176.34
2016,11,26,11,0,43.0,203.0,3.9,11.0,225.0,248.35,205.66
2016,11,26,11,15,80.5,216.5,4.0,11.0,258.0,302.67,251.66
2016,11,26,11,30,118.0,230.0,4.1,11.0,291.0,381.37,316.62
2016,11,26,11,45,170.5,230.0,4.2,11.0,318.0,435.08,361.59
2016,11,26,12,0,223.0,230.0,4.3,11.0,345.0,488.71,406.17
2016,11,26,12,15,111.5,131.5,4.3,11.0,189.0,253.47,212.84
2016,11,26,12,30,0.0,33.0,4.3,11.0,33.0,25.23,16.04
2016,11,26,12,45,112.0,123.5,4.3,11.5,178.5,243.02,205.04
2016,11,26,13,0,224.0,214.0,4.3,12.0,324.0,463.53,386.32
2016,11,26,13,15,269.5,199.0,4.15,12.0,326.0,507.74,421.79
2016,11,26,13,30,315.0,184.0,4.0,12.0,328.0,526.25,437.79
2016,11,26,13,45,332.0,170.0,3.9,12.0,314.0,516.67,431.04
2016,11,26,14,0,349.0,156.0,3.8,12.0,300.0,505.12,422.77
2016,11,26,14,15,174.5,104.0,3.7,11.5,176.0,278.75,236.16
2016,11,26,14,30,0.0,52.0,3.6,11.0,52.0,39.79,28.81
2016,11,26,14,45,0.0,46.0,3.55,11.0,46.0,35.16,24.93
2016,11,26,15,0,0.0,40.0,3.5,11.0,40.0,30.54,20.92
2016,11,26,15,15,0.0,33.5,3.5,11.0,33.5,25.54,16.55
2016,11,26,15,30,0.0,27.0,3.5,11.0,27.0,20.56,12.15
2016,11,26,15,45,0.0,20.5,3.5,11.0,20.5,15.59,7.73
2016,11,26,16,0,0.0,14.0,3.5,11.0,14.0,10.63,3.31
2016,11,26,16,15,0.0,9.0,3.6,10.5,9.0,6.82,0.0
2016,11,26,16,30,0.0,4.0,3.7,10.0,4.0,3.02,0.0
2016,11,26,16,45,0.0,2.0,3.8,10.0,2.0,1.57,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,13.5,3.1,9.0,21.5,56.53,0.0
2016,11,27,7,30,225.0,27.0,3.1,9.0,43.0,156.21,81.35
2016,11,27,7,45,350.0,36.5,3.15,9.5,81.0,252.52,200.82
2016,11,27,8,0,475.0,46.0,3.2,10.0,119.0,354.42,293.13
2016,11,27,8,15,543.0,52.5,3.3,10.0,160.5,430.01,360.82
2016,11,27,8,30,611.0,59.0,3.4,10.0,202.0,510.93,430.87
2016,11,27,8,45,661.5,62.0,3.55,10.5,242.5,580.0,488.27
2016,11,27,9,0,712.0,65.0,3.7,11.0,283.0,646.15,540.21
2016,11,27,9,15,740.5,68.5,3.65,11.0,319.0,703.25,583.97
2016,11,27,9,30,769.0,72.0,3.6,11.0,355.0,760.2,626.52
2016,11,27,9,45,717.5,82.5,3.6,11.5,364.0,761.36,625.0
2016,11,27,10,0,666.0,93.0,3.6,12.0,373.0,751.45,615.43
2016,11,27,10,15,755.5,85.0,3.5,12.0,420.0,837.56,678.72
2016,11,27,10,30,845.0,77.0,3.4,12.0,467.0,931.9,745.59
2016,11,27,10,45,854.5,78.0,3.3,12.5,485.0,960.12,762.05
2016,11,27,11,0,864.0,79.0,3.2,13.0,503.0,985.42,776.82
2016,11,27,11,15,868.5,79.5,3.1,13.0,513.5,1001.97,786.81
2016,11,27,11,30,873.0,80.0,3.0,13.0,524.0,1015.19,794.59
2016,11,27,11,45,873.0,80.5,2.9,13.5,526.5,1020.43,795.44
2016,11,27,12,0,873.0,81.0,2.8,14.0,529.0,1022.16,794.08
2016,11,27,12,15,870.5,80.5,2.7,14.0,524.0,1016.54,789.3
2016,11,27,12,30,868.0,80.0,2.6,14.0,519.0,1007.47,782.36
2016,11,27,12,45,740.0,105.0,2.55,14.0,473.0,908.63,713.39
2016,11,27,13,0,612.0,130.0,2.5,14.0,427.0,801.05,637.39
2016,11,27,13,15,515.5,146.5,2.4,14.0,390.5,705.1,567.71
2016,11,27,13,30,419.0,163.0,2.3,14.0,354.0,621.47,503.95
2016,11,27,13,45,365.0,161.5,2.25,14.0,321.0,536.66,439.51
2016,11,27,14,0,311.0,160.0,2.2,14.0,288.0,477.02,392.74
2016,11,27,14,15,287.5,149.5,2.15,13.5,260.5,434.48,360.11
2016,11,27,14,30,264.0,139.0,2.1,13.0,233.0,392.86,327.44
2016,11,27,14,45,243.0,127.5,2.1,13.0,207.0,353.1,295.21
2016,11,27,15,0,222.0,116.0,2.1,13.0,181.0,314.69,263.38
2016,11,27,15,15,204.0,100.0,2.05,12.5,153.0,273.8,229.33
2016,11,27,15,30,186.0,84.0,2.0,12.0,125.0,234.28,195.48
2016,11,27,15,45,158.5,67.0,1.95,12.0,96.5,189.08,155.62
2016,11,27,16,0,131.0,50.0,1.9,12.0,68.0,146.33,117.05
2016,11,27,16,15,65.5,35.0,1.95,11.5,44.0,80.63,57.41
2016,11,27,16,30,0.0,20.0,2.0,11.0,20.0,17.74,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.5,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,88.5,13.5,3.9,10.0,19.5,46.68,0.0
2016,11,28,7,30,177.0,27.0,4.0,10.0,39.0,134.62,60.79
2016,11,28,7,45,289.5,38.5,4.15,10.5,75.5,222.84,175.67
2016,11,28,8,0,402.0,50.0,4.3,11.0,112.0,315.6,260.75
2016,11,28,8,15,474.0,58.0,4.3,11.0,152.0,392.17,329.4
2016,11,28,8,30,546.0,66.0,4.3,11.0,192.0,474.44,400.94
2016,11,28,8,45,597.0,70.5,4.35,11.0,231.5,543.33,459.74
2016,11,28,9,0,648.0,75.0,4.4,11.0,271.0,614.84,518.0
2016,11,28,9,15,680.0,79.0,4.35,11.0,307.0,672.87,563.25
2016,11,28,9,30,712.0,83.0,4.3,11.0,343.0,731.26,607.67
2016,11,28,9,45,567.5,114.5,4.3,11.5,332.5,667.12,555.52
2016,11,28,10,0,423.0,146.0,4.3,12.0,322.0,585.51,488.35
2016,11,28,10,15,473.0,145.0,4.2,12.0,353.0,643.36,534.31
2016,11,28,10,30,523.0,144.0,4.1,12.0,384.0,701.93,578.72
2016,11,28,10,45,596.5,129.0,4.05,12.5,413.0,777.2,633.78
2016,11,28,11,0,670.0,114.0,4.0,13.0,442.0,843.68,680.93
2016,11,28,11,15,653.0,122.0,3.9,13.0,447.0,845.53,680.81
2016,11,28,11,30,636.0,130.0,3.8,13.0,452.0,844.08,678.86
2016,11,28,11,45,495.0,168.0,3.7,13.0,419.5,738.33,599.1
2016,11,28,12,0,354.0,206.0,3.6,13.0,387.0,616.53,503.35
2016,11,28,12,15,431.0,187.0,3.5,13.0,405.0,694.86,565.22
2016,11,28,12,30,508.0,168.0,3.4,13.0,423.0,747.26,605.98
2016,11,28,12,45,612.0,145.5,3.3,13.5,446.0,827.57,664.06
2016,11,28,13,0,716.0,123.0,3.2,14.0,469.0,895.83,711.72
2016,11,28,13,15,610.0,134.0,3.15,14.0,420.5,791.22,635.25
2016,11,28,13,30,504.0,145.0,3.1,14.0,372.0,680.95,554.0
2016,11,28,13,45,592.0,125.0,3.05,14.0,377.5,732.76,594.45
2016,11,28,14,0,680.0,105.0,3.0,14.0,383.0,770.59,622.94
2016,11,28,14,15,340.0,58.5,2.9,13.5,197.5,395.32,331.67
2016,11,28,14,30,0.0,12.0,2.8,13.0,12.0,9.12,2.19
2016,11,28,14,45,0.0,10.5,2.75,13.0,10.5,7.98,1.25
2016,11,28,15,0,0.0,9.0,2.7,13.0,9.0,6.83,0.26
2016,11,28,15,15,243.0,38.5,2.5,12.5,91.0,244.1,207.86
2016,11,28,15,30,486.0,68.0,2.3,12.0,173.0,427.16,356.75
2016,11,28,15,45,428.5,57.0,2.15,12.0,134.5,354.39,292.26
2016,11,28,16,0,371.0,46.0,2.0,12.0,96.0,286.54,231.26
2016,11,28,16,15,185.5,36.5,2.05,11.5,61.5,164.83,121.52
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,29.62,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
