Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,196.0,10.0,2.4,5.5,22.0,87.59,0.0
2016,11,29,7,30,392.0,20.0,2.4,6.0,44.0,220.39,86.96
2016,11,29,7,45,497.5,27.0,2.4,7.0,83.5,312.78,247.35
2016,11,29,8,0,603.0,34.0,2.4,8.0,123.0,407.96,336.88
2016,11,29,8,15,662.0,38.0,2.45,8.0,165.0,480.89,403.02
2016,11,29,8,30,721.0,42.0,2.5,8.0,207.0,557.94,469.87
2016,11,29,8,45,758.5,45.5,2.6,8.5,247.0,622.8,522.12
2016,11,29,9,0,796.0,49.0,2.7,9.0,287.0,689.03,573.38
2016,11,29,9,15,820.5,51.0,2.65,9.5,323.0,735.73,607.22
2016,11,29,9,30,845.0,53.0,2.6,10.0,359.0,789.27,645.2
2016,11,29,9,45,861.0,55.0,2.55,10.5,389.5,834.64,675.98
2016,11,29,10,0,877.0,57.0,2.5,11.0,420.0,878.3,704.8
2016,11,29,10,15,888.5,58.5,2.35,11.0,444.5,915.1,728.46
2016,11,29,10,30,900.0,60.0,2.2,11.0,469.0,949.4,749.88
2016,11,29,10,45,906.0,61.0,2.1,11.5,487.0,974.95,763.96
2016,11,29,11,0,912.0,62.0,2.0,12.0,505.0,997.38,775.77
2016,11,29,11,15,916.0,62.5,1.9,12.0,515.5,1013.87,784.84
2016,11,29,11,30,920.0,63.0,1.8,12.0,526.0,1026.96,791.65
2016,11,29,11,45,919.0,64.0,1.7,12.5,528.5,1032.17,791.76
2016,11,29,12,0,918.0,65.0,1.6,13.0,531.0,1033.81,789.66
2016,11,29,12,15,916.0,65.0,1.55,13.0,526.5,1029.48,786.03
2016,11,29,12,30,914.0,65.0,1.5,13.0,522.0,1021.63,780.29
2016,11,29,12,45,897.5,68.0,1.5,13.5,508.5,999.93,764.9
2016,11,29,13,0,881.0,71.0,1.5,14.0,495.0,975.17,747.74
2016,11,29,13,15,872.0,70.0,1.5,14.0,476.0,949.47,731.38
2016,11,29,13,30,863.0,69.0,1.5,14.0,457.0,931.73,720.46
2016,11,29,13,45,849.0,67.5,1.5,14.0,431.0,894.73,696.13
2016,11,29,14,0,835.0,66.0,1.5,14.0,405.0,855.48,670.15
2016,11,29,14,15,815.0,64.0,1.45,13.5,373.0,808.38,638.8
2016,11,29,14,30,795.0,62.0,1.4,13.0,341.0,759.92,605.85
2016,11,29,14,45,767.5,58.5,1.35,13.0,304.5,702.63,564.49
2016,11,29,15,0,740.0,55.0,1.3,13.0,268.0,645.23,521.98
2016,11,29,15,15,696.0,51.0,1.25,12.5,227.5,575.89,469.87
2016,11,29,15,30,652.0,47.0,1.2,12.0,187.0,508.58,416.12
2016,11,29,15,45,582.5,41.5,1.2,11.5,145.5,426.67,348.05
2016,11,29,16,0,513.0,36.0,1.2,11.0,104.0,356.64,285.99
2016,11,29,16,15,389.5,27.0,1.15,10.5,67.0,256.97,189.74
2016,11,29,16,30,266.0,18.0,1.1,10.0,30.0,156.37,0.0
2016,11,29,16,45,133.0,9.0,1.1,10.0,15.0,59.23,0.0
2016,11,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,110.0,11.5,1.15,8.0,18.0,53.7,0.0
2016,11,30,7,30,220.0,23.0,1.1,8.0,36.0,147.12,42.25
2016,11,30,7,45,328.0,33.0,1.05,8.5,71.5,237.1,184.23
2016,11,30,8,0,436.0,43.0,1.0,9.0,107.0,327.93,268.02
2016,11,30,8,15,505.5,50.0,1.1,9.5,146.5,402.63,333.37
2016,11,30,8,30,575.0,57.0,1.2,10.0,186.0,483.02,400.92
2016,11,30,8,45,620.5,62.0,1.35,10.5,225.0,549.15,455.2
2016,11,30,9,0,666.0,67.0,1.5,11.0,264.0,617.67,508.16
2016,11,30,9,15,697.0,70.5,1.6,11.0,299.5,674.69,551.45
2016,11,30,9,30,728.0,74.0,1.7,11.0,335.0,732.03,594.08
2016,11,30,9,45,447.0,125.0,1.8,11.0,290.0,566.97,467.65
2016,11,30,10,0,166.0,176.0,1.9,11.0,245.0,350.85,291.71
2016,11,30,10,15,132.5,186.5,1.9,11.0,243.5,336.02,279.41
2016,11,30,10,30,99.0,197.0,1.9,11.0,242.0,298.21,247.52
2016,11,30,10,45,72.5,198.5,1.95,11.5,232.0,274.18,226.55
2016,11,30,11,0,46.0,200.0,2.0,12.0,222.0,249.43,204.86
2016,11,30,11,15,25.0,184.0,2.05,12.0,196.0,187.4,153.19
2016,11,30,11,30,4.0,168.0,2.1,12.0,170.0,148.73,120.27
2016,11,30,11,45,10.0,177.5,2.2,12.0,182.5,164.6,133.81
2016,11,30,12,0,16.0,187.0,2.3,12.0,195.0,180.85,147.53
2016,11,30,12,15,8.0,157.5,2.4,12.0,161.5,141.73,114.72
2016,11,30,12,30,0.0,128.0,2.5,12.0,128.0,104.57,83.32
2016,11,30,12,45,11.0,155.5,2.6,12.5,161.0,143.26,116.21
2016,11,30,13,0,22.0,183.0,2.7,13.0,194.0,184.12,150.4
2016,11,30,13,15,14.5,170.0,2.65,12.5,177.5,163.43,133.22
2016,11,30,13,30,7.0,157.0,2.6,12.0,161.0,143.3,116.5
2016,11,30,13,45,25.5,160.0,2.6,12.0,171.0,165.19,135.85
2016,11,30,14,0,44.0,163.0,2.6,12.0,181.0,205.14,170.0
2016,11,30,14,15,40.0,151.0,2.5,12.0,166.5,188.05,155.68
2016,11,30,14,30,36.0,139.0,2.4,12.0,152.0,171.48,141.83
2016,11,30,14,45,32.5,124.5,2.35,12.0,135.0,152.52,125.86
2016,11,30,15,0,29.0,110.0,2.3,12.0,118.0,134.07,110.13
2016,11,30,15,15,283.5,85.0,2.15,11.5,146.5,327.46,276.71
2016,11,30,15,30,538.0,60.0,2.0,11.0,175.0,455.17,379.8
2016,11,30,15,45,451.0,53.0,1.95,11.0,135.0,366.03,302.3
2016,11,30,16,0,364.0,46.0,1.9,11.0,95.0,283.93,229.66
2016,11,30,16,15,245.5,33.0,1.9,10.5,60.5,191.04,140.94
2016,11,30,16,30,127.0,20.0,1.9,10.0,26.0,95.7,0.0
2016,11,30,16,45,63.5,10.0,1.9,10.0,13.0,32.89,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.0,2.15,6.5,19.0,74.31,0.0
2016,12,1,7,30,328.0,20.0,2.1,7.0,38.0,187.7,34.24
2016,12,1,7,45,446.5,27.5,2.1,7.5,77.0,285.58,221.89
2016,12,1,8,0,565.0,35.0,2.1,8.0,116.0,385.95,317.62
2016,12,1,8,15,629.5,40.0,2.3,8.5,157.5,461.72,385.79
2016,12,1,8,30,694.0,45.0,2.5,9.0,199.0,542.19,455.09
2016,12,1,8,45,736.0,48.5,2.75,9.5,239.5,609.19,510.08
2016,12,1,9,0,778.0,52.0,3.0,10.0,280.0,677.91,564.16
2016,12,1,9,15,805.5,54.5,3.1,10.0,317.0,735.13,608.23
2016,12,1,9,30,833.0,57.0,3.2,10.0,354.0,792.07,651.12
2016,12,1,9,45,846.0,60.5,3.3,10.5,384.5,837.17,683.07
2016,12,1,10,0,859.0,64.0,3.4,11.0,415.0,880.35,713.1
2016,12,1,10,15,872.0,65.5,3.45,11.0,440.0,908.29,732.58
2016,12,1,10,30,885.0,67.0,3.5,11.0,465.0,943.68,757.51
2016,12,1,10,45,893.5,68.0,3.55,11.5,483.5,971.44,775.32
2016,12,1,11,0,902.0,69.0,3.6,12.0,502.0,996.25,791.01
2016,12,1,11,15,906.5,69.5,3.55,12.0,513.0,1013.25,801.89
2016,12,1,11,30,911.0,70.0,3.5,12.0,524.0,1026.9,810.56
2016,12,1,11,45,913.0,70.0,3.5,12.5,527.5,1033.9,813.61
2016,12,1,12,0,915.0,70.0,3.5,13.0,531.0,1037.38,814.4
2016,12,1,12,15,913.0,70.0,3.45,13.0,526.5,1033.25,811.17
2016,12,1,12,30,911.0,70.0,3.4,13.0,522.0,1025.61,805.72
2016,12,1,12,45,905.0,69.5,3.35,13.5,510.0,1009.82,793.28
2016,12,1,13,0,899.0,69.0,3.3,14.0,498.0,990.75,778.76
2016,12,1,13,15,890.0,68.0,3.25,14.0,478.5,964.93,761.05
2016,12,1,13,30,881.0,67.0,3.2,14.0,459.0,936.21,741.34
2016,12,1,13,45,865.0,65.5,3.2,14.0,432.5,897.65,714.85
2016,12,1,14,0,849.0,64.0,3.2,14.0,406.0,866.65,693.67
2016,12,1,14,15,828.5,62.0,3.1,14.0,374.0,818.88,659.21
2016,12,1,14,30,808.0,60.0,3.0,14.0,342.0,769.75,623.33
2016,12,1,14,45,778.0,57.5,2.9,14.0,305.0,711.42,579.81
2016,12,1,15,0,748.0,55.0,2.8,14.0,268.0,653.08,535.24
2016,12,1,15,15,704.0,50.5,2.65,13.0,227.5,582.87,481.69
2016,12,1,15,30,660.0,46.0,2.5,12.0,187.0,514.71,426.64
2016,12,1,15,45,588.0,40.5,2.45,11.5,145.0,430.91,355.33
2016,12,1,16,0,516.0,35.0,2.4,11.0,103.0,352.61,285.41
2016,12,1,16,15,391.0,26.0,2.45,10.5,66.5,258.29,190.97
2016,12,1,16,30,266.0,17.0,2.5,10.0,30.0,156.21,0.0
2016,12,1,16,45,133.0,8.5,2.65,9.5,15.0,59.34,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,173.0,9.0,3.15,5.5,18.5,77.02,0.0
2016,12,2,7,30,346.0,18.0,3.2,6.0,37.0,193.86,8.98
2016,12,2,7,45,457.5,26.0,3.25,6.5,75.0,289.55,224.37
2016,12,2,8,0,569.0,34.0,3.3,7.0,113.0,386.58,320.44
2016,12,2,8,15,633.0,39.0,3.4,7.5,155.0,462.07,389.45
2016,12,2,8,30,697.0,44.0,3.5,8.0,197.0,542.25,459.37
2016,12,2,8,45,735.5,47.5,3.65,9.0,237.0,606.83,511.99
2016,12,2,9,0,774.0,51.0,3.8,10.0,277.0,672.84,563.21
2016,12,2,9,15,801.0,54.0,3.9,10.5,313.0,730.13,606.78
2016,12,2,9,30,828.0,57.0,4.0,11.0,349.0,787.16,648.98
2016,12,2,9,45,841.5,60.0,4.1,11.5,379.5,831.87,680.89
2016,12,2,10,0,855.0,63.0,4.2,12.0,410.0,864.93,703.67
2016,12,2,10,15,867.5,64.5,4.1,12.0,435.0,902.13,729.48
2016,12,2,10,30,880.0,66.0,4.0,12.0,460.0,936.99,753.25
2016,12,2,10,45,888.0,67.0,3.95,12.5,478.0,964.22,770.16
2016,12,2,11,0,896.0,68.0,3.9,13.0,496.0,988.51,784.88
2016,12,2,11,15,900.5,68.5,3.85,13.0,507.0,1005.51,795.86
2016,12,2,11,30,905.0,69.0,3.8,13.0,518.0,1019.19,804.63
2016,12,2,11,45,907.0,69.0,3.75,13.5,521.5,1026.24,807.37
2016,12,2,12,0,909.0,69.0,3.7,14.0,525.0,1029.8,807.85
2016,12,2,12,15,907.0,69.0,3.7,14.0,520.5,1025.78,805.1
2016,12,2,12,30,905.0,69.0,3.7,14.0,516.0,1018.27,800.13
2016,12,2,12,45,897.5,69.0,3.7,14.0,504.0,1001.83,789.05
2016,12,2,13,0,890.0,69.0,3.7,14.0,492.0,982.17,775.86
2016,12,2,13,15,880.5,68.0,3.65,14.0,472.5,956.13,757.86
2016,12,2,13,30,871.0,67.0,3.6,14.0,453.0,927.24,737.86
2016,12,2,13,45,855.0,66.0,3.6,14.0,427.0,899.98,719.31
2016,12,2,14,0,839.0,65.0,3.6,14.0,401.0,859.73,691.09
2016,12,2,14,15,818.0,62.5,3.45,14.0,369.0,811.27,655.68
2016,12,2,14,30,797.0,60.0,3.3,14.0,337.0,761.51,618.85
2016,12,2,14,45,766.0,57.5,3.15,14.0,300.0,702.88,574.6
2016,12,2,15,0,735.0,55.0,3.0,14.0,263.0,644.33,529.42
2016,12,2,15,15,690.0,51.0,2.8,13.0,223.0,574.59,475.8
2016,12,2,15,30,645.0,47.0,2.6,12.0,183.0,506.92,420.75
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.0,423.53,349.43
2016,12,2,16,0,502.0,35.0,2.3,11.0,101.0,345.68,279.73
2016,12,2,16,15,377.0,26.0,2.3,10.5,65.0,252.05,185.81
2016,12,2,16,30,252.0,17.0,2.3,10.0,29.0,150.32,0.0
2016,12,2,16,45,126.0,8.5,2.35,9.5,14.5,56.8,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,9.0,1.35,6.5,16.0,62.34,0.0
2016,12,3,7,30,274.0,18.0,1.3,7.0,32.0,164.15,0.0
2016,12,3,7,45,390.5,26.5,1.3,7.5,68.5,261.73,198.39
2016,12,3,8,0,507.0,35.0,1.3,8.0,105.0,351.68,287.44
2016,12,3,8,15,574.0,40.5,1.35,8.5,145.0,426.64,354.18
2016,12,3,8,30,641.0,46.0,1.4,9.0,185.0,506.63,421.99
2016,12,3,8,45,687.0,49.5,1.45,9.5,224.5,574.12,476.38
2016,12,3,9,0,733.0,53.0,1.5,10.0,264.0,643.75,529.59
2016,12,3,9,15,761.5,55.5,1.55,10.5,299.5,700.0,570.85
2016,12,3,9,30,790.0,58.0,1.6,11.0,335.0,756.17,610.9
2016,12,3,9,45,728.0,73.5,1.65,11.5,346.0,750.02,604.44
2016,12,3,10,0,666.0,89.0,1.7,12.0,357.0,743.57,598.34
2016,12,3,10,15,758.0,78.0,1.65,12.0,401.0,828.14,658.45
2016,12,3,10,30,850.0,67.0,1.6,12.0,445.0,909.32,713.39
2016,12,3,10,45,860.0,67.5,1.6,12.5,463.5,937.24,729.61
2016,12,3,11,0,870.0,68.0,1.6,13.0,482.0,962.4,744.47
2016,12,3,11,15,875.0,68.5,1.6,13.5,493.0,979.62,753.92
2016,12,3,11,30,880.0,69.0,1.6,14.0,504.0,993.65,761.36
2016,12,3,11,45,881.5,69.5,1.65,14.5,507.5,1000.82,765.1
2016,12,3,12,0,883.0,70.0,1.7,15.0,511.0,1004.6,766.8
2016,12,3,12,15,881.5,69.5,1.75,15.0,507.0,1000.56,764.87
2016,12,3,12,30,880.0,69.0,1.8,15.0,503.0,993.13,760.88
2016,12,3,12,45,875.0,68.5,1.85,15.0,491.5,978.85,752.41
2016,12,3,13,0,870.0,68.0,1.9,15.0,480.0,961.39,741.91
2016,12,3,13,15,861.5,67.0,1.85,15.0,462.0,936.76,725.29
2016,12,3,13,30,853.0,66.0,1.8,15.0,444.0,909.33,706.82
2016,12,3,13,45,838.0,65.0,1.8,15.5,418.5,883.55,688.8
2016,12,3,14,0,823.0,64.0,1.8,16.0,393.0,844.79,661.54
2016,12,3,14,15,803.5,62.0,1.7,15.5,362.0,798.88,630.37
2016,12,3,14,30,784.0,60.0,1.6,15.0,331.0,751.61,597.66
2016,12,3,14,45,751.0,57.5,1.55,15.0,295.0,691.95,554.47
2016,12,3,15,0,718.0,55.0,1.5,15.0,259.0,632.57,510.41
2016,12,3,15,15,673.5,51.0,1.45,14.5,219.5,563.95,458.72
2016,12,3,15,30,629.0,47.0,1.4,14.0,180.0,497.37,405.59
2016,12,3,15,45,551.5,41.5,1.35,13.5,139.0,417.28,338.6
2016,12,3,16,0,474.0,36.0,1.3,13.0,98.0,338.7,270.02
2016,12,3,16,15,350.5,26.5,1.35,12.5,63.0,239.98,174.38
2016,12,3,16,30,227.0,17.0,1.4,12.0,28.0,139.41,0.0
2016,12,3,16,45,113.5,8.5,1.5,11.5,14.0,52.04,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,9.5,0.85,8.0,14.5,52.14,0.0
2016,12,4,7,30,222.0,19.0,0.9,8.0,29.0,139.95,0.0
2016,12,4,7,45,343.5,28.5,0.95,8.5,64.5,239.51,178.19
2016,12,4,8,0,465.0,38.0,1.0,9.0,100.0,337.18,273.4
2016,12,4,8,15,536.0,44.5,1.05,9.0,140.0,412.94,340.85
2016,12,4,8,30,607.0,51.0,1.1,9.0,180.0,494.66,410.33
2016,12,4,8,45,653.0,55.0,1.15,9.5,219.5,555.43,459.89
2016,12,4,9,0,699.0,59.0,1.2,10.0,259.0,624.52,512.71
2016,12,4,9,15,729.0,62.5,1.2,10.5,294.5,682.12,554.47
2016,12,4,9,30,759.0,66.0,1.2,11.0,330.0,739.79,594.94
2016,12,4,9,45,756.5,74.0,1.25,11.5,357.0,774.51,618.26
2016,12,4,10,0,754.0,82.0,1.3,12.0,384.0,806.41,639.39
2016,12,4,10,15,652.0,106.5,1.3,12.0,379.5,771.07,612.81
2016,12,4,10,30,550.0,131.0,1.3,12.0,375.0,710.17,568.28
2016,12,4,10,45,680.0,109.0,1.3,12.5,422.5,833.07,655.52
2016,12,4,11,0,810.0,87.0,1.3,13.0,470.0,939.18,725.57
2016,12,4,11,15,815.0,88.0,1.35,13.0,481.0,956.73,736.28
2016,12,4,11,30,820.0,89.0,1.4,13.0,492.0,971.17,746.22
2016,12,4,11,45,823.5,88.0,1.45,13.5,495.5,978.4,750.09
2016,12,4,12,0,827.0,87.0,1.5,14.0,499.0,982.33,751.97
2016,12,4,12,15,607.0,138.0,1.65,14.0,439.5,826.27,646.4
2016,12,4,12,30,387.0,189.0,1.8,14.0,380.0,626.96,502.55
2016,12,4,12,45,419.0,177.5,1.95,14.0,380.0,665.16,534.27
2016,12,4,13,0,451.0,166.0,2.1,14.0,380.0,676.99,544.94
2016,12,4,13,15,432.0,162.5,2.2,14.0,361.0,645.95,522.37
2016,12,4,13,30,413.0,159.0,2.3,14.0,342.0,613.93,499.11
2016,12,4,13,45,411.5,149.5,2.4,14.0,322.5,590.33,482.47
2016,12,4,14,0,410.0,140.0,2.5,14.0,303.0,565.31,464.39
2016,12,4,14,15,372.5,138.5,2.45,13.5,278.0,517.27,427.41
2016,12,4,14,30,335.0,137.0,2.4,13.0,253.0,452.91,377.28
2016,12,4,14,45,325.0,123.0,2.35,13.0,225.5,415.82,347.75
2016,12,4,15,0,315.0,109.0,2.3,13.0,198.0,378.82,317.42
2016,12,4,15,15,284.5,95.5,2.25,12.5,166.5,328.3,275.43
2016,12,4,15,30,254.0,82.0,2.2,12.0,135.0,280.19,234.29
2016,12,4,15,45,219.5,66.0,2.15,12.0,104.5,228.62,188.82
2016,12,4,16,0,185.0,50.0,2.1,12.0,74.0,180.19,144.83
2016,12,4,16,15,92.5,35.0,2.15,11.5,47.0,107.48,76.53
2016,12,4,16,30,0.0,20.0,2.2,11.0,20.0,18.39,0.0
2016,12,4,16,45,0.0,10.0,2.3,11.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,2.0,7.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,2.0,7.0,7.0,5.31,0.0
2016,12,5,7,45,0.0,16.0,2.0,7.5,16.0,12.17,3.75
2016,12,5,8,0,0.0,25.0,2.0,8.0,25.0,19.06,10.52
2016,12,5,8,15,0.0,35.5,2.0,8.0,35.5,27.12,17.82
2016,12,5,8,30,0.0,46.0,2.0,8.0,46.0,35.21,25.09
2016,12,5,8,45,0.0,56.5,2.0,8.5,56.5,44.09,32.94
2016,12,5,9,0,0.0,67.0,2.0,9.0,67.0,53.05,40.75
2016,12,5,9,15,0.0,76.5,1.95,9.0,76.5,61.11,47.75
2016,12,5,9,30,0.0,86.0,1.9,9.0,86.0,69.25,54.77
2016,12,5,9,45,7.0,116.5,1.9,9.5,119.0,105.05,85.65
2016,12,5,10,0,14.0,147.0,1.9,10.0,152.0,142.86,117.69
2016,12,5,10,15,92.0,169.5,1.9,10.0,209.5,257.8,216.54
2016,12,5,10,30,170.0,192.0,1.9,10.0,267.0,381.88,319.09
2016,12,5,10,45,152.0,200.5,1.9,10.0,269.5,377.61,313.97
2016,12,5,11,0,134.0,209.0,1.9,10.0,272.0,372.42,308.85
2016,12,5,11,15,96.5,208.5,1.85,10.0,254.5,312.37,259.13
2016,12,5,11,30,59.0,208.0,1.8,10.0,237.0,273.78,226.35
2016,12,5,11,45,125.5,214.5,1.8,10.5,277.0,372.76,308.19
2016,12,5,12,0,192.0,221.0,1.8,11.0,317.0,449.07,369.44
2016,12,5,12,15,166.5,220.5,1.75,11.0,303.0,422.31,346.98
2016,12,5,12,30,141.0,220.0,1.7,11.0,289.0,395.41,325.0
2016,12,5,12,45,162.5,214.0,1.7,11.0,292.0,408.33,336.36
2016,12,5,13,0,184.0,208.0,1.7,11.0,295.0,420.44,346.84
2016,12,5,13,15,209.0,197.5,1.6,11.0,292.5,428.91,354.34
2016,12,5,13,30,234.0,187.0,1.5,11.0,290.0,457.71,377.33
2016,12,5,13,45,189.5,178.5,1.45,11.0,259.0,379.87,315.06
2016,12,5,14,0,145.0,170.0,1.4,11.0,228.0,325.83,271.07
2016,12,5,14,15,132.5,159.5,1.4,10.5,209.0,299.29,250.23
2016,12,5,14,30,120.0,149.0,1.4,10.0,190.0,273.59,229.55
2016,12,5,14,45,116.5,133.0,1.4,10.0,169.5,248.31,208.78
2016,12,5,15,0,113.0,117.0,1.4,10.0,149.0,223.27,187.8
2016,12,5,15,15,101.0,100.0,1.45,9.5,125.5,191.05,160.45
2016,12,5,15,30,89.0,83.0,1.5,9.0,102.0,159.83,133.33
2016,12,5,15,45,75.0,65.5,1.55,9.0,79.0,127.62,104.53
2016,12,5,16,0,61.0,48.0,1.6,9.0,56.0,96.41,76.08
2016,12,5,16,15,30.5,31.5,1.6,9.0,35.5,50.06,33.14
2016,12,5,16,30,0.0,15.0,1.6,9.0,15.0,11.47,0.0
2016,12,5,16,45,0.0,7.5,1.65,9.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,4.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,2.3,5.0,22.0,22.29,0.0
2016,12,6,7,45,132.0,33.0,2.35,5.5,50.0,124.8,89.75
2016,12,6,8,0,264.0,44.0,2.4,6.0,78.0,228.48,188.43
2016,12,6,8,15,304.0,57.0,2.45,6.5,109.5,281.37,237.69
2016,12,6,8,30,344.0,70.0,2.5,7.0,141.0,338.04,288.32
2016,12,6,8,45,368.0,81.5,2.6,7.5,172.0,384.8,329.17
2016,12,6,9,0,392.0,93.0,2.7,8.0,203.0,433.0,369.92
2016,12,6,9,15,412.5,102.0,2.75,8.5,231.5,476.49,405.54
2016,12,6,9,30,433.0,111.0,2.8,9.0,260.0,520.52,440.64
2016,12,6,9,45,463.0,117.0,2.9,9.5,289.5,569.29,479.05
2016,12,6,10,0,493.0,123.0,3.0,10.0,319.0,618.62,516.76
2016,12,6,10,15,603.5,105.5,3.0,10.0,360.0,724.13,597.39
2016,12,6,10,30,714.0,88.0,3.0,10.0,401.0,822.7,670.08
2016,12,6,10,45,795.0,80.0,3.05,10.5,442.0,900.49,724.77
2016,12,6,11,0,876.0,72.0,3.1,11.0,483.0,972.39,774.21
2016,12,6,11,15,881.0,72.5,3.1,11.0,494.5,989.94,785.4
2016,12,6,11,30,886.0,73.0,3.1,11.0,506.0,1004.27,794.94
2016,12,6,11,45,882.5,75.0,3.15,11.5,508.5,1008.69,796.63
2016,12,6,12,0,879.0,77.0,3.2,12.0,511.0,1022.0,804.83
2016,12,6,12,15,877.5,77.0,3.25,12.0,507.5,1018.9,803.04
2016,12,6,12,30,876.0,77.0,3.3,12.0,504.0,1012.34,799.13
2016,12,6,12,45,871.0,76.0,3.35,12.0,492.5,997.52,789.55
2016,12,6,13,0,866.0,75.0,3.4,12.0,481.0,979.43,777.8
2016,12,6,13,15,856.5,74.0,3.45,12.0,462.5,953.82,760.72
2016,12,6,13,30,847.0,73.0,3.5,12.0,444.0,925.33,741.55
2016,12,6,13,45,831.5,71.5,3.6,12.0,418.5,887.96,716.06
2016,12,6,14,0,816.0,70.0,3.7,12.0,393.0,848.41,688.63
2016,12,6,14,15,795.0,67.5,3.65,11.5,362.0,800.91,655.21
2016,12,6,14,30,774.0,65.0,3.6,11.0,331.0,752.13,620.15
2016,12,6,14,45,743.0,62.0,3.6,11.0,295.0,693.81,575.94
2016,12,6,15,0,712.0,59.0,3.6,11.0,259.0,635.55,530.62
2016,12,6,15,15,666.0,54.5,3.45,10.5,219.5,565.4,474.86
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,503.48,422.64
2016,12,6,15,45,549.0,43.5,3.15,9.5,139.5,421.15,351.19
2016,12,6,16,0,478.0,37.0,3.0,9.0,99.0,344.78,281.78
2016,12,6,16,15,349.5,27.5,2.9,8.5,63.5,242.76,179.89
2016,12,6,16,30,221.0,18.0,2.8,8.0,28.0,138.94,0.0
2016,12,6,16,45,110.5,9.0,2.7,7.5,14.0,51.86,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,4.0,7.5,5.9,0.0
2016,12,7,7,30,0.0,15.0,1.9,4.0,15.0,11.8,0.0
2016,12,7,7,45,35.5,30.0,1.9,4.5,34.5,59.91,39.53
2016,12,7,8,0,71.0,45.0,1.9,5.0,54.0,98.18,78.55
2016,12,7,8,15,83.5,62.5,1.95,5.0,77.0,129.11,107.48
2016,12,7,8,30,96.0,80.0,2.0,5.0,100.0,160.8,136.46
2016,12,7,8,45,104.0,96.0,2.05,5.0,121.5,188.07,161.08
2016,12,7,9,0,112.0,112.0,2.1,5.0,143.0,216.04,185.81
2016,12,7,9,15,118.0,126.5,2.05,5.5,163.5,240.97,207.02
2016,12,7,9,30,124.0,141.0,2.0,6.0,184.0,266.38,228.14
2016,12,7,9,45,195.5,150.0,2.0,6.5,224.0,341.02,291.89
2016,12,7,10,0,267.0,159.0,2.0,7.0,264.0,440.34,373.36
2016,12,7,10,15,171.5,172.5,2.0,7.0,241.5,355.58,301.02
2016,12,7,10,30,76.0,186.0,2.0,7.0,219.0,264.71,222.95
2016,12,7,10,45,54.0,185.5,2.05,7.5,210.0,242.03,203.03
2016,12,7,11,0,32.0,185.0,2.1,8.0,201.0,218.96,182.45
2016,12,7,11,15,45.0,195.5,2.2,8.0,217.5,244.6,204.31
2016,12,7,11,30,58.0,206.0,2.3,8.0,234.0,270.83,226.39
2016,12,7,11,45,78.5,212.0,2.45,8.5,250.5,299.21,250.11
2016,12,7,12,0,99.0,218.0,2.6,9.0,267.0,327.94,273.92
2016,12,7,12,15,49.5,183.5,2.7,9.0,208.0,233.24,194.29
2016,12,7,12,30,0.0,149.0,2.8,9.0,149.0,126.06,102.47
2016,12,7,12,45,0.0,121.0,2.95,9.0,121.0,98.56,79.33
2016,12,7,13,0,0.0,93.0,3.1,9.0,93.0,72.72,57.3
2016,12,7,13,15,34.0,139.0,3.15,9.0,154.0,165.19,137.9
2016,12,7,13,30,68.0,185.0,3.2,9.0,215.0,255.68,215.02
2016,12,7,13,45,34.0,159.5,3.25,9.0,174.5,191.8,160.19
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,116.11,94.76
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,106.14,86.45
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,96.37,78.15
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,85.13,68.52
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,74.04,58.92
2016,12,7,15,15,0.0,74.0,3.3,8.5,74.0,62.53,48.93
2016,12,7,15,30,0.0,61.0,3.2,8.0,61.0,51.08,38.85
2016,12,7,15,45,0.0,47.0,3.15,8.0,47.0,38.5,27.61
2016,12,7,16,0,0.0,33.0,3.1,8.0,33.0,25.78,16.2
2016,12,7,16,15,0.0,21.0,3.05,8.0,21.0,16.02,6.75
2016,12,7,16,30,0.0,9.0,3.0,8.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,8.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,6.29,0.0
2016,12,8,7,45,0.0,20.0,3.2,12.0,20.0,15.26,5.24
2016,12,8,8,0,0.0,32.0,3.2,12.0,32.0,25.31,15.35
2016,12,8,8,15,0.0,46.0,3.15,12.0,46.0,38.09,26.7
2016,12,8,8,30,0.0,60.0,3.1,12.0,60.0,50.67,37.82
2016,12,8,8,45,0.0,74.0,3.05,12.5,74.0,63.22,48.72
2016,12,8,9,0,0.0,88.0,3.0,13.0,88.0,75.82,59.52
2016,12,8,9,15,0.0,100.5,2.9,13.0,100.5,86.85,68.94
2016,12,8,9,30,0.0,113.0,2.8,13.0,113.0,98.05,78.41
2016,12,8,9,45,0.0,77.5,2.75,13.0,77.5,60.49,46.35
2016,12,8,10,0,0.0,42.0,2.7,13.0,42.0,32.09,22.01
2016,12,8,10,15,5.5,99.5,2.65,13.0,102.0,85.0,67.39
2016,12,8,10,30,11.0,157.0,2.6,13.0,162.0,148.63,120.96
2016,12,8,10,45,10.0,161.5,2.55,13.5,166.0,151.38,122.7
2016,12,8,11,0,9.0,166.0,2.5,14.0,170.0,154.32,124.71
2016,12,8,11,15,4.5,152.0,2.45,14.0,154.0,134.26,107.76
2016,12,8,11,30,0.0,138.0,2.4,14.0,138.0,115.07,91.54
2016,12,8,11,45,0.0,139.5,2.35,14.0,139.5,116.36,92.6
2016,12,8,12,0,0.0,141.0,2.3,14.0,141.0,117.78,93.76
2016,12,8,12,15,0.0,112.5,2.25,14.0,112.5,90.22,70.75
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,64.58,49.24
2016,12,8,12,45,0.0,106.5,2.2,14.0,106.5,84.89,66.41
2016,12,8,13,0,0.0,129.0,2.2,14.0,129.0,106.81,84.81
2016,12,8,13,15,0.0,108.5,2.15,14.0,108.5,87.35,68.55
2016,12,8,13,30,0.0,88.0,2.1,14.0,88.0,68.69,52.9
2016,12,8,13,45,15.5,121.0,2.1,14.0,127.5,115.37,93.06
2016,12,8,14,0,31.0,154.0,2.1,14.0,167.0,183.99,150.82
2016,12,8,14,15,28.0,142.5,2.05,14.0,153.5,168.65,137.96
2016,12,8,14,30,25.0,131.0,2.0,14.0,140.0,153.77,125.61
2016,12,8,14,45,21.5,117.5,1.95,14.0,124.5,122.89,99.72
2016,12,8,15,0,18.0,104.0,1.9,14.0,109.0,107.38,86.52
2016,12,8,15,15,12.0,89.0,1.8,13.5,92.0,88.73,70.53
2016,12,8,15,30,6.0,74.0,1.7,13.0,75.0,70.7,54.87
2016,12,8,15,45,3.0,57.5,1.65,13.0,58.0,53.17,39.48
2016,12,8,16,0,0.0,41.0,1.6,13.0,41.0,35.66,24.04
2016,12,8,16,15,0.0,26.0,1.55,13.0,26.0,21.35,10.62
2016,12,8,16,30,0.0,11.0,1.5,13.0,11.0,8.37,0.0
2016,12,8,16,45,0.0,5.5,1.45,13.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,12.0,10.5,8.26,0.0
2016,12,9,7,30,0.0,21.0,1.3,12.0,21.0,16.52,0.0
2016,12,9,7,45,225.0,27.0,1.35,12.5,54.5,172.75,113.65
2016,12,9,8,0,450.0,33.0,1.4,13.0,88.0,320.45,254.52
2016,12,9,8,15,523.5,39.5,1.5,13.0,127.0,396.06,322.73
2016,12,9,8,30,597.0,46.0,1.6,13.0,166.0,472.61,388.86
