Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,30,637.0,50.0,1.2,8.0,186.0,522.14,433.74
2016,12,19,15,45,565.0,44.0,1.3,7.5,146.0,444.26,368.77
2016,12,19,16,0,493.0,38.0,1.4,7.0,106.0,366.23,300.55
2016,12,19,16,15,374.5,29.0,1.4,6.5,69.5,266.71,206.44
2016,12,19,16,30,256.0,20.0,1.4,6.0,33.0,167.13,28.2
2016,12,19,16,45,128.0,10.0,1.4,6.0,16.5,62.72,0.0
2016,12,19,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,45,194.5,15.0,2.2,4.0,34.5,132.75,34.15
2016,12,20,8,0,389.0,30.0,2.2,5.0,69.0,276.58,218.64
2016,12,20,8,15,474.0,37.0,2.15,5.5,107.0,355.21,296.33
2016,12,20,8,30,559.0,44.0,2.1,6.0,145.0,441.86,373.12
2016,12,20,8,45,612.0,49.0,2.05,6.5,183.5,505.64,428.52
2016,12,20,9,0,665.0,54.0,2.0,7.0,222.0,578.78,487.5
2016,12,20,9,15,699.5,57.0,1.95,7.5,258.0,638.03,532.99
2016,12,20,9,30,734.0,60.0,1.9,8.0,294.0,697.88,577.28
2016,12,20,9,45,764.0,61.0,1.85,8.5,326.0,751.66,615.45
2016,12,20,10,0,794.0,62.0,1.8,9.0,358.0,804.92,652.07
2016,12,20,10,15,809.5,64.0,1.75,9.5,384.0,845.51,678.5
2016,12,20,10,30,825.0,66.0,1.7,10.0,410.0,884.17,703.05
2016,12,20,10,45,835.5,67.0,1.65,10.5,429.5,914.49,721.26
2016,12,20,11,0,846.0,68.0,1.6,11.0,449.0,942.19,737.45
2016,12,20,11,15,852.5,68.5,1.5,11.0,462.0,950.73,740.9
2016,12,20,11,30,859.0,69.0,1.4,11.0,475.0,967.63,750.32
2016,12,20,11,45,860.5,70.0,1.35,11.5,480.0,977.05,753.97
2016,12,20,12,0,862.0,71.0,1.3,12.0,485.0,983.21,755.59
2016,12,20,12,15,861.5,71.0,1.25,12.0,483.5,982.67,754.25
2016,12,20,12,30,861.0,71.0,1.2,12.0,482.0,978.84,750.94
2016,12,20,12,45,849.5,72.5,1.2,12.0,471.5,974.7,748.53
2016,12,20,13,0,838.0,74.0,1.2,12.0,461.0,955.33,735.98
2016,12,20,13,15,830.0,73.0,1.2,12.0,445.0,933.09,721.74
2016,12,20,13,30,822.0,72.0,1.2,12.0,429.0,907.99,705.57
2016,12,20,13,45,808.5,70.5,1.25,12.0,406.0,874.38,684.21
2016,12,20,14,0,795.0,69.0,1.3,12.0,383.0,838.52,661.02
2016,12,20,14,15,776.0,66.5,1.25,12.0,354.0,794.51,630.3
2016,12,20,14,30,757.0,64.0,1.2,12.0,325.0,749.06,598.13
2016,12,20,14,45,730.5,60.5,1.15,12.0,291.5,695.16,559.09
2016,12,20,15,0,704.0,57.0,1.1,12.0,258.0,640.97,518.91
2016,12,20,15,15,661.5,53.0,1.05,11.0,220.0,574.58,469.91
2016,12,20,15,30,619.0,49.0,1.0,10.0,182.0,509.88,419.98
2016,12,20,15,45,556.5,43.0,1.0,9.5,143.5,438.51,360.42
2016,12,20,16,0,494.0,37.0,1.0,9.0,105.0,366.51,297.66
2016,12,20,16,15,379.5,28.0,1.05,8.5,69.5,268.93,207.05
2016,12,20,16,30,265.0,19.0,1.1,8.0,34.0,171.58,39.04
2016,12,20,16,45,132.5,9.5,1.15,8.0,17.0,64.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.0,2.25,7.5,33.5,128.39,25.02
2016,12,21,8,0,374.0,30.0,2.3,8.0,67.0,267.81,208.59
2016,12,21,8,15,459.0,37.5,2.35,8.0,104.5,346.17,286.35
2016,12,21,8,30,544.0,45.0,2.4,8.0,142.0,432.63,363.47
2016,12,21,8,45,598.5,49.5,2.5,8.5,180.5,501.69,423.41
2016,12,21,9,0,653.0,54.0,2.6,9.0,219.0,569.04,478.79
2016,12,21,9,15,688.5,57.5,2.65,9.5,255.0,629.18,525.89
2016,12,21,9,30,724.0,61.0,2.7,10.0,291.0,690.07,572.07
2016,12,21,9,45,755.0,62.0,2.8,10.5,323.5,744.44,612.23
2016,12,21,10,0,786.0,63.0,2.9,11.0,356.0,798.38,651.17
2016,12,21,10,15,802.5,65.0,2.75,11.0,382.0,839.74,679.57
2016,12,21,10,30,819.0,67.0,2.6,11.0,408.0,879.24,706.06
2016,12,21,10,45,831.0,68.0,2.5,11.5,428.5,910.97,725.54
2016,12,21,11,0,843.0,69.0,2.4,12.0,449.0,940.15,742.92
2016,12,21,11,15,850.5,69.5,2.35,12.0,462.0,949.75,748.24
2016,12,21,11,30,858.0,70.0,2.3,12.0,475.0,967.74,759.72
2016,12,21,11,45,862.5,70.0,2.3,12.5,481.0,978.92,765.58
2016,12,21,12,0,867.0,70.0,2.3,13.0,487.0,986.86,769.38
2016,12,21,12,15,867.0,70.0,2.3,13.0,485.5,986.94,769.34
2016,12,21,12,30,867.0,70.0,2.3,13.0,484.0,983.71,767.26
2016,12,21,12,45,861.5,70.5,2.3,13.5,475.0,972.33,758.33
2016,12,21,13,0,856.0,71.0,2.3,14.0,466.0,969.51,755.57
2016,12,21,13,15,848.5,70.0,2.25,14.0,450.0,947.6,740.45
2016,12,21,13,30,841.0,69.0,2.2,14.0,434.0,922.76,723.51
2016,12,21,13,45,829.5,67.0,2.2,14.0,411.5,890.04,701.53
2016,12,21,14,0,818.0,65.0,2.2,14.0,389.0,854.93,677.7
2016,12,21,14,15,799.5,63.0,2.1,13.5,360.0,811.46,647.86
2016,12,21,14,30,781.0,61.0,2.0,13.0,331.0,766.46,616.42
2016,12,21,14,45,754.0,58.0,1.95,13.0,297.0,712.03,576.57
2016,12,21,15,0,727.0,55.0,1.9,13.0,263.0,657.29,535.55
2016,12,21,15,15,685.5,51.0,1.75,12.5,225.0,590.77,484.55
2016,12,21,15,30,644.0,47.0,1.6,12.0,187.0,525.88,433.09
2016,12,21,15,45,579.0,41.5,1.5,11.5,147.5,446.37,366.68
2016,12,21,16,0,514.0,36.0,1.4,11.0,108.0,371.5,301.28
2016,12,21,16,15,401.0,27.5,1.4,10.5,71.5,280.52,215.99
2016,12,21,16,30,288.0,19.0,1.4,10.0,35.0,183.78,52.32
2016,12,21,16,45,144.0,9.5,1.45,9.5,17.5,69.66,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,210.0,15.0,1.4,6.5,35.5,138.77,19.74
2016,12,22,8,0,420.0,30.0,1.3,7.0,71.0,291.64,225.85
2016,12,22,8,15,507.0,37.0,1.2,7.0,110.5,372.84,306.22
2016,12,22,8,30,594.0,44.0,1.1,7.0,150.0,455.7,379.04
2016,12,22,8,45,647.5,48.5,1.05,7.5,190.0,527.28,438.9
2016,12,22,9,0,701.0,53.0,1.0,8.0,230.0,601.77,496.65
2016,12,22,9,15,735.5,56.5,0.9,8.5,267.0,663.11,541.13
2016,12,22,9,30,770.0,60.0,0.8,9.0,304.0,725.03,583.95
2016,12,22,9,45,793.0,62.5,0.75,10.0,336.0,776.23,616.77
2016,12,22,10,0,816.0,65.0,0.7,11.0,368.0,826.43,647.67
2016,12,22,10,15,832.0,67.0,0.8,11.5,395.0,868.35,675.8
2016,12,22,10,30,848.0,69.0,0.9,12.0,422.0,908.27,702.3
2016,12,22,10,45,858.5,70.0,1.0,12.5,442.0,939.36,722.56
2016,12,22,11,0,869.0,71.0,1.1,13.0,462.0,967.73,740.99
2016,12,22,11,15,876.0,72.0,1.15,13.0,475.5,989.72,755.59
2016,12,22,11,30,883.0,73.0,1.2,13.0,489.0,996.62,760.31
2016,12,22,11,45,886.0,73.0,1.25,13.5,495.0,1006.59,766.04
2016,12,22,12,0,889.0,73.0,1.3,14.0,501.0,1013.23,769.63
2016,12,22,12,15,888.5,73.0,1.3,14.0,499.5,1012.92,769.31
2016,12,22,12,30,888.0,73.0,1.3,14.0,498.0,1009.2,767.01
2016,12,22,12,45,886.0,72.0,1.3,14.0,489.0,999.24,760.76
2016,12,22,13,0,884.0,71.0,1.3,14.0,480.0,985.96,752.52
2016,12,22,13,15,875.5,70.0,1.2,14.0,463.5,963.09,736.22
2016,12,22,13,30,867.0,69.0,1.1,14.0,447.0,948.26,725.52
2016,12,22,13,45,854.5,67.5,1.05,14.0,423.5,914.79,703.03
2016,12,22,14,0,842.0,66.0,1.0,14.0,400.0,878.86,678.98
2016,12,22,14,15,822.5,64.0,0.95,13.5,370.0,833.86,649.6
2016,12,22,14,30,803.0,62.0,0.9,13.0,340.0,787.29,618.62
2016,12,22,14,45,773.0,59.5,0.85,13.0,304.5,730.28,578.31
2016,12,22,15,0,743.0,57.0,0.8,13.0,269.0,673.06,536.89
2016,12,22,15,15,700.0,53.0,0.85,12.5,230.0,604.7,487.85
2016,12,22,15,30,657.0,49.0,0.9,12.0,191.0,537.97,437.75
2016,12,22,15,45,589.5,43.0,1.0,11.5,151.0,455.56,371.53
2016,12,22,16,0,522.0,37.0,1.1,11.0,111.0,378.01,305.64
2016,12,22,16,15,408.5,28.5,1.15,10.5,74.0,286.41,220.98
2016,12,22,16,30,295.0,20.0,1.2,10.0,37.0,189.33,64.31
2016,12,22,16,45,147.5,10.0,1.25,10.0,18.5,71.8,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,17.0,16.5,4.05,8.0,18.5,22.69,0.0
2016,12,23,8,0,34.0,33.0,4.0,8.0,37.0,62.97,44.98
2016,12,23,8,15,52.5,50.0,3.8,8.0,58.0,95.23,75.92
2016,12,23,8,30,71.0,67.0,3.6,8.0,79.0,128.53,106.32
2016,12,23,8,45,80.5,83.5,3.45,8.5,101.0,156.44,131.36
2016,12,23,9,0,90.0,100.0,3.3,9.0,123.0,185.13,156.55
2016,12,23,9,15,97.0,115.5,3.15,9.0,143.5,211.27,179.3
2016,12,23,9,30,104.0,131.0,3.0,9.0,164.0,237.99,202.12
2016,12,23,9,45,110.5,144.0,2.9,9.5,182.5,261.33,221.36
2016,12,23,10,0,117.0,157.0,2.8,10.0,201.0,285.15,240.65
2016,12,23,10,15,63.5,154.0,2.85,10.0,178.0,214.1,179.54
2016,12,23,10,30,10.0,151.0,2.9,10.0,155.0,142.62,117.15
2016,12,23,10,45,5.0,99.0,2.95,10.5,101.0,83.67,66.68
2016,12,23,11,0,0.0,47.0,3.0,11.0,47.0,35.96,25.42
2016,12,23,11,15,0.0,27.5,3.35,11.0,27.5,21.0,12.51
2016,12,23,11,30,0.0,8.0,3.7,11.0,8.0,6.09,0.0
2016,12,23,11,45,0.0,8.0,4.05,11.0,8.0,6.1,0.0
2016,12,23,12,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,12,23,12,15,0.0,50.0,4.55,11.0,50.0,38.29,27.36
2016,12,23,12,30,0.0,92.0,4.7,11.0,92.0,71.67,55.95
2016,12,23,12,45,0.0,87.5,4.9,11.0,87.5,67.74,52.6
2016,12,23,13,0,0.0,83.0,5.1,11.0,83.0,63.87,49.33
2016,12,23,13,15,0.0,91.0,5.1,11.0,91.0,71.16,55.62
2016,12,23,13,30,0.0,99.0,5.1,11.0,99.0,78.82,62.24
2016,12,23,13,45,0.0,62.0,5.1,11.0,62.0,47.52,35.43
2016,12,23,14,0,0.0,25.0,5.1,11.0,25.0,19.06,10.88
2016,12,23,14,15,0.0,23.0,4.95,10.5,23.0,17.52,9.6
2016,12,23,14,30,0.0,21.0,4.8,10.0,21.0,15.99,8.31
2016,12,23,14,45,0.0,19.0,4.7,10.0,19.0,14.45,6.98
2016,12,23,15,0,0.0,17.0,4.6,10.0,17.0,12.92,5.64
2016,12,23,15,15,0.0,14.5,4.35,9.5,14.5,11.01,3.97
2016,12,23,15,30,0.0,12.0,4.1,9.0,12.0,9.1,2.29
2016,12,23,15,45,0.0,9.0,3.95,9.0,9.0,6.82,0.25
2016,12,23,16,0,0.0,6.0,3.8,9.0,6.0,4.54,0.0
2016,12,23,16,15,0.0,4.0,3.7,8.5,4.0,3.02,0.0
2016,12,23,16,30,0.0,2.0,3.6,8.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,3.5,8.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,14.0,2.7,4.5,34.5,138.72,3.97
2016,12,24,8,0,432.0,28.0,2.7,5.0,69.0,286.55,223.16
2016,12,24,8,15,519.5,34.5,2.75,5.5,108.5,369.05,307.64
2016,12,24,8,30,607.0,41.0,2.8,6.0,148.0,459.0,388.31
2016,12,24,8,45,663.0,45.0,2.85,6.5,188.0,531.88,452.0
2016,12,24,9,0,719.0,49.0,2.9,7.0,228.0,608.01,514.1
2016,12,24,9,15,752.5,52.0,2.9,7.0,265.5,668.55,562.41
2016,12,24,9,30,786.0,55.0,2.9,7.0,303.0,729.61,609.69
2016,12,24,9,45,811.5,57.0,2.95,7.5,336.0,782.78,648.78
2016,12,24,10,0,837.0,59.0,3.0,8.0,369.0,835.13,686.32
2016,12,24,10,15,852.5,60.5,3.0,8.0,396.0,866.67,708.56
2016,12,24,10,30,868.0,62.0,3.0,8.0,423.0,905.56,736.12
2016,12,24,10,45,879.0,63.0,3.05,8.5,443.5,937.23,757.08
2016,12,24,11,0,890.0,64.0,3.1,9.0,464.0,966.25,776.03
2016,12,24,11,15,896.5,64.5,3.1,9.0,477.5,987.26,790.17
2016,12,24,11,30,903.0,65.0,3.1,9.0,491.0,1005.12,802.2
2016,12,24,11,45,906.0,65.0,3.1,9.5,497.0,1015.48,807.55
2016,12,24,12,0,909.0,65.0,3.1,10.0,503.0,1022.42,810.69
2016,12,24,12,15,909.0,65.0,3.1,10.0,502.0,1022.85,810.9
2016,12,24,12,30,909.0,65.0,3.1,10.0,501.0,1019.8,808.89
2016,12,24,12,45,898.5,67.0,3.1,10.0,491.0,1005.52,799.13
2016,12,24,13,0,888.0,69.0,3.1,10.0,481.0,988.01,787.3
2016,12,24,13,15,880.5,68.0,3.05,10.0,464.5,966.25,772.11
2016,12,24,13,30,873.0,67.0,3.0,10.0,448.0,941.51,754.86
2016,12,24,13,45,861.5,65.5,3.0,10.0,425.5,909.52,732.75
2016,12,24,14,0,850.0,64.0,3.0,10.0,403.0,885.06,716.06
2016,12,24,14,15,832.0,62.0,2.9,9.5,373.5,841.33,685.42
2016,12,24,14,30,814.0,60.0,2.8,9.0,344.0,795.91,653.14
2016,12,24,14,45,788.0,57.0,2.75,9.0,309.5,741.28,612.3
2016,12,24,15,0,762.0,54.0,2.7,9.0,275.0,686.15,570.15
2016,12,24,15,15,721.5,50.5,2.6,8.5,236.0,619.6,518.49
2016,12,24,15,30,681.0,47.0,2.5,8.0,197.0,554.43,466.11
2016,12,24,15,45,618.5,41.5,2.4,7.5,156.5,474.7,398.44
2016,12,24,16,0,556.0,36.0,2.3,7.0,116.0,399.35,331.24
2016,12,24,16,15,443.5,28.5,2.3,6.5,78.5,300.07,238.78
2016,12,24,16,30,331.0,21.0,2.3,6.0,41.0,210.41,94.65
2016,12,24,16,45,165.5,10.5,2.35,6.0,20.5,80.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,14.0,2.2,3.5,34.0,135.2,0.0
2016,12,25,8,0,420.0,28.0,2.3,4.0,68.0,287.2,223.14
2016,12,25,8,15,508.5,35.0,2.35,4.0,107.0,362.07,302.73
2016,12,25,8,30,597.0,42.0,2.4,4.0,146.0,452.58,384.74
2016,12,25,8,45,650.5,46.5,2.45,4.5,186.0,524.0,447.42
2016,12,25,9,0,704.0,51.0,2.5,5.0,226.0,598.45,508.6
2016,12,25,9,15,738.5,54.5,2.5,5.5,263.5,659.9,556.78
2016,12,25,9,30,773.0,58.0,2.5,6.0,301.0,721.98,603.79
2016,12,25,9,45,790.5,61.5,2.55,6.5,332.5,770.06,638.96
2016,12,25,10,0,808.0,65.0,2.6,7.0,364.0,816.85,672.4
2016,12,25,10,15,824.0,67.0,2.6,7.5,391.0,858.78,701.14
2016,12,25,10,30,840.0,69.0,2.6,8.0,418.0,898.76,727.95
2016,12,25,10,45,850.0,70.5,2.65,8.5,438.0,930.15,748.6
2016,12,25,11,0,860.0,72.0,2.7,9.0,458.0,958.85,767.23
2016,12,25,11,15,866.0,72.5,2.75,9.0,471.5,979.38,781.4
2016,12,25,11,30,872.0,73.0,2.8,9.0,485.0,996.75,793.5
2016,12,25,11,45,626.0,130.0,2.85,9.0,428.0,833.8,675.35
2016,12,25,12,0,380.0,187.0,2.9,9.0,371.0,621.09,513.26
2016,12,25,12,15,375.5,188.5,2.9,9.0,369.5,618.68,512.71
2016,12,25,12,30,371.0,190.0,2.9,9.0,368.0,614.92,509.72
2016,12,25,12,45,616.5,132.0,2.9,9.5,421.0,822.74,669.89
2016,12,25,13,0,862.0,74.0,2.9,10.0,474.0,981.14,782.42
2016,12,25,13,15,853.0,73.0,2.9,10.0,458.0,958.06,764.95
2016,12,25,13,30,844.0,72.0,2.9,10.0,442.0,932.05,747.22
2016,12,25,13,45,510.5,121.5,2.95,10.0,342.0,656.95,542.98
2016,12,25,14,0,177.0,171.0,3.0,10.0,242.0,359.47,301.98
2016,12,25,14,15,171.0,159.5,2.95,9.5,224.0,336.16,284.71
2016,12,25,14,30,165.0,148.0,2.9,9.0,206.0,313.02,266.17
2016,12,25,14,45,160.5,133.5,2.85,9.0,185.0,287.2,244.69
2016,12,25,15,0,156.0,119.0,2.8,9.0,164.0,261.55,223.0
2016,12,25,15,15,399.0,84.5,2.75,8.5,178.5,423.58,362.01
2016,12,25,15,30,642.0,50.0,2.7,8.0,193.0,531.81,450.13
2016,12,25,15,45,580.5,44.0,2.65,7.5,153.5,453.77,382.37
2016,12,25,16,0,519.0,38.0,2.6,7.0,114.0,386.62,321.71
2016,12,25,16,15,410.0,29.5,2.7,6.5,77.0,290.33,232.3
2016,12,25,16,30,301.0,21.0,2.8,6.0,40.0,196.94,97.14
2016,12,25,16,45,150.5,10.5,2.95,6.0,20.0,74.22,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,13.5,2.8,2.0,34.0,137.57,0.0
2016,12,26,8,0,436.0,27.0,2.9,3.0,68.0,286.3,222.95
2016,12,26,8,15,523.5,34.0,2.95,3.0,107.5,368.95,310.08
2016,12,26,8,30,611.0,41.0,3.0,3.0,147.0,459.36,392.85
2016,12,26,8,45,661.5,45.5,3.05,3.5,187.0,529.26,455.0
2016,12,26,9,0,712.0,50.0,3.1,4.0,227.0,601.97,515.44
2016,12,26,9,15,746.5,53.5,3.1,4.5,264.5,663.73,564.52
2016,12,26,9,30,781.0,57.0,3.1,5.0,302.0,726.14,612.42
2016,12,26,9,45,801.0,60.0,3.1,6.0,334.5,776.01,648.0
2016,12,26,10,0,821.0,63.0,3.1,7.0,367.0,824.75,681.68
2016,12,26,10,15,837.0,65.0,3.05,7.0,394.0,867.11,711.9
2016,12,26,10,30,853.0,67.0,3.0,7.0,421.0,907.51,740.21
2016,12,26,10,45,863.0,68.5,3.0,7.5,442.0,939.28,760.89
2016,12,26,11,0,873.0,70.0,3.0,8.0,463.0,968.33,779.46
2016,12,26,11,15,879.5,70.5,2.95,8.0,476.5,977.99,785.0
2016,12,26,11,30,886.0,71.0,2.9,8.0,490.0,995.87,796.71
2016,12,26,11,45,889.0,71.5,2.85,8.5,496.0,1007.0,802.13
2016,12,26,12,0,892.0,72.0,2.8,9.0,502.0,1014.78,805.36
2016,12,26,12,15,891.5,71.5,2.7,9.0,500.5,1014.24,803.83
2016,12,26,12,30,891.0,71.0,2.6,9.0,499.0,1010.28,800.13
2016,12,26,12,45,887.0,70.5,2.55,9.5,490.0,999.4,790.85
2016,12,26,13,0,883.0,70.0,2.5,10.0,481.0,985.23,779.5
2016,12,26,13,15,874.5,69.0,2.45,10.0,465.0,962.77,763.88
2016,12,26,13,30,866.0,68.0,2.4,10.0,449.0,937.37,746.31
2016,12,26,13,45,853.0,67.0,2.35,10.0,425.5,915.55,731.31
2016,12,26,14,0,840.0,66.0,2.3,10.0,402.0,880.2,706.49
2016,12,26,14,15,821.5,64.0,2.15,10.0,373.0,836.43,674.48
2016,12,26,14,30,803.0,62.0,2.0,10.0,344.0,791.0,640.97
2016,12,26,14,45,775.5,59.0,1.95,10.0,309.5,735.58,600.3
2016,12,26,15,0,748.0,56.0,1.9,10.0,275.0,679.78,558.42
2016,12,26,15,15,707.5,52.0,1.85,9.0,236.5,613.14,508.78
2016,12,26,15,30,667.0,48.0,1.8,8.0,198.0,547.95,458.2
2016,12,26,15,45,605.0,43.0,1.75,7.5,157.5,469.57,392.59
2016,12,26,16,0,543.0,38.0,1.7,7.0,117.0,395.33,327.25
2016,12,26,16,15,436.0,29.5,1.8,6.5,79.5,305.13,243.9
2016,12,26,16,30,329.0,21.0,1.9,6.0,42.0,212.03,112.98
2016,12,26,16,45,164.5,10.5,2.0,5.5,21.0,80.61,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,184.5,14.5,1.7,3.5,31.5,122.61,0.0
2016,12,27,8,0,369.0,29.0,1.7,4.0,63.0,259.76,199.95
2016,12,27,8,15,458.0,37.0,1.65,4.5,101.5,339.93,282.38
2016,12,27,8,30,547.0,45.0,1.6,5.0,140.0,428.83,361.28
2016,12,27,8,45,606.5,49.5,1.55,5.5,179.5,501.27,423.55
2016,12,27,9,0,666.0,54.0,1.5,6.0,219.0,572.32,481.21
2016,12,27,9,15,702.0,57.5,1.35,6.5,256.0,633.57,527.21
2016,12,27,9,30,738.0,61.0,1.2,7.0,293.0,695.61,571.55
2016,12,27,9,45,766.0,63.0,1.1,7.5,326.0,749.56,608.36
2016,12,27,10,0,794.0,65.0,1.0,8.0,359.0,802.94,643.34
2016,12,27,10,15,811.0,67.0,1.1,8.5,386.0,845.52,672.55
2016,12,27,10,30,828.0,69.0,1.2,9.0,413.0,886.26,700.19
2016,12,27,10,45,838.0,71.0,1.3,9.5,433.5,918.24,721.43
2016,12,27,11,0,848.0,73.0,1.4,10.0,454.0,947.58,740.81
2016,12,27,11,15,855.0,73.5,1.4,10.0,467.5,969.13,754.57
2016,12,27,11,30,862.0,74.0,1.4,10.0,481.0,987.6,766.36
2016,12,27,11,45,865.0,74.5,1.4,10.5,487.5,998.83,771.97
2016,12,27,12,0,868.0,75.0,1.4,11.0,494.0,1006.71,775.52
2016,12,27,12,15,868.0,75.0,1.3,11.0,493.0,1007.47,774.09
2016,12,27,12,30,868.0,75.0,1.2,11.0,492.0,1004.81,770.55
2016,12,27,12,45,661.5,119.5,1.1,11.5,434.0,854.33,665.12
2016,12,27,13,0,455.0,164.0,1.0,12.0,376.0,684.03,542.96
2016,12,27,13,15,439.0,161.0,1.0,12.0,360.0,657.63,525.87
2016,12,27,13,30,423.0,158.0,1.0,12.0,344.0,629.99,506.01
2016,12,27,13,45,477.5,138.5,1.0,12.0,338.5,647.89,521.53
2016,12,27,14,0,532.0,119.0,1.0,12.0,333.0,660.86,531.58
2016,12,27,14,15,509.0,116.0,1.0,11.5,308.5,620.98,503.37
2016,12,27,14,30,486.0,113.0,1.0,11.0,284.0,580.82,474.96
2016,12,27,14,45,467.0,103.5,1.05,11.0,255.0,535.91,441.45
2016,12,27,15,0,448.0,94.0,1.1,11.0,226.0,491.09,406.93
2016,12,27,15,15,418.0,84.5,1.15,10.5,194.0,438.53,365.63
2016,12,27,15,30,388.0,75.0,1.2,10.0,162.0,387.64,324.09
2016,12,27,15,45,346.0,62.5,1.25,9.5,129.0,327.13,273.0
2016,12,27,16,0,304.0,50.0,1.3,9.0,96.0,270.13,222.94
2016,12,27,16,15,230.5,37.0,1.35,8.5,65.5,199.24,158.31
2016,12,27,16,30,157.0,24.0,1.4,8.0,35.0,129.14,71.29
2016,12,27,16,45,78.5,12.0,1.5,8.0,17.5,44.08,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,13.0,2.35,3.5,33.0,133.34,0.0
2016,12,28,8,0,436.0,26.0,2.4,4.0,66.0,283.91,218.49
2016,12,28,8,15,523.0,33.0,2.4,4.5,105.5,365.8,304.74
2016,12,28,8,30,610.0,40.0,2.4,5.0,145.0,455.58,385.46
2016,12,28,8,45,665.5,44.0,2.4,5.5,185.5,528.08,448.8
2016,12,28,9,0,721.0,48.0,2.4,6.0,226.0,603.86,510.57
2016,12,28,9,15,754.5,51.0,2.4,6.5,263.5,664.57,557.86
2016,12,28,9,30,788.0,54.0,2.4,7.0,301.0,725.85,603.95
2016,12,28,9,45,815.5,55.0,2.45,8.0,334.0,779.63,642.04
2016,12,28,10,0,843.0,56.0,2.5,9.0,367.0,823.37,671.59
2016,12,28,10,15,858.0,57.5,2.4,9.5,394.5,864.3,698.4
2016,12,28,10,30,873.0,59.0,2.3,10.0,422.0,903.26,723.11
2016,12,28,10,45,883.5,59.5,2.25,10.5,442.5,934.28,742.14
2016,12,28,11,0,894.0,60.0,2.2,11.0,463.0,962.63,759.08
2016,12,28,11,15,900.0,61.0,2.1,11.0,476.5,984.36,772.07
2016,12,28,11,30,906.0,62.0,2.0,11.0,490.0,1002.93,782.83
2016,12,28,11,45,909.0,62.0,1.9,11.5,496.5,1013.76,786.85
2016,12,28,12,0,912.0,62.0,1.8,12.0,503.0,1021.18,788.65
2016,12,28,12,15,911.5,62.0,1.75,12.0,502.0,1021.56,788.01
2016,12,28,12,30,911.0,62.0,1.7,12.0,501.0,1018.45,785.26
2016,12,28,12,45,904.5,62.5,1.7,12.5,492.0,1006.53,776.09
2016,12,28,13,0,898.0,63.0,1.7,13.0,483.0,991.29,764.94
2016,12,28,13,15,891.0,62.5,1.65,13.0,467.5,970.95,751.15
2016,12,28,13,30,884.0,62.0,1.6,13.0,452.0,947.57,735.39
2016,12,28,13,45,872.5,60.5,1.6,13.0,429.5,915.64,714.46
2016,12,28,14,0,861.0,59.0,1.6,13.0,407.0,881.21,691.69
2016,12,28,14,15,843.5,57.5,1.5,12.5,378.0,839.17,663.26
2016,12,28,14,30,826.0,56.0,1.4,12.0,349.0,795.46,633.25
2016,12,28,14,45,801.5,53.5,1.3,12.0,314.5,751.53,601.34
2016,12,28,15,0,777.0,51.0,1.2,12.0,280.0,697.96,561.65
2016,12,28,15,15,739.5,47.5,1.15,11.5,242.0,633.15,514.0
2016,12,28,15,30,702.0,44.0,1.1,11.0,204.0,569.51,465.45
2016,12,28,15,45,643.5,39.5,1.1,10.5,163.5,492.59,403.74
2016,12,28,16,0,585.0,35.0,1.1,10.0,123.0,419.62,341.43
2016,12,28,16,15,484.5,28.0,1.1,9.5,85.0,325.56,257.57
2016,12,28,16,30,384.0,21.0,1.1,9.0,47.0,236.46,140.04
2016,12,28,16,45,192.0,10.5,1.15,8.5,23.5,93.27,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,193.5,14.5,3.3,5.0,32.0,125.68,0.0
2016,12,29,8,0,387.0,29.0,3.4,5.0,64.0,267.59,204.97
2016,12,29,8,15,479.5,37.0,3.45,5.5,103.5,350.48,291.93
2016,12,29,8,30,572.0,45.0,3.5,6.0,143.0,442.42,374.95
2016,12,29,8,45,628.0,50.0,3.55,6.5,183.5,514.29,438.48
2016,12,29,9,0,684.0,55.0,3.6,7.0,224.0,584.2,497.24
2016,12,29,9,15,720.5,59.0,3.6,7.5,262.0,647.3,547.45
2016,12,29,9,30,757.0,63.0,3.6,8.0,300.0,711.22,596.59
2016,12,29,9,45,767.0,69.0,3.65,8.5,331.0,755.8,629.53
2016,12,29,10,0,777.0,75.0,3.7,9.0,362.0,798.63,660.45
2016,12,29,10,15,795.5,77.0,3.6,9.5,390.0,842.49,690.73
2016,12,29,10,30,814.0,79.0,3.5,10.0,418.0,884.56,718.97
2016,12,29,10,45,829.5,80.0,3.45,10.5,439.5,920.53,742.52
2016,12,29,11,0,845.0,81.0,3.4,11.0,461.0,954.06,764.01
2016,12,29,11,15,852.5,81.5,3.25,11.0,475.5,976.38,777.91
2016,12,29,11,30,860.0,82.0,3.1,11.0,490.0,995.62,789.58
2016,12,29,11,45,865.0,82.0,3.0,11.5,497.0,1008.47,795.73
2016,12,29,12,0,870.0,82.0,2.9,12.0,504.0,1017.97,799.62
2016,12,29,12,15,869.5,82.0,2.8,12.0,503.0,1018.46,798.82
2016,12,29,12,30,869.0,82.0,2.7,12.0,502.0,1015.49,795.85
2016,12,29,12,45,875.5,78.0,2.6,12.5,495.0,1010.91,790.49
2016,12,29,13,0,882.0,74.0,2.5,13.0,488.0,1002.71,782.79
2016,12,29,13,15,874.0,73.0,2.4,13.0,472.0,980.71,767.13
2016,12,29,13,30,866.0,72.0,2.3,13.0,456.0,955.66,749.54
2016,12,29,13,45,853.5,70.5,2.25,13.5,433.0,922.79,725.69
2016,12,29,14,0,841.0,69.0,2.2,14.0,410.0,887.4,700.08
2016,12,29,14,15,822.0,67.0,2.1,13.5,381.0,843.3,670.13
2016,12,29,14,30,803.0,65.0,2.0,13.0,352.0,797.53,638.54
2016,12,29,14,45,775.5,62.0,1.9,13.0,317.0,742.15,598.09
2016,12,29,15,0,748.0,59.0,1.8,13.0,282.0,686.33,556.51
2016,12,29,15,15,708.0,55.5,1.7,12.0,243.5,620.54,508.08
2016,12,29,15,30,668.0,52.0,1.6,11.0,205.0,555.97,458.72
2016,12,29,15,45,603.0,46.5,1.5,10.5,164.0,474.67,391.9
2016,12,29,16,0,538.0,41.0,1.4,10.0,123.0,404.73,331.04
2016,12,29,16,15,432.5,32.5,1.45,9.5,85.0,308.58,245.8
2016,12,29,16,30,327.0,24.0,1.5,9.0,47.0,218.22,135.62
2016,12,29,16,45,163.5,12.0,1.6,8.5,23.5,82.07,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.0,15.5,0.7,6.5,29.5,110.78,0.0
2016,12,30,8,0,320.0,31.0,0.6,7.0,59.0,233.56,175.18
2016,12,30,8,15,412.0,39.5,0.55,7.5,97.0,313.56,255.01
2016,12,30,8,30,504.0,48.0,0.5,8.0,135.0,402.49,331.31
2016,12,30,8,45,558.5,54.5,0.45,8.5,173.5,472.16,388.9
2016,12,30,9,0,613.0,61.0,0.4,9.0,212.0,545.57,446.63
2016,12,30,9,15,651.5,65.5,0.55,9.5,249.0,607.66,494.34
2016,12,30,9,30,690.0,70.0,0.7,10.0,286.0,671.08,541.77
2016,12,30,9,45,731.5,70.0,0.85,10.5,321.0,726.42,582.08
2016,12,30,10,0,773.0,70.0,1.0,11.0,356.0,788.44,626.37
2016,12,30,10,15,790.5,72.0,1.15,11.0,383.0,831.2,657.31
2016,12,30,10,30,808.0,74.0,1.3,11.0,410.0,872.2,686.95
2016,12,30,10,45,818.0,76.0,1.45,11.5,431.0,904.05,708.73
2016,12,30,11,0,828.0,78.0,1.6,12.0,452.0,933.32,728.68
2016,12,30,11,15,835.5,79.0,1.6,12.0,466.0,956.07,743.33
2016,12,30,11,30,843.0,80.0,1.6,12.0,480.0,975.82,756.03
2016,12,30,11,45,845.5,80.5,1.65,12.5,486.5,986.74,762.19
2016,12,30,12,0,848.0,81.0,1.7,13.0,493.0,994.36,766.34
2016,12,30,12,15,848.0,81.0,1.7,13.0,492.5,995.43,766.91
2016,12,30,12,30,848.0,81.0,1.7,13.0,492.0,993.14,765.46
2016,12,30,12,45,843.5,80.5,1.75,13.5,483.5,982.3,757.72
2016,12,30,13,0,839.0,80.0,1.8,14.0,475.0,968.21,747.98
2016,12,30,13,15,831.0,79.0,1.85,13.5,459.5,946.88,736.11
2016,12,30,13,30,823.0,78.0,1.9,13.0,444.0,922.62,722.19
2016,12,30,13,45,809.5,76.5,2.0,13.0,421.5,889.74,701.31
2016,12,30,14,0,796.0,75.0,2.1,13.0,399.0,854.51,678.47
2016,12,30,14,15,777.5,72.5,2.15,13.0,370.5,811.47,649.08
2016,12,30,14,30,759.0,70.0,2.2,13.0,342.0,766.85,617.99
2016,12,30,14,45,729.5,67.5,2.3,13.0,308.0,711.84,578.73
2016,12,30,15,0,700.0,65.0,2.4,13.0,274.0,662.35,542.51
2016,12,30,15,15,659.0,60.5,2.35,12.0,236.5,596.63,493.54
2016,12,30,15,30,618.0,56.0,2.3,11.0,199.0,532.61,443.83
2016,12,30,15,45,547.5,50.5,2.25,10.5,159.0,450.24,375.05
2016,12,30,16,0,477.0,45.0,2.2,10.0,119.0,373.15,308.18
2016,12,30,16,15,373.5,35.5,2.2,9.5,82.5,279.75,224.8
2016,12,30,16,30,270.0,26.0,2.2,9.0,46.0,192.94,124.87
2016,12,30,16,45,135.0,13.0,2.25,9.0,23.0,70.38,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
